Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,42.9466828506,6.30382686057,6.07686592013,0.0,12.925468867,10.100111941,2.88297846207,2.86297846207,0.0,0.02
 01/01  02:00:00,42.9555209643,6.29771386615,6.09291016314,0.0,12.925468867,10.100111941,6.83277902979,1.07708716019,0.0,5.7556918696
 01/01  03:00:00,37.5337841873,6.21188621293,5.37604416527,0.0,8.34152022915,10.0650221343,1.13420397756,1.11420397756,0.0,0.02
 01/01  04:00:00,37.1913203164,6.17920597314,5.06625169827,0.0,8.34152022915,10.0650221343,6.90565691817,1.1497284696,0.0,5.75592844857
 01/01  05:00:00,38.3205966334,6.1393489604,4.62878923826,0.0,8.34152022915,11.6705166398,1.98636095262,1.96636095262,0.0,0.02
 01/01  06:00:00,42.2721902245,6.11105373435,4.45038271294,0.0,8.80141237637,15.3678112995,7.95171501208,2.18582454356,0.0,5.76589046852
 01/01  07:00:00,64.1005418828,6.29445052181,6.11876129914,0.0,18.5082010057,25.6353820695,7.7675602087,1.99148525251,0.0,5.77607495619
 01/01  08:00:00,80.5111675287,6.68812048034,9.44900675073,0.0,19.4926561212,41.1001056674,13.073802647,1.49235003034,0.0,11.5814526166
 01/01  09:00:00,106.53770597,7.15689987461,15.0174369682,0.0,26.3286599382,57.9988325916,29.4444686445,0.0,0.0,29.4444686445
 01/01  10:00:00,90.9436943905,6.85668750685,14.9969835863,0.0,26.2443270014,42.8153538416,47.3328558449,0.0,18.025,29.3078558449
 01/01  11:00:00,63.4153466441,6.4172228552,11.7826739176,0.0,21.7447113004,23.4437158914,41.4177540892,0.0,18.025,23.3927540892
 01/01  12:00:00,61.2914682892,6.42430199105,12.0537259962,0.0,19.3449162599,23.4437158914,35.543090581,0.0,18.025,17.518090581
 01/01  13:00:00,61.8883871879,6.4626784375,12.4700734446,0.0,19.190480192,23.7425572507,35.5074339126,0.0,18.025,17.4824339126
 01/01  14:00:00,62.4789124805,6.50617024891,12.9909886868,0.0,19.260583323,23.698576057,41.3291732606,0.0,18.025,23.3041732606
 01/01  15:00:00,64.172898285,6.61285580785,14.5782883737,0.0,19.260583323,23.698576057,35.5099201019,0.0,18.025,17.4849201019
 01/01  16:00:00,66.74742106,6.83557134898,17.2200433989,0.0,19.260583323,23.4086260847,35.5092923908,0.0,18.025,17.4842923908
 01/01  17:00:00,71.0174556194,6.86010759773,17.0142291862,0.0,19.260583323,27.8781056672,23.7845789671,0.0,18.025,5.75957896713
 01/01  18:00:00,80.4254155432,6.91972569585,13.9721103216,0.0,18.1807569449,37.5792895564,5.76570548144,0.0,0.0,5.76570548144
 01/01  19:00:00,97.6259797345,7.05905990423,13.3717742555,0.0,32.6059821062,37.0465235296,5.81702518343,0.0463426596585,0.0,5.77068252377
 01/01  20:00:00,97.9533208117,7.1392116969,13.3878989584,0.0,36.8143715336,33.066984531,6.21145319569,0.430897572096,0.0,5.78055562359
 01/01  21:00:00,104.528514257,7.31237226936,14.4304316021,0.0,36.43363367,38.8072253906,6.9843552164,1.20464275849,0.0,5.77971245792
 01/01  22:00:00,100.973819091,7.22467237906,13.3201435867,0.0,36.0963922311,36.7877557581,15.0440221344,3.50249912768,0.0,11.5415230067
 01/01  23:00:00,75.3776084654,6.75298540972,9.51578853124,0.0,30.9507766546,20.6087787026,11.2953957648,5.4947361789,0.0,5.80065958588
 01/01  24:00:00,49.342735674,6.34683761638,6.32145818863,0.0,17.4250845679,11.7056064465,17.6477295606,6.11567721352,0.0,11.5320523471
 01/02  01:00:00,40.0518867181,6.17444630468,4.63075413627,0.0,11.6412384099,10.0650221343,7.50486097952,7.48486097952,0.0,0.02
 01/02  02:00:00,37.4340265089,6.07171457126,3.67630975632,0.0,10.0992000411,10.047477231,13.170495695,7.41473194306,0.0,5.75576375195
 01/02  03:00:00,34.9683519697,6.01150643164,3.13040644636,0.0,8.25718729233,10.0299323277,7.12557712177,7.10557712177,0.0,0.02
 01/02  04:00:00,34.850333104,6.00021017256,3.02367899804,0.0,8.25718729233,10.0299323277,12.082572744,6.3271818735,0.0,5.7553908705
 01/02  05:00:00,36.6203621702,6.00455914317,3.18275937346,0.0,8.25718729233,11.6354268332,10.7024652936,4.94186785209,0.0,5.76059744148
 01/02  06:00:00,44.4926620498,6.02861109303,3.45135734139,0.0,12.1011305571,15.3678112995,10.4910083877,4.71507005373,0.0,5.77593833399
 01/02  07:00:00,78.3294297503,6.50916828254,7.27931684243,0.0,19.7275818095,37.2640762949,16.1935976949,4.61206208274,0.0,11.5815356122
 01/02  08:00:00,97.1337520026,6.93603713131,10.8206705553,0.0,24.3117294858,51.2795993405,15.2062536517,3.58324763788,0.0,11.6230060139
 01/02  09:00:00,80.471491755,6.48619940806,9.65127398379,0.0,23.6694662846,40.6342015617,29.5051163958,0.189878873007,0.0,29.3152375228
 01/02  10:00:00,77.383596812,6.44294942424,11.6139321934,0.0,23.6694662846,35.6302164847,35.5720919552,0.0,18.025,17.5470919552
 01/02  11:00:00,58.013078975,6.19360232185,10.089449839,0.0,18.7433767983,22.9618409725,41.5467483743,0.169545259177,18.025,23.3522031151
 01/02  12:00:00,58.8683440195,6.25700355086,10.8835248323,0.0,18.7433767983,22.9618409725,35.5129631996,0.0,18.025,17.4879631996
 01/02  13:00:00,63.4974946698,6.55493557567,15.171294678,0.0,18.5889407304,23.1597249699,35.5128596445,0.0,18.025,17.4878596445
 01/02  14:00:00,65.468388173,6.64856823821,16.8020549664,0.0,18.7433767983,23.2517909448,41.3310072707,0.0,18.025,23.3060072707
 01/02  15:00:00,66.8766198811,6.78676605184,18.0720877958,0.0,18.7433767983,23.2517909448,35.5113709533,0.0,18.025,17.4863709533
 01/02  16:00:00,64.6791457279,6.70378213089,16.2475457556,0.0,18.7433767983,22.9618409725,35.5088195353,0.0,18.025,17.4838195353
 01/02  17:00:00,68.6662366229,6.72208199611,15.7650266111,0.0,18.7433767983,27.431320555,23.7857702971,0.0,18.025,5.76077029709
 01/02  18:00:00,83.3910593841,6.91733603501,14.3383797417,0.0,17.6635504202,40.6971502883,5.77088886993,0.0,0.0,5.77088886993
 01/02  19:00:00,93.7899124524,7.06349670837,14.3183288936,0.0,27.5259009287,37.3340067412,11.5799344743,0.0083301547351,0.0,11.5716043196
 01/02  20:00:00,96.7954228095,7.17631293802,14.885672311,0.0,33.8341110165,33.3544677425,5.78080847419,0.0,0.0,5.78080847419
 01/02  21:00:00,105.7709386,7.36666532098,15.5166801776,0.0,36.5179666069,38.8247702939,6.01478656526,0.234824454218,0.0,5.77996211104
 01/02  22:00:00,100.516672371,7.42019014349,15.7239184296,0.0,32.965339924,36.8579353714,11.7894010931,0.206734032108,0.0,11.582667061
 01/02  23:00:00,72.960969682,6.96905632791,12.1665048029,0.0,25.6355707503,20.6438685092,12.0608715185,0.508835916753,0.0,11.5520356017
 01/02  24:00:00,50.1035732316,6.59626556588,9.23487653371,0.0,15.0252895274,11.7056064465,6.19929129016,0.433392174361,0.0,5.7658991158
 01/03  01:00:00,44.1653056931,6.49802845273,8.42058704808,0.0,11.6412384099,10.0650221343,0.0379082600104,0.0179082600104,0.0,0.02
 01/03  02:00:00,42.0006123568,6.43878321457,7.87582450946,0.0,10.0992000411,10.047477231,5.75585615235,0.0,0.0,5.75585615235
 01/03  03:00:00,39.9622252026,6.40660943314,7.72917581695,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 01/03  04:00:00,39.9752389949,6.39921837001,7.74957374583,0.0,8.25718729233,10.0299323277,5.75548865638,0.0,0.0,5.75548865638
 01/03  05:00:00,41.3684569685,6.37884511383,7.556567586,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 01/03  06:00:00,49.1824319379,6.40429297384,7.76543941366,0.0,12.1011305571,15.3678112995,11.5322067227,0.0,0.0,11.5322067227
 01/03  07:00:00,83.9650589044,6.99792908616,12.4261780191,0.0,19.7275818095,37.2640762949,11.5812344407,0.0,0.0,11.5812344407
 01/03  08:00:00,103.226737011,7.41778701191,16.4318961331,0.0,24.3117294858,51.2795993405,11.6234737605,0.0,0.0,11.6234737605
 01/03  09:00:00,86.3726594886,6.87633522886,15.1622991868,0.0,23.6694662846,40.6342015617,26.0662238191,0.0,0.0,26.0662238191
 01/03  10:00:00,82.9325371823,6.81515960376,16.7906603912,0.0,23.6694662846,35.6302164847,38.8172459424,0.0,18.025,20.7922459424
 01/03  11:00:00,63.7395965885,6.56545785611,15.444105787,0.0,18.7433767983,22.9618409725,41.3776748016,0.0,18.025,23.3526748016
 01/03  12:00:00,63.9293371856,6.58326718071,15.6182520508,0.0,18.7433767983,22.9618409725,35.5111870973,0.0,18.025,17.4861870973
 01/03  13:00:00,65.6461125724,6.66487507317,17.2099690761,0.0,18.5889407304,23.1597249699,35.5066752248,0.0,18.025,17.4816752248
 01/03  14:00:00,69.899509653,6.92390637832,20.9578365766,0.0,18.7433767983,23.2517909448,41.329764158,0.0,18.025,23.304764158
 01/03  15:00:00,73.8501597593,7.16230688918,24.6700856598,0.0,18.7433767983,23.2517909448,35.5105072825,0.0,18.025,17.4855072825
 01/03  16:00:00,76.8343426379,7.40922097771,27.6973020773,0.0,18.7433767983,22.9618409725,35.5099682323,0.0,18.025,17.4849682323
 01/03  17:00:00,80.9878092305,7.47445256979,27.3342244338,0.0,18.7433767983,27.431320555,23.7857991197,0.0,18.025,5.76079911973
 01/03  18:00:00,93.1958236787,7.53931878631,23.521156079,0.0,17.6635504202,40.6971502883,5.77092176288,0.0,0.0,5.77092176288
 01/03  19:00:00,100.029524565,7.52126456043,20.1001657115,0.0,27.5259009287,37.3340067412,11.5718090007,0.0,0.0,11.5718090007
 01/03  20:00:00,101.376213437,7.54200088195,19.1007682841,0.0,33.8341110165,33.3544677425,5.78054217687,0.0,0.0,5.78054217687
 01/03  21:00:00,109.865139954,7.69740625032,19.280135247,0.0,36.5179666069,38.8247702939,5.77970348063,0.0,0.0,5.77970348063
 01/03  22:00:00,103.772087044,7.69127496326,18.7082415554,0.0,32.965339924,36.8579353714,11.5825469195,0.0,0.0,11.5825469195
 01/03  23:00:00,75.294967774,7.18349864175,14.2860556871,0.0,25.6355707503,20.6438685092,11.551552328,0.0,0.0,11.551552328
 01/03  24:00:00,51.3717782787,6.72891652167,10.3704284108,0.0,15.0252895274,11.7056064465,0.246730694861,0.226730694861,0.0,0.02
 01/04  01:00:00,44.1099204024,6.52915980381,8.33406667008,0.0,11.6412384099,10.0650221343,6.79006347674,1.02908353704,0.0,5.7609799397
 01/04  02:00:00,41.8578508844,6.45984817451,7.71199660664,0.0,10.0992000411,10.047477231,6.32718024515,0.571276089452,0.0,5.75590415569
 01/04  03:00:00,39.5961867641,6.40967904065,7.36006591425,0.0,8.25718729233,10.0299323277,0.183666626073,0.163666626073,0.0,0.02
 01/04  04:00:00,39.4913238823,6.38998433385,7.27489096034,0.0,8.25718729233,10.0299323277,5.75584662004,0.0,0.0,5.75584662004
 01/04  05:00:00,40.718469034,6.35545530841,6.92996804627,0.0,8.25718729233,11.6354268332,0.123939225534,0.103939225534,0.0,0.02
 01/04  06:00:00,48.6202804322,6.38728693257,7.22028972254,0.0,12.1011305571,15.3678112995,11.7879153962,0.25574826717,0.0,11.5321671291
 01/04  07:00:00,83.5371236484,6.98137766647,12.0147861231,0.0,19.7275818095,37.2640762949,11.8213475339,0.240432990477,0.0,11.5809145435
 01/04  08:00:00,102.206017158,7.36737158367,15.4615816292,0.0,24.3117294858,51.2795993405,11.6236951525,0.0,0.0,11.6236951525
 01/04  09:00:00,85.0050074662,6.81301484167,13.8579617814,0.0,23.6694662846,40.6342015617,23.467890941,0.0100943731731,0.0,23.4577965678
 01/04  10:00:00,82.2281002941,6.81300607535,16.0883731501,0.0,23.6694662846,35.6302164847,41.4203018351,0.0,18.025,23.3953018351
 01/04  11:00:00,67.3270448788,6.88253530615,18.7144722668,0.0,18.7433767983,22.9618409725,41.3789858075,0.0,18.025,23.3539858075
 01/04  12:00:00,71.502184325,7.136979555,22.6373845341,0.0,18.7433767983,22.9618409725,35.513994804,0.0,18.025,17.488994804
 01/04  13:00:00,74.772914132,7.33990652095,25.661736568,0.0,18.5889407304,23.1597249699,35.5073135135,0.0,18.025,17.4823135135
 01/04  14:00:00,77.4039877354,7.44128521402,27.9449334829,0.0,18.7433767983,23.2517909448,41.3296209308,0.0,18.025,23.3046209308
 01/04  15:00:00,79.6330976658,7.582755946,30.0325725691,0.0,18.7433767983,23.2517909448,35.5104503107,0.0,18.025,17.4854503107
 01/04  16:00:00,79.3182621882,7.61367481487,29.9767656996,0.0,18.7433767983,22.9618409725,35.5099547377,0.0,18.025,17.4849547377
 01/04  17:00:00,81.9486743501,7.59912976976,28.1704096832,0.0,18.7433767983,27.431320555,23.785852994,0.0,18.025,5.76085299399
 01/04  18:00:00,93.0795796551,7.6148099803,23.3294169311,0.0,17.6635504202,40.6971502883,5.77088091394,0.0,0.0,5.77088091394
 01/04  19:00:00,101.274130379,7.64569987046,21.2203294957,0.0,27.5259009287,37.3340067412,11.5718193722,0.0,0.0,11.5718193722
 01/04  20:00:00,102.163254443,7.64584294861,19.7839627802,0.0,33.8341110165,33.3544677425,5.77982035498,0.0,0.0,5.77982035498
 01/04  21:00:00,109.062078064,7.69143756806,18.4830368268,0.0,36.5179666069,38.8247702939,5.84391362273,0.062669944787,0.0,5.78124367795
 01/04  22:00:00,102.059001149,7.61696411456,17.0694591458,0.0,32.965339924,36.8579353714,11.6245491231,0.0419298457149,0.0,11.5826192774
 01/04  23:00:00,73.6184184391,7.09246360045,12.7005363489,0.0,25.6355707503,20.6438685092,12.2869603931,0.734304668014,0.0,11.5526557251
 01/04  24:00:00,49.7477287222,6.62993967777,8.84535267339,0.0,15.0252895274,11.7056064465,1.59575992947,1.57575992947,0.0,0.02
 01/05  01:00:00,42.6900793903,6.43480363573,7.00857936951,0.0,11.6412384099,10.0650221343,7.73233182416,1.97140872519,0.0,5.76092309897
 01/05  02:00:00,40.0140537698,6.32509436104,6.00295163393,0.0,10.0992000411,10.047477231,7.43512675447,1.67922589972,0.0,5.75590085475
 01/05  03:00:00,37.2148554428,6.23069089028,5.15772098539,0.0,8.25718729233,10.0299323277,1.54243334106,1.52243334106,0.0,0.02
 01/05  04:00:00,36.2858483559,6.145492981,4.31390512368,0.0,8.25718729233,10.0299323277,8.22503414814,2.46918529362,0.0,5.75584885452
 01/05  05:00:00,37.0191822812,6.06465081576,3.52148350875,0.0,8.25718729233,11.6354268332,4.31082391022,4.29082391022,0.0,0.02
 01/05  06:00:00,44.3323751755,6.04030639132,3.27936096787,0.0,12.1011305571,15.3678112995,16.8971365521,5.36489155801,0.0,11.5322449941
 01/05  07:00:00,77.4569852206,6.47333251079,6.44268592962,0.0,19.7275818095,37.2640762949,16.8555757983,5.27449212079,0.0,11.5810836775
 01/05  08:00:00,95.1068727309,6.79647397782,8.93332565316,0.0,24.3117294858,51.2795993405,16.7710937481,5.14714580395,0.0,11.6239479441
 01/05  09:00:00,78.5819917232,6.4029344555,7.84502015298,0.0,23.6694662846,40.6342015617,24.319157266,0.860475534688,0.0,23.4586817313
 01/05  10:00:00,76.3151890095,6.46398828759,10.5244749244,0.0,23.6694662846,35.6302164847,41.4210140352,0.0,18.025,23.3960140352
 01/05  11:00:00,57.7344015941,6.28251121613,9.72185000556,0.0,18.7433767983,22.9618409725,41.3797014386,0.0,18.025,23.3547014386
 01/05  12:00:00,58.1339610783,6.32070713866,10.085431498,0.0,18.7433767983,22.9618409725,35.5145386894,0.0,18.025,17.4895386894
 01/05  13:00:00,59.9607223464,6.45786312769,11.7315862915,0.0,18.5889407304,23.1597249699,35.5084062131,0.0,18.025,17.4834062131
 01/05  14:00:00,61.432526841,6.59588503708,12.8188706377,0.0,18.7433767983,23.2517909448,41.3304973712,0.0,18.025,23.3054973712
 01/05  15:00:00,60.8087897109,6.562072619,12.2289454516,0.0,18.7433767983,23.2517909448,35.5111335706,0.0,18.025,17.4861335706
 01/05  16:00:00,59.1571924417,6.47083051583,10.9585378023,0.0,18.7433767983,22.9618409725,35.5133089151,0.0,18.025,17.4883089151
 01/05  17:00:00,62.0660899822,6.3994216148,9.48753158432,0.0,18.7433767983,27.431320555,23.7859083274,0.0,18.025,5.76090832741
 01/05  18:00:00,76.6921664728,6.5137554127,8.04305530824,0.0,17.6635504202,40.6971502883,6.22578224307,0.454710638188,0.0,5.77107160489
 01/05  19:00:00,87.1338858006,6.59731826056,8.12846031875,0.0,27.5259009287,37.3340067412,13.9958697907,2.42358501486,0.0,11.5722847759
 01/05  20:00:00,90.2575374706,6.69949068179,8.82459380785,0.0,33.8341110165,33.3544677425,8.81978218719,3.03902660206,0.0,5.78075558513
 01/05  21:00:00,99.6470687773,6.8820059496,9.87745520733,0.0,36.5179666069,38.8247702939,11.2155867896,5.43566052016,0.0,5.77992626947
 01/05  22:00:00,93.9704752788,6.89231778775,9.70557268221,0.0,32.965339924,36.8579353714,18.799889741,7.21673668436,0.0,11.5831530567
 01/05  23:00:00,67.0144626301,6.47710498104,6.71193315371,0.0,25.6355707503,20.6438685092,19.709834752,8.15744341965,0.0,11.5523913323
 01/05  24:00:00,44.4869248726,6.12830090378,4.08618421683,0.0,15.0252895274,11.7056064465,9.23557679814,9.21557679814,0.0,0.02
 01/06  01:00:00,38.2307353348,6.00801007903,2.97602769874,0.0,11.6412384099,10.0650221343,15.3451413744,9.58404225583,0.0,5.76109911853
 01/06  02:00:00,36.0710711017,5.95491488624,2.43014648259,0.0,10.0992000411,10.047477231,15.6255549097,9.8697253396,0.0,5.75582957006
 01/06  03:00:00,33.7846793773,5.9116227113,2.04661158163,0.0,8.25718729233,10.0299323277,10.1406414356,10.1206414356,0.0,0.02
 01/06  04:00:00,33.4399179517,5.8776235331,1.73584224228,0.0,8.25718729233,10.0299323277,17.1326811978,11.3772035049,0.0,5.75547769297
 01/06  05:00:00,34.8177165907,5.8517608116,1.53290489298,0.0,8.25718729233,11.6354268332,12.2994206085,12.2794206085,0.0,0.02
 01/06  06:00:00,42.4829264404,5.86259080882,1.60762407939,0.0,12.1011305571,15.3678112995,23.0925453119,11.561159861,0.0,11.5313854509
 01/06  07:00:00,74.2973120663,6.13510765536,3.62123186967,0.0,19.7275818095,37.2640762949,23.3739912895,11.7922800776,0.0,11.5817112119
 01/06  08:00:00,91.7025299867,6.43180024806,5.89364848035,0.0,24.3117294858,51.2795993405,22.3964603312,10.7722625846,0.0,11.6241977466
 01/06  09:00:00,74.7697949897,6.03434096132,4.40141036771,0.0,23.6694662846,40.6342015617,37.0075153498,7.68870705177,0.0,29.318808298
 01/06  10:00:00,71.5017067619,5.99458017258,6.1803950059,0.0,23.6694662846,35.6302164847,43.4956505073,7.91781636729,18.025,17.5528341401
 01/06  11:00:00,52.730836873,5.85270373313,5.14809095079,0.0,18.7433767983,22.9618409725,50.5184609774,9.13874737264,18.025,23.3547136048
 01/06  12:00:00,52.5110168807,5.84067854666,4.94251395666,0.0,18.7433767983,22.9618409725,44.9277781034,9.41424680469,18.025,17.4885312987
 01/06  13:00:00,52.3296774891,5.82989872713,4.72850386198,0.0,18.5889407304,23.1597249699,44.6485456498,9.13823135507,18.025,17.4853142948
 01/06  14:00:00,52.0900260571,5.81047014545,4.26178323022,0.0,18.7433767983,23.2517909448,51.3251884246,9.99300384226,18.025,23.3071845824
 01/06  15:00:00,51.6413234668,5.77496253405,3.84858629626,0.0,18.7433767983,23.2517909448,47.0528037622,11.5403319671,18.025,17.487471795
 01/06  16:00:00,51.096298396,5.75334751317,3.61512408185,0.0,18.7433767983,22.9618409725,48.9893902473,13.4812466426,18.025,17.4831436047
 01/06  17:00:00,54.5622294163,5.73857542974,2.64451666098,0.0,18.7433767983,27.431320555,38.301300076,14.5165694518,18.025,5.75973062418
 01/06  18:00:00,69.6352859587,5.85091708578,1.64901123359,0.0,17.6635504202,40.6971502883,21.1856393691,15.4157165651,0.0,5.76992280395
 01/06  19:00:00,80.6915779037,5.93059923017,2.35286571655,0.0,27.5259009287,37.3340067412,29.9306839232,18.3582162245,0.0,11.5724676987
 01/06  20:00:00,83.5031877587,5.99058664193,2.77914526639,0.0,33.8341110165,33.3544677425,25.8470902662,20.0658971453,0.0,5.78119312091
 01/06  21:00:00,92.6716972268,6.12273826143,3.66134692327,0.0,36.5179666069,38.8247702939,28.0680235605,22.2876601923,0.0,5.78036336817
 01/06  22:00:00,87.3679385501,6.15795704149,3.83738953052,0.0,32.965339924,36.8579353714,34.5384913152,22.9552680729,0.0,11.5832232424
 01/06  23:00:00,61.6508403023,5.89963110659,1.89463237998,0.0311469682601,25.6355707503,20.6438685092,36.8287369543,25.2758984336,0.0,11.5528385207
 01/06  24:00:00,40.6675229472,5.72617300305,0.45721010446,0.21169620312,15.0252895274,11.7056064465,32.7926855773,27.0265835615,0.0,5.76610201582
 01/07  01:00:00,36.6279806735,5.69422193575,0.17604097712,0.311122254064,12.8411359301,10.0650221343,27.5001794948,27.4801794948,0.0,0.02
 01/07  02:00:00,36.7780208154,5.69947998912,0.114919655068,0.518129317092,12.8411359301,10.0650221343,34.9268507597,29.1708864827,0.0,5.75596427707
 01/07  03:00:00,32.3850451659,5.71001726605,0.0624143006007,0.786166450453,8.25718729233,10.0299323277,29.3657294098,29.3457294098,0.0,0.02
 01/07  04:00:00,32.8476732161,5.7386498244,0.047964544459,1.23460592584,8.25718729233,10.0299323277,34.8967671178,29.1408355947,0.0,5.75593152308
 01/07  05:00:00,35.5774297005,5.81141973504,0.0414204216686,2.29153498769,8.25718729233,11.6354268332,35.5737317548,29.81314898,0.0,5.76058277479
 01/07  06:00:00,40.6095893837,5.86539720632,0.0358859752,3.11695633914,8.71707943955,15.3327214929,29.3209217515,29.3009217515,0.0,0.02
 01/07  07:00:00,60.0420802258,5.82082740275,0.0435744480565,2.490320824,18.5082010057,25.6353820695,41.2936840098,29.7622963511,0.0,11.5313876588
 01/07  08:00:00,71.6889096514,5.76551904102,0.132895601482,1.53583469981,19.4083231844,41.0650158608,41.5841830657,30.0009423843,0.0,11.5832406815
 01/07  09:00:00,93.3214204348,5.92336076427,2.37985269557,0.654783904756,26.3286599382,57.9988325916,53.3527357206,23.9043798136,0.0,29.448355907
 01/07  10:00:00,79.5968286417,5.83940368296,3.71702861049,0.83091560644,26.3286599382,42.8504436482,64.0206437871,22.5417648312,18.025,23.453878956
 01/07  11:00:00,55.3979758954,5.76298040944,2.81886852203,1.60064667338,21.7447113004,23.4437158914,64.4953025267,23.0736185717,18.025,23.396683955
 01/07  12:00:00,53.3350572645,5.7906080398,2.79875087438,1.99194745814,19.3027497915,23.426170988,58.7607941204,23.2171409032,18.025,17.5186532172
 01/07  13:00:00,53.0789125014,5.77700281826,2.67883056013,1.7271449445,19.1483137236,23.7250123474,63.8579798344,22.5253617377,18.025,23.3076180967
 01/07  14:00:00,53.0006927749,5.76518440747,2.63575696495,1.55827193691,19.3027497915,23.7161209604,55.1249687788,19.6122876426,18.025,17.4876811362
 01/07  15:00:00,52.8172517371,5.75580028307,2.64050823234,1.37946143837,19.3027497915,23.7161209604,54.8387498701,19.3303679265,18.025,17.4833819436
 01/07  16:00:00,52.6065207981,5.76002100307,2.60794841544,1.48702039535,19.3027497915,23.426170988,56.2163121311,20.7083503535,18.025,17.4829617776
 01/07  17:00:00,56.3748007096,5.7703048643,1.74491420242,1.65674295763,19.3027497915,27.8956505705,44.4610193043,20.6752061864,18.025,5.7608131179
 01/07  18:00:00,66.5457857873,5.73959569148,0.214531426922,0.998350310868,18.2229234133,37.5968344597,27.3108979673,21.5448647371,0.0,5.76603323023
 01/07  19:00:00,84.4427086175,5.76721113076,0.709170017515,0.651738992801,32.690315043,37.0816133363,32.0920001356,26.3215724543,0.0,5.77042768125
 01/07  20:00:00,85.1743727205,5.83572175164,1.33438000791,0.578036670962,36.8143715336,33.066984531,33.6166412417,27.8364312326,0.0,5.78021000904
 01/07  21:00:00,91.4050818252,5.95503220346,2.31165274792,0.472076928226,36.3493007332,38.7721355839,40.5368773128,28.9964234447,0.0,11.5404538681
 01/07  22:00:00,89.2516631135,5.95550721229,2.2330708969,0.514632335824,36.1807251679,36.8228455648,35.2051712834,29.4237105873,0.0,5.78146069607
 01/07  23:00:00,66.5284981309,5.77120689135,0.536058633506,0.992931794206,31.0351095914,20.6438685092,42.0462743882,30.4633965379,0.0,11.5828778503
 01/07  24:00:00,45.0011900934,5.80782562228,0.0889037394234,2.42999995888,17.4250845679,11.7056064465,37.2850067342,31.5087773959,0.0,5.77622933834
 01/08  01:00:00,40.7680664533,5.92449664128,0.0585085238397,4.21903524964,12.925468867,10.100111941,37.6826837382,31.9215257308,0.0,5.7611580074
 01/08  02:00:00,41.7881553658,5.98725926244,0.0495842593343,5.18640261099,12.925468867,10.100111941,32.2518040495,32.2318040495,0.0,0.02
 01/08  03:00:00,39.7878408494,6.15340539955,0.0259028580887,7.66265499071,8.34152022915,10.0650221343,39.8393294636,34.0833785215,0.0,5.75595094213
 01/08  04:00:00,40.3761409659,6.18861115845,0.0262583139976,8.21540016853,8.34152022915,10.0650221343,34.4716540169,34.4516540169,0.0,0.02
 01/08  05:00:00,41.121816822,6.13404259691,0.0243514471553,7.41094172645,8.34152022915,11.6705166398,38.4859518429,32.7256757066,0.0,5.76027613626
 01/08  06:00:00,45.2500725238,6.1324689474,0.0209543418357,7.3858706655,8.80141237637,15.3678112995,36.9552589445,31.1890616206,0.0,5.76619732385
 01/08  07:00:00,63.6740039842,6.03240558141,0.0309936530091,5.92324817525,18.5082010057,25.6353820695,35.7685961496,29.9924368851,0.0,5.77615926455
 01/08  08:00:00,73.3626828467,5.8444936134,0.134238889083,3.00985978409,19.4926561212,41.1001056674,39.8962740049,28.312630769,0.0,11.5836432359
 01/08  09:00:00,93.1087412789,5.85076925022,1.7414388082,1.15310237113,26.3286599382,57.9988325916,51.7990104912,22.347715235,0.0,29.4512952561
 01/08  10:00:00,79.1941703926,5.76621987485,2.98631534399,1.35156392124,26.2443270014,42.8153538416,62.1644469032,20.6805796557,18.025,23.4588672475
 01/08  11:00:00,57.7465479159,5.89951001227,2.82905456812,3.80250584886,21.7447113004,23.4437158914,62.438575881,21.0162607997,18.025,23.3973150814
 01/08  12:00:00,55.5340771096,5.91334364982,2.84502522566,3.96224251655,19.3449162599,23.4437158914,62.4647418575,21.0871029724,18.025,23.3526388851
 01/08  13:00:00,55.1494420089,5.89445333094,2.66344315187,3.63589680276,19.190480192,23.7425572507,56.9412103901,21.4305759148,18.025,17.4856344754
 01/08  14:00:00,54.7124835686,5.87061113411,2.61215038255,3.2479504689,19.260583323,23.698576057,54.5046321565,18.9964541912,18.025,17.4831779653
 01/08  15:00:00,54.4418086059,5.85559791537,2.60115258186,3.00328969258,19.260583323,23.698576057,60.1287511656,18.7966575047,18.025,23.3070936609
 01/08  16:00:00,53.8112190849,5.83351937528,2.61988901811,2.66599100465,19.260583323,23.4086260847,54.3665278972,18.8540404261,18.025,17.4874874711
 01/08  17:00:00,57.290601565,5.82378001085,1.79370410553,2.52998263041,19.260583323,27.8781056672,41.8112202469,18.0252437393,18.025,5.76097650767
 01/08  18:00:00,65.1722967382,5.770789506,0.110622574339,1.6412848681,18.1807569449,37.5792895564,19.8161794422,19.7961794422,0.0,0.02
 01/08  19:00:00,84.0787402041,5.73495742139,0.407239424029,0.741372182926,32.6059821062,37.0465235296,28.3604546054,22.5894205531,0.0,5.77103405231
 01/08  20:00:00,84.583288458,5.76498433826,0.7347874404,0.657272538323,36.8143715336,33.066984531,36.5239690128,24.9815317757,0.0,11.5424372371
 01/08  21:00:00,90.6881186983,5.85075062093,1.4237120927,0.627913306872,36.43363367,38.8072253906,34.5350450999,28.7540693935,0.0,5.78097570642
 01/08  22:00:00,88.5183733364,5.86650273728,1.45229903119,0.770538179736,36.0963922311,36.7877557581,35.7608180749,29.9797907805,0.0,5.78102729441
 01/08  23:00:00,66.5794965188,5.75147233937,0.227835963358,1.49130438861,30.9507766546,20.6087787026,43.839091508,32.2552718322,0.0,11.5838196758
 01/08  24:00:00,47.5735203658,5.95556056223,0.0547433996471,4.88874814476,17.4250845679,11.7056064465,45.6384219218,34.1057449395,0.0,11.5326769823
 01/09  01:00:00,43.3524912748,6.15299551624,0.0413236237286,7.91146938889,11.6412384099,10.0650221343,37.3346538117,37.3146538117,0.0,0.02
 01/09  02:00:00,43.2543484958,6.24284377976,0.0313248766914,9.29416555783,10.0992000411,10.047477231,43.0176319142,37.2615417203,0.0,5.75609019391
 01/09  03:00:00,42.3496289736,6.30224922285,0.0229618296818,10.1979682022,8.25718729233,10.0299323277,36.4472500547,36.4272500547,0.0,0.02
 01/09  04:00:00,43.129150646,6.35003367406,0.0164553533088,10.9362053041,8.25718729233,10.0299323277,42.7043481954,36.9482817621,0.0,5.75606643331
 01/09  05:00:00,45.281911616,6.38326625272,0.0105937331977,11.4549937144,8.25718729233,11.6354268332,43.0876754335,37.3272430078,0.0,5.7604324258
 01/09  06:00:00,53.1827447486,6.40001930094,0.0076402237062,11.7623641876,12.1011305571,15.3678112995,43.5907867776,37.8148332599,0.0,5.77595351765
 01/09  07:00:00,78.0788376404,6.09809408386,0.0431115162027,7.39664181219,19.7275818095,37.2640762949,48.917504954,37.3353566468,0.0,11.5821483071
 01/09  08:00:00,89.2443708142,5.87380857554,0.294140146295,3.69931677297,24.3117294858,51.2795993405,44.7195748133,33.0954979473,0.0,11.624076866
 01/09  09:00:00,75.950189434,5.95823851877,0.552335641262,5.10555565877,23.6694662846,40.6342015617,50.8821417227,21.5621316599,0.0,29.3200100627
 01/09  10:00:00,71.3809026814,5.87642317229,3.18763450995,2.99010370137,23.6694662846,35.6302164847,49.9028082263,14.3268841776,18.025,17.5509240487
 01/09  11:00:00,53.8573373004,5.8763363267,3.70073705628,2.55021223734,18.7433767983,22.9618409725,50.4818881873,9.10121648864,18.025,23.3556716986
 01/09  12:00:00,52.983333767,5.81541998163,3.46074064213,1.97934230025,18.7433767983,22.9618409725,41.025552366,5.50971764533,18.025,17.4908347206
 01/09  13:00:00,52.4702834865,5.78282016411,3.76671924933,1.14946394578,18.5889407304,23.1597249699,45.5653116538,4.23219985458,18.025,23.3081117992
 01/09  14:00:00,52.6961604058,5.8136731402,4.5662440691,0.29846555988,18.7433767983,23.2517909448,35.7611533357,0.249594690506,18.025,17.4865586452
 01/09  15:00:00,52.9762778086,5.8429926733,4.95938092283,0.156122531566,18.7433767983,23.2517909448,35.5112308306,0.0,18.025,17.4862308306
 01/09  16:00:00,52.8053857722,5.86143911141,5.15829370672,0.0578200128875,18.7433767983,22.9618409725,36.0161309254,0.503271459197,18.025,17.4878594662
 01/09  17:00:00,56.3358080116,5.84744764,4.30211325321,0.00710716610948,18.7433767983,27.431320555,25.0421089515,1.25637475793,18.025,5.76073419358
 01/09  18:00:00,68.835566866,5.88072837396,2.70347387621,0.0,17.6635504202,40.6971502883,8.41087406507,2.63980084879,0.0,5.77107321628
 01/09  19:00:00,80.684736275,5.87254743004,2.40405879061,0.0,27.5259009287,37.3340067412,19.1990645775,7.62657145353,0.0,11.572493124
 01/09  20:00:00,83.0799099756,5.89401435894,2.45243005386,0.0,33.8341110165,33.3544677425,16.6609392877,10.87964993,0.0,5.78128935775
 01/09  21:00:00,92.0996825367,6.0169263499,3.19512889463,0.0,36.5179666069,38.8247702939,20.0023679375,14.2211111658,0.0,5.78125677164
 01/09  22:00:00,86.5784707959,6.03861398124,3.16724853896,0.0,32.965339924,36.8579353714,28.1347716682,16.5511473209,0.0,11.5836243473
 01/09  23:00:00,61.0514997966,5.81507968102,1.41097916623,0.0,25.6355707503,20.6438685092,28.8483964449,17.2952801344,0.0,11.5531163105
 01/09  24:00:00,40.4274033758,5.69707167932,0.335999578616,0.121879539137,15.0252895274,11.7056064465,25.7825642027,20.0163660369,0.0,5.76619816577
 01/10  01:00:00,35.4708502125,5.69029487415,0.079776505823,0.454074317347,11.6412384099,10.0650221343,22.0433160031,22.0233160031,0.0,0.02
 01/10  02:00:00,34.2438959581,5.70877515762,0.0525960547053,0.796512188271,10.0992000411,10.047477231,27.2755359537,21.5206190293,0.0,5.75491692446
 01/10  03:00:00,33.1693499795,5.75651165506,0.0442978723289,1.5420854241,8.25718729233,10.0299323277,28.2693112137,22.5133946345,0.0,5.75591657921
 01/10  04:00:00,33.7349982245,5.79051035359,0.0377202421062,2.08031427321,8.25718729233,10.0299323277,23.6689267087,23.6489267087,0.0,0.02
 01/10  05:00:00,35.7080449309,5.81233553399,0.0321113738897,2.43053478417,8.25718729233,11.6354268332,29.7867593383,24.025627553,0.0,5.76113178529
 01/10  06:00:00,43.3494756582,5.81517758762,0.0312121559722,2.49036382909,12.1011305571,15.3678112995,29.1044694558,23.3281965663,0.0,5.7762728895
 01/10  07:00:00,71.9044447166,5.79215050818,0.749731460383,0.821565638772,19.7275818095,37.2640762949,34.0733410127,22.490037586,0.0,11.5833034267
 01/10  08:00:00,88.0393808705,5.9544289836,2.25416011075,0.453676841208,24.3117294858,51.2795993405,34.5016716537,21.3452854107,0.0,13.156386243
 01/10  09:00:00,73.0004193156,5.83277226342,2.17774298132,0.655840370487,23.6694662846,40.6342015617,39.0313903065,11.2557289561,0.0,27.7756613504
 01/10  10:00:00,70.9069170899,5.90951988749,5.36112497222,0.309529662093,23.6694662846,35.6302164847,44.8976402691,3.47717171533,18.025,23.3954685537
 01/10  11:00:00,53.7306290522,5.92528778869,5.84047545385,0.234810616956,18.7433767983,22.9618409725,37.0096262506,1.4634714418,18.025,17.5211548088
 01/10  12:00:00,54.2166862154,5.98500741297,6.41188162433,0.0919643312143,18.7433767983,22.9618409725,41.4796452017,0.142127999177,18.025,23.3125172026
 01/10  13:00:00,55.8397524952,6.10541561497,7.96305825833,0.0,18.5889407304,23.1597249699,35.5117801861,0.0,18.025,17.4867801861
 01/10  14:00:00,56.697819833,6.19739818805,8.48263822984,0.0,18.7433767983,23.2517909448,35.5147779662,0.0,18.025,17.4897779662
 01/10  15:00:00,57.6108791733,6.27198319533,9.32111149001,0.0,18.7433767983,23.2517909448,35.5111581431,0.0,18.025,17.4861581431
 01/10  16:00:00,56.9330551391,6.25595420699,8.94926928403,0.0,18.7433767983,22.9618409725,41.3319533711,0.0,18.025,23.3069533711
 01/10  17:00:00,59.3358392822,6.18198158186,6.97471696505,0.0,18.7433767983,27.431320555,18.3176385693,0.272638569286,18.025,0.02
 01/10  18:00:00,71.0471748027,6.16714946895,4.62865553627,0.0,17.6635504202,40.6971502883,8.73233988748,2.96130768629,0.0,5.77103220119
 01/10  19:00:00,82.4015331463,6.1033808632,3.89001559014,0.0,27.5259009287,37.3340067412,20.6866564516,9.1135039063,0.0,11.5731525453
 01/10  20:00:00,84.4056973656,6.08211182974,3.59011585467,0.0,33.8341110165,33.3544677425,19.5210241427,13.7401461373,0.0,5.78087800539
 01/10  21:00:00,93.16523058,6.17896256307,4.09863671065,0.0,36.5179666069,38.8247702939,29.6846427745,18.1428393038,0.0,11.5418034708
 01/10  22:00:00,87.6427652261,6.18720150324,4.08294836191,0.0,32.965339924,36.8579353714,31.2630561472,19.6795016454,0.0,11.5835545018
 01/10  23:00:00,61.6610312657,5.89557872684,1.94001131783,0.0,25.6355707503,20.6438685092,28.0513288028,22.264611507,0.0,5.78671729581
 01/10  24:00:00,40.6471405107,5.73301980575,0.64166544408,0.0,15.0252895274,11.7056064465,31.1230093218,25.356860569,0.0,5.76614875284
 01/11  01:00:00,35.3478940347,5.69275863376,0.255039115492,0.153385345486,11.6412384099,10.0650221343,33.5600465375,27.798952576,0.0,5.76109396152
 01/11  02:00:00,33.9831196361,5.69359376756,0.0724843583741,0.531031809214,10.0992000411,10.047477231,29.1189728659,29.0989728659,0.0,0.02
 01/11  03:00:00,32.9211282661,5.73813957928,0.0396068359746,1.3169228262,8.25718729233,10.0299323277,37.085104082,31.3292214488,0.0,5.75588263319
 01/11  04:00:00,34.2194717906,5.81672940791,0.030137955863,2.54615206012,8.25718729233,10.0299323277,34.6172728419,34.5972728419,0.0,0.02
 01/11  05:00:00,36.7946694535,5.87255658858,0.0232092731588,3.46583998137,8.25718729233,11.6354268332,41.9627205243,36.2016018837,0.0,5.76111864058
 01/11  06:00:00,45.693373634,5.95073564745,0.0188333226263,4.71107949134,12.1011305571,15.3678112995,42.8486416895,37.0723780288,0.0,5.77626366079
 01/11  07:00:00,73.0328076551,5.82195261224,0.3182576236,2.35159398506,19.7275818095,37.2640762949,48.4928210738,36.9088146874,0.0,11.5840063864
 01/11  08:00:00,88.1166509908,5.90369373863,1.5562249517,1.2796088033,24.3117294858,51.2795993405,51.644027868,34.216127986,0.0,17.427899882
 01/11  09:00:00,73.9013436379,5.86375965556,0.662682548484,3.04083529027,23.6694662846,40.6342015617,49.4059103366,25.9450964359,0.0,23.4608139007
 01/11  10:00:00,70.8458772202,5.86070581927,2.42525259553,3.23317441386,23.6694662846,35.6302164847,65.2545605419,23.8345660465,18.025,23.3949944954
 01/11  11:00:00,55.0914914466,5.96373162447,2.55726231517,4.84043688101,18.7433767983,22.9618409725,64.0446814972,22.6645509807,18.025,23.3551305165
 01/11  12:00:00,54.9448265339,5.95467186609,2.62502263389,4.63729810811,18.7433767983,22.9618409725,56.8973356331,21.3828673643,18.025,17.4894682688
 01/11  13:00:00,54.4017769713,5.93054108637,2.46915892813,4.23079535553,18.5889407304,23.1597249699,55.046621344,19.5319139554,18.025,17.4897073886
 01/11  14:00:00,54.3960860539,5.91671684132,2.4662794951,3.99530347507,18.7433767983,23.2517909448,54.3566251655,18.8457947705,18.025,17.485830395
 01/11  15:00:00,54.0493391074,5.89459885211,2.509880019,3.62707812801,18.7433767983,23.2517909448,59.0429408447,17.7111135195,18.025,23.3068273252
 01/11  16:00:00,53.72012254,5.89197401829,2.51164829471,3.58866790423,18.7433767983,22.9618409725,54.8486493935,19.3362513468,18.025,17.4873980467
 01/11  17:00:00,57.4126610465,5.8953440404,1.68116340815,3.6570059317,18.7433767983,27.431320555,38.0062387747,19.9612387747,18.025,0.02
 01/11  18:00:00,68.2133919677,5.79093053723,0.105960441634,2.06512541637,17.6635504202,40.6971502883,32.109015296,20.586722802,0.0,11.522292494
 01/11  19:00:00,80.0852157734,5.77536414976,0.373681106638,1.528031405,27.5259009287,37.3340067412,31.4159931983,25.6194265857,0.0,5.79656661266
 01/11  20:00:00,82.2734445243,5.77175257048,0.578785525843,1.18942942647,33.8341110165,33.3544677425,38.8684441675,27.3261986895,0.0,11.542245478
 01/11  21:00:00,91.0202747641,5.85260219198,1.35384918595,0.926191783383,36.5179666069,38.8247702939,34.8572002556,29.0764269377,0.0,5.7807733179
 01/11  22:00:00,85.7288315196,5.88687315239,1.61011895793,0.859218367481,32.965339924,36.8579353714,41.1386266392,29.5544730562,0.0,11.584153583
 01/11  23:00:00,61.4551044852,5.76754521321,0.26673214293,1.59538030662,25.6355707503,20.6438685092,36.383512847,30.5968866851,0.0,5.78662616185
 01/11  24:00:00,45.0704832349,5.95417761496,0.0500058373068,4.79384497608,15.0252895274,11.7056064465,38.4886167837,32.7222841696,0.0,5.76633261409
 01/12  01:00:00,42.0851762333,6.08160993525,0.0389272133547,6.71792741707,11.6412384099,10.0650221343,39.8628503158,34.1016278763,0.0,5.76122243946
 01/12  02:00:00,42.1096588653,6.17795492206,0.029606740074,8.21608151116,10.0992000411,10.047477231,42.0484077026,36.2923338319,0.0,5.75607387067
 01/12  03:00:00,42.0834766373,6.28795014567,0.0191043784772,9.94996710476,8.25718729233,10.0299323277,39.2535550903,39.2335550903,0.0,0.02
 01/12  04:00:00,42.940810239,6.33940735581,0.0116173061924,10.7633264422,8.25718729233,10.0299323277,45.1345607601,39.3785069368,0.0,5.75605382321
 01/12  05:00:00,45.4733725065,6.39464300638,0.0050300144529,11.6406390213,8.25718729233,11.6354268332,40.3969095602,40.3769095602,0.0,0.02
 01/12  06:00:00,53.3612694821,6.40930924247,0.00205499958473,11.9371747579,12.1011305571,15.3678112995,46.1679720018,40.3915163917,0.0,5.7764556101
 01/12  07:00:00,78.0352168089,6.09342116853,0.037442277293,7.36334622199,19.7275818095,37.2640762949,50.7468305,39.1625051485,0.0,11.5843253515
 01/12  08:00:00,90.0681904488,5.91276052889,0.152347624805,4.62595681016,24.3117294858,51.2795993405,55.3193801554,37.8913533196,0.0,17.4280268358
 01/12  09:00:00,80.2405958369,6.22351277752,0.285396939308,9.39761406189,23.6694662846,40.6342015617,55.2784532103,31.8174899689,0.0,23.4609632414
 01/12  10:00:00,78.1487303498,6.28822565479,2.18990167516,10.3438522055,23.6694662846,35.6302164847,72.5112320582,31.0880112218,18.025,23.3982208364
 01/12  11:00:00,62.9325002957,6.43336611137,2.38530076946,12.3837734879,18.7433767983,22.9618409725,71.8575938917,30.4755715175,18.025,23.3570223742
 01/12  12:00:00,62.8104324825,6.42990719633,2.42100056451,12.2316898034,18.7433767983,22.9618409725,65.3816830012,29.8666189399,18.025,17.4900640614
 01/12  13:00:00,62.3783583395,6.41468932364,2.26488153572,11.9275020926,18.5889407304,23.1597249699,64.4889895268,28.9766652422,18.025,17.4873242846
 01/12  14:00:00,62.2612906565,6.39866567824,2.21070494398,11.6341369911,18.7433767983,23.2517909448,69.0842046164,27.7507938876,18.025,23.3084107288
 01/12  15:00:00,62.1985200868,6.39751969534,2.19902113874,11.5841945045,18.7433767983,23.2517909448,63.0825378472,27.5689186937,18.025,17.4886191535
 01/12  16:00:00,61.9928919566,6.402325013,2.20723194026,11.65549771,18.7433767983,22.9618409725,64.3822627934,28.8727992203,18.025,17.4844635731
 01/12  17:00:00,66.103178567,6.43032331791,1.34127023838,12.152436936,18.7433767983,27.431320555,54.0463987165,30.2604167937,18.025,5.76098192277
 01/12  18:00:00,76.8692880108,6.29229375848,0.0507468792678,10.2748735159,17.6635504202,40.6971502883,38.3552086388,32.5839854655,0.0,5.7712231733
 01/12  19:00:00,87.5339633194,6.18882615744,0.0398404159833,8.89715342854,27.5259009287,37.3340067412,48.54088571,36.9675001435,0.0,11.5733855665
 01/12  20:00:00,88.7290270683,6.10926528411,0.0508502789679,7.83543415245,33.8341110165,33.3544677425,43.441188269,37.6595914302,0.0,5.78159683873
 01/12  21:00:00,94.625837486,5.95908118868,0.0741179987438,5.70500435506,36.5179666069,38.8247702939,44.946226635,39.165437497,0.0,5.780789138
 01/12  22:00:00,88.433960837,5.91507636399,0.131978939498,5.01428122618,32.965339924,36.8579353714,51.1171961002,39.5330856836,0.0,11.5841104166
 01/12  23:00:00,69.0971603437,6.17981304205,0.0450638202851,9.04682961979,25.6355707503,20.6438685092,52.1463234533,40.5931743588,0.0,11.5531490946
 01/12  24:00:00,53.935765128,6.45819057581,0.0184525871437,13.1866638241,15.0252895274,11.7056064465,48.1379893768,42.3716565756,0.0,5.76633280114
 01/13  01:00:00,50.9543055265,6.58648561687,0.00764708598635,15.1134647671,11.6412384099,10.0650221343,43.5475956746,43.5275956746,0.0,0.02
 01/13  02:00:00,50.6741231436,6.66560335612,0.000466594885176,16.3220351994,10.0992000411,10.047477231,50.1413698765,44.3852778154,0.0,5.75609206112
 01/13  03:00:00,50.5363231497,6.76975129016,0.0,17.9401158217,8.25718729233,10.0299323277,46.4665328045,46.4465328045,0.0,0.02
 01/13  04:00:00,51.7478709586,6.84139354354,0.0,19.0800181102,8.25718729233,10.0299323277,53.6172869821,47.8612027414,0.0,5.75608424065
 01/13  05:00:00,54.078698846,6.88299689424,0.0,19.7626354793,8.25718729233,11.6354268332,54.0633259494,48.3022279521,0.0,5.76109799731
 01/13  06:00:00,61.4712324158,6.86586794728,0.0,19.592633287,12.1011305571,15.3678112995,53.2392290933,47.462777975,0.0,5.77645111836
 01/13  07:00:00,84.0891471991,6.41419719083,0.00572984635939,13.1282104095,19.7275818095,37.2640762949,56.3217780869,44.7384678897,0.0,11.5833101972
 01/13  08:00:00,95.0923758677,6.16763854521,0.0408006137729,9.50680456741,24.3117294858,51.2795993405,54.1502697864,42.5246614342,0.0,11.6256083522
 01/13  09:00:00,85.9188055512,6.5357702044,0.179604521739,14.8693544363,23.6694662846,40.6342015617,65.2525636517,35.9302645119,0.0,29.3222991398
 01/13  10:00:00,83.3328729417,6.5774905938,2.11206696357,15.3165616367,23.6694662846,35.6302164847,75.4237067808,34.0061344188,18.025,23.3925723619
 01/13  11:00:00,68.2863514594,6.74395321374,2.30750406976,17.5048333072,18.7433767983,22.9618409725,69.3445165165,33.7970139801,18.025,17.5225025364
 01/13  12:00:00,68.187965414,6.74735078147,2.32543847127,17.3873389095,18.7433767983,22.9618409725,69.4261306489,33.9110495147,18.025,17.4900811342
 01/13  13:00:00,66.9746336103,6.68890239405,2.18241920197,16.332028765,18.5889407304,23.1597249699,72.9393382522,31.603735801,18.025,23.3106024512
 01/13  14:00:00,66.2848432035,6.6411669612,2.14979598626,15.4760930541,18.7433767983,23.2517909448,65.1909003196,29.6775608824,18.025,17.4883394372
 01/13  15:00:00,66.0011814931,6.6285151373,2.14471160592,15.210165891,18.7433767983,23.2517909448,65.0232631804,29.5121318008,18.025,17.4861313796
 01/13  16:00:00,65.4801216859,6.61398152691,2.15817866172,14.9801246754,18.7433767983,22.9618409725,67.4727795896,30.7286645342,18.025,18.7191150554
 01/13  17:00:00,68.7207315905,6.58719139553,1.3270708574,14.6273240742,18.7433767983,27.431320555,53.2609421006,30.6925362214,18.025,4.54340587921
 01/13  18:00:00,78.7165092497,6.39896608088,0.0240364074157,12.0421304616,17.6635504202,40.6971502883,37.9051047774,32.1340830933,0.0,5.77102168412
 01/13  19:00:00,88.9046567484,6.26339680686,0.0226287362682,10.2104819211,27.5259009287,37.3340067412,47.9173990297,36.3440850479,0.0,11.5733139818
 01/13  20:00:00,90.1739952232,6.18338641414,0.0380238100688,9.21910633678,33.8341110165,33.3544677425,43.9321097859,38.1511769621,0.0,5.78093282383
 01/13  21:00:00,96.1129346342,6.03276991531,0.0615997766929,7.13092435547,36.5179666069,38.8247702939,51.9027931774,40.3608418432,0.0,11.5419513341
 01/13  22:00:00,89.7913059094,5.976418484,0.0662502583614,6.3760078543,32.965339924,36.8579353714,52.2734293352,40.6895593536,0.0,11.5838699816
 01/13  23:00:00,70.6927483929,6.25827587431,0.0314691069525,10.5775516865,25.6355707503,20.6438685092,47.5669120823,41.7800608568,0.0,5.78685122549
 01/13  24:00:00,55.9850409081,6.56856899729,0.00233901864789,15.1416718635,15.0252895274,11.7056064465,49.2986494698,43.5324121386,0.0,5.76623733117
 01/14  01:00:00,54.0122322243,6.68593256955,0.0,16.8796868468,12.8411359301,10.0650221343,50.3825197381,44.6213416458,0.0,5.76117809229
 01/14  02:00:00,54.939743524,6.74362960894,0.0,17.7506201542,12.8411359301,10.0650221343,45.4117893144,45.3917893144,0.0,0.02
 01/14  03:00:00,51.7754078554,6.83653394287,0.0,19.1124117283,8.25718729233,10.0299323277,51.7196000508,45.9636366139,0.0,5.75596343698
 01/14  04:00:00,52.5532154215,6.88520963054,0.0,19.8415500433,8.25718729233,10.0299323277,46.4335376311,46.4135376311,0.0,0.02
 01/14  05:00:00,54.7307449533,6.92093220884,0.0,20.3767448379,8.25718729233,11.6354268332,52.6235217228,46.8622976261,0.0,5.76122409674
 01/14  06:00:00,59.4611401326,6.95785633216,0.0,20.91191594,8.71707943955,15.3327214929,52.1028308736,46.3365133587,0.0,5.76631751487
 01/14  07:00:00,77.0503676822,6.78980347811,0.0,18.5731907876,18.5082010057,25.6353820695,51.0010605469,45.2246700582,0.0,5.77639048868
 01/14  08:00:00,84.4442303294,6.45576728429,0.0,13.7337665053,19.4083231844,41.0650158608,53.1879542742,41.6035328647,0.0,11.5844214095
 01/14  09:00:00,99.1289604824,6.09797146508,0.289006744106,8.37851331728,26.3286599382,57.9988325916,62.9325056203,33.4766875618,0.0,29.4558180585
 01/14  10:00:00,87.6035117833,6.22480827355,2.20861269341,9.96056913204,26.3286599382,42.8504436482,77.6827600974,31.2171181152,18.025,28.4406419822
 01/14  11:00:00,67.385125044,6.47819669796,2.39669911993,13.294734078,21.7447113004,23.4437158914,67.9967901547,31.5372240759,18.025,18.4345660788
 01/14  12:00:00,64.7669134767,6.48131019067,2.42422639345,13.1076088238,19.3027497915,23.426170988,72.9669922433,31.5881601853,18.025,23.353832058
 01/14  13:00:00,63.4809092251,6.41236100125,2.27510343047,11.8974977349,19.1483137236,23.7250123474,65.9949983811,30.4818614838,18.025,17.4881368974
 01/14  14:00:00,61.9576728545,6.31690100737,2.27565929362,10.3236215622,19.3027497915,23.7161209604,61.6212444435,26.1104284222,18.025,17.4858160213
 01/14  15:00:00,60.9577743745,6.25835772103,2.30461495912,9.35331298919,19.3027497915,23.7161209604,66.396123496,25.060204123,18.025,23.310919373
 01/14  16:00:00,59.8850366688,6.21184104839,2.35033438909,8.5713196338,19.3027497915,23.426170988,60.5151901218,25.0035468896,18.025,17.4866432322
 01/14  17:00:00,63.7251773903,6.22651447362,1.52128476222,8.77452185934,19.3027497915,27.8956505705,49.2078877743,25.4218235226,18.025,5.76106425172
 01/14  18:00:00,71.1430718453,6.11886480996,0.0294471439403,7.28543669602,18.2229234133,37.5968344597,32.5701687971,26.8039483272,0.0,5.76622046991
 01/14  19:00:00,87.8843322295,5.92845993133,0.0458752903543,4.59538937688,32.690315043,37.0816133363,36.1537151545,30.3824158712,0.0,5.77129928329
 01/14  20:00:00,86.6749719138,5.83480144836,0.0606418715777,3.35326702573,36.8143715336,33.066984531,37.8175498616,32.0363654864,0.0,5.78118437521
 01/14  21:00:00,90.481459399,5.73669188882,0.0786070394635,1.99982169637,36.3493007332,38.7721355839,39.5129799771,33.732584514,0.0,5.78039546308
 01/14  22:00:00,88.3585016032,5.73352598471,0.0817816216435,1.99471633456,36.1807251679,36.8228455648,45.5477357882,34.0048313376,0.0,11.5429044506
 01/14  23:00:00,69.879361575,5.91670219224,0.0509425835914,4.68338233959,31.0351095914,20.6438685092,45.2446354164,33.66094815,0.0,11.5836872664
 01/14  24:00:00,51.5668941001,6.18703755318,0.023884274204,8.68148819094,17.4250845679,11.7056064465,40.9943625516,35.2180338691,0.0,5.77632868252
 01/15  01:00:00,46.5459569118,6.26028611014,0.0166536623829,9.70298551864,12.925468867,10.100111941,33.9168036384,33.8968036384,0.0,0.02
 01/15  02:00:00,46.8980903648,6.28680458189,0.0111696869663,10.0351937751,12.925468867,10.100111941,38.7136976132,32.9576490216,0.0,5.75604859159
 01/15  03:00:00,43.3345240832,6.35658578376,0.00153102274037,11.0305248059,8.34152022915,10.0650221343,33.5242461894,33.5042461894,0.0,0.02
 01/15  04:00:00,43.3923370112,6.36487050031,0.0,11.081584203,8.34152022915,10.0650221343,38.2838589815,32.5277126962,0.0,5.75614628533
 01/15  05:00:00,44.9706088778,6.36589385486,0.0,11.0522220755,8.34152022915,11.6705166398,37.7323433318,31.9712486813,0.0,5.76109465049
