Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/15  06:00:00,49.2300445277,6.37350527644,0.0,11.14574923,8.80141237637,15.3678112995,37.0186113122,31.252361665,0.0,5.76624964719
 01/15  07:00:00,66.5603282607,6.20387602124,0.00123400724302,8.66784048739,18.5082010057,25.6353820695,34.4795517427,28.7030809421,0.0,5.77647080058
 01/15  08:00:00,74.9914354808,5.93250603941,0.0362934893024,4.6485130416,19.4926561212,41.1001056674,37.5825012125,25.9983686082,0.0,11.5841326043
 01/15  09:00:00,91.9179766531,5.70736102871,0.785720866044,1.06142045877,26.3286599382,57.9988325916,46.3379851069,16.8811565092,0.0,29.4568285977
 01/15  10:00:00,78.5869837939,5.69142959814,3.22007080001,0.585388559535,26.2443270014,42.8153538416,50.2940870577,8.81090017502,18.025,23.4581868827
 01/15  11:00:00,55.1255709312,5.6937231269,3.76761070738,0.448735053019,21.7447113004,23.4437158914,44.3554372379,2.93141151518,18.025,23.3990257227
 01/15  12:00:00,53.4211545942,5.75985467381,4.67186678885,0.175952732785,19.3449162599,23.4437158914,41.630129901,0.249614695212,18.025,23.3555152058
 01/15  13:00:00,55.0871396666,5.89918608208,6.21467430713,0.0176198435461,19.190480192,23.7425572507,35.5133478825,0.0,18.025,17.4883478825
 01/15  14:00:00,56.3114461803,6.01659816724,7.31306626016,0.0,19.260583323,23.698576057,35.5133667383,0.0,18.025,17.4883667383
 01/15  15:00:00,56.7509989463,6.06504008046,7.70417797097,0.0,19.260583323,23.698576057,35.5107547076,0.0,18.025,17.4857547076
 01/15  16:00:00,56.8922563479,6.10389450071,8.09653329251,0.0,19.260583323,23.4086260847,41.3358835278,0.0,18.025,23.3108835278
 01/15  17:00:00,60.3225901683,6.0774514283,7.10199568964,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 01/15  18:00:00,67.9395093077,6.03804749752,4.25184665891,0.0,18.1807569449,37.5792895564,5.77824866395,0.0132415292282,0.0,5.76500713472
 01/15  19:00:00,86.9523648501,6.03474522521,3.7224320853,0.0,32.6059821062,37.0465235296,8.34174412172,2.57051439202,0.0,5.7712297297
 01/15  20:00:00,87.2295990268,6.06102419285,3.74230864653,0.0,36.8143715336,33.066984531,18.3422118505,6.79991267877,0.0,11.5422991718
 01/15  21:00:00,93.0858792661,6.15336114125,4.14675267732,0.0,36.43363367,38.8072253906,17.9558958727,12.1751718238,0.0,5.78072404888
 01/15  22:00:00,90.2350306585,6.117453772,3.68852305918,0.0,36.0963922311,36.7877557581,20.6172130816,14.8356288785,0.0,5.78158420309
 01/15  23:00:00,66.3786391581,5.82544153931,1.44428071807,0.0,30.9507766546,20.6087787026,29.8350489076,18.2505160272,0.0,11.5845328804
 01/15  24:00:00,42.5956178491,5.6787488392,0.242382813207,0.0,17.4250845679,11.7056064465,28.983081855,23.2064517656,0.0,5.77663008944
 01/16  01:00:00,36.2923464558,5.65600189569,0.0600259995525,0.0102838483617,12.925468867,10.100111941,30.9280583233,25.1668035912,0.0,5.76125473213
 01/16  02:00:00,36.3667494423,5.6601959541,0.0522438528846,0.0893844941231,12.925468867,10.100111941,28.0200331189,22.2638689893,0.0,5.7561641296
 01/16  03:00:00,32.1037379395,5.68244503648,0.0403689222497,0.435044035825,8.34152022915,10.0650221343,25.3417409822,25.3217409822,0.0,0.02
 01/16  04:00:00,32.3749105483,5.70057849454,0.0338795702747,0.694565673361,8.34152022915,10.0650221343,30.87080532,25.1146485562,0.0,5.75615676371
 01/16  05:00:00,34.2601306499,5.71769859873,0.0308772733606,0.959065239415,8.34152022915,11.6705166398,22.3484874421,22.3284874421,0.0,0.02
 01/16  06:00:00,38.963950617,5.75067722155,0.0263516697116,1.47613092598,8.80141237637,15.3678112995,28.1633811778,22.3970226079,0.0,5.76635856983
 01/16  07:00:00,58.6644788115,5.73139876121,0.0351686104081,1.21053043717,18.5082010057,25.6353820695,29.4293657586,23.6527746028,0.0,5.77659115575
 01/16  08:00:00,71.4052743014,5.76814436337,0.69112881263,0.571875875131,19.4926561212,41.1001056674,34.3529896462,22.7681906983,0.0,11.5847989479
 01/16  09:00:00,94.2831753685,6.02009394032,3.78579703859,0.113805773377,26.3286599382,57.9988325916,49.5500444781,14.2050591882,0.0,35.34498529
 01/16  10:00:00,80.2939416271,5.93127938607,5.18782071822,0.0847454196232,26.2443270014,42.8153538416,51.1838802459,9.70224308713,18.025,23.4566371588
 01/16  11:00:00,55.4381651865,5.79258514795,4.23598074515,0.194092118725,21.7447113004,23.4437158914,49.8942965392,8.47094399626,18.025,23.3983525429
 01/16  12:00:00,53.5809098759,5.84763053854,4.78950481253,0.130292053813,19.3449162599,23.4437158914,40.900392099,5.35468234711,18.025,17.5207097519
 01/16  13:00:00,53.7503960873,5.85830408394,4.90313196648,0.033301718203,19.190480192,23.7425572507,45.58262748,4.24727123754,18.025,23.3103562425
 01/16  14:00:00,53.7574604369,5.86501001518,4.910668524,0.0,19.260583323,23.698576057,36.7117698148,1.19739027283,18.025,17.489379542
 01/16  15:00:00,53.7950514828,5.86133308846,4.9519344615,0.0,19.260583323,23.698576057,36.2605311676,0.749569389136,18.025,17.4859617785
 01/16  16:00:00,53.1484440666,5.82871535726,4.62789640745,0.0,19.260583323,23.4086260847,38.4198420631,2.90907657315,18.025,17.48576549
 01/16  17:00:00,56.3579220486,5.78420635437,3.4305748847,0.0,19.260583323,27.8781056672,28.8763817384,5.09035834352,18.025,5.7610233949
 01/16  18:00:00,65.3801873346,5.82197672595,1.90859564336,0.0,18.1807569449,37.5792895564,12.8439058494,7.07790949853,0.0,5.76599635088
 01/16  19:00:00,85.794592155,5.93112182435,2.66828330257,0.0,32.6059821062,37.0465235296,17.2692380175,11.4980887192,0.0,5.77114929829
 01/16  20:00:00,86.3862545578,5.99272086842,2.96727008867,0.0,36.8143715336,33.066984531,20.312096535,14.5310520515,0.0,5.78104448355
 01/16  21:00:00,92.4343013407,6.10193861206,3.54659257803,0.0,36.43363367,38.8072253906,29.7437373156,18.2015032225,0.0,11.5422340932
 01/16  22:00:00,89.8259429407,6.08484679693,3.3120396512,0.0,36.0963922311,36.7877557581,26.4799022692,20.6982631634,0.0,5.78163910572
 01/16  23:00:00,66.5333223864,5.8551476642,1.56925402252,0.0,30.9507766546,20.6087787026,35.2707590331,23.6862321319,0.0,11.5845269012
 01/16  24:00:00,42.8274965398,5.70443085937,0.363370281631,0.0852100461736,17.4250845679,11.7056064465,32.3184760131,26.5430925012,0.0,5.77538351184
 01/17  01:00:00,35.533439193,5.69353340813,0.11475063528,0.478436628224,11.6412384099,10.0650221343,33.5112482665,27.7500609579,0.0,5.76118730852
 01/17  02:00:00,34.3432462519,5.70975149126,0.0515666877384,0.895910464375,10.0992000411,10.047477231,29.698018023,29.678018023,0.0,0.02
 01/17  03:00:00,33.4869154501,5.77018477837,0.0410998625491,1.84916863776,8.25718729233,10.0299323277,38.1253258813,32.3693852434,0.0,5.75594063789
 01/17  04:00:00,34.4545338148,5.82715257629,0.0326551725416,2.76826437021,8.25718729233,10.0299323277,39.8550211751,34.0993939363,0.0,5.75562723875
 01/17  05:00:00,37.1673505444,5.89359320426,0.0257412585768,3.81494841864,8.25718729233,11.6354268332,34.7384255772,34.7184255772,0.0,0.02
 01/17  06:00:00,45.8096075938,5.95696751089,0.0223751438637,4.81752480489,12.1011305571,15.3678112995,41.2482744778,35.4715870788,0.0,5.77668739896
 01/17  07:00:00,72.8441553238,5.80300749228,0.225939917301,2.27418216528,19.7275818095,37.2640762949,48.0907404414,36.5061816712,0.0,11.5845587702
 01/17  08:00:00,88.11913135,5.89254004856,1.41437078986,1.43506781649,24.3117294858,51.2795993405,52.1794129141,34.7504657529,0.0,17.4289471612
 01/17  09:00:00,73.7335173808,5.83429593855,0.438640379392,3.1264930759,23.6694662846,40.6342015617,49.4046261848,25.9418442988,0.0,23.4627818859
 01/17  10:00:00,70.8468818787,5.85124326365,2.41948086526,3.24939612468,23.6694662846,35.6302164847,63.1254385267,21.7020037152,18.025,23.3984348115
 01/17  11:00:00,54.1001232197,5.89410677588,2.69622842805,3.77971806634,18.7433767983,22.9618409725,59.9742163485,18.5931651017,18.025,23.3560512469
 01/17  12:00:00,53.2075888707,5.84712117851,2.84982497264,2.78280206352,18.7433767983,22.9618409725,53.3005099545,17.7840536879,18.025,17.4914562666
 01/17  13:00:00,52.7739327794,5.85305812365,3.23905047019,1.91053276743,18.5889407304,23.1597249699,49.5303293557,14.0197230335,18.025,17.4856063222
 01/17  14:00:00,52.0224076243,5.77495239348,2.91275523965,1.31691091913,18.7433767983,23.2517909448,53.9177043689,12.5837810159,18.025,23.308923353
 01/17  15:00:00,51.3639419302,5.72396150801,2.78803807216,0.834152094966,18.7433767983,23.2517909448,47.248309546,11.7341763295,18.025,17.4891332164
 01/17  16:00:00,50.7719220535,5.70244889643,2.78370395181,0.557926033543,18.7433767983,22.9618409725,48.094308061,12.5830049665,18.025,17.4863030946
 01/17  17:00:00,54.3947548537,5.69960547684,2.0079190877,0.508075974976,18.7433767983,27.431320555,36.3662387224,12.5810293282,18.025,5.76020939426
 01/17  18:00:00,66.971707138,5.73742752912,0.647060662499,0.33583580618,17.6635504202,40.6971502883,19.7280533512,13.9567340723,0.0,5.77131927899
 01/17  19:00:00,79.5981876479,5.78271241407,1.15903783135,0.248276081289,27.5259009287,37.3340067412,29.0974533769,17.5243395695,0.0,11.5731138074
 01/17  20:00:00,82.3467272367,5.83087459283,1.58202089159,0.200342753341,33.8341110165,33.3544677425,24.0682574307,18.2864786274,0.0,5.78177880329
 01/17  21:00:00,91.5381182236,5.95890652109,2.5677562381,0.123809339591,36.5179666069,38.8247702939,25.8252076318,20.0442224393,0.0,5.78098519252
 01/17  22:00:00,86.2521668404,5.99462770837,2.76862214915,0.116274336472,32.965339924,36.8579353714,32.106123073,20.5214154904,0.0,11.5847075825
 01/17  23:00:00,60.9973184881,5.79311860657,1.04418819508,0.334544309742,25.6355707503,20.6438685092,33.5000667814,21.9463692518,0.0,11.5536975296
 01/17  24:00:00,40.9921581978,5.71994452235,0.146130023823,0.853617647176,15.0252895274,11.7056064465,28.6746602485,22.9083501058,0.0,5.76631014275
 01/18  01:00:00,36.2565122878,5.73366331896,0.0810180820802,1.19511703584,11.6412384099,10.0650221343,23.2036961864,23.1836961864,0.0,0.02
 01/18  02:00:00,35.2663272895,5.76857279413,0.0550091444112,1.75672358966,10.0992000411,10.047477231,29.3250230221,23.5689338732,0.0,5.75608914885
 01/18  03:00:00,34.114617178,5.81346767659,0.0460907836048,2.42859775136,8.25718729233,10.0299323277,23.9215938208,23.9015938208,0.0,0.02
 01/18  04:00:00,34.8141609589,5.85712996994,0.0402423739891,3.09032583658,8.25718729233,10.0299323277,29.9437375943,24.1877483073,0.0,5.75598928705
 01/18  05:00:00,36.8938609031,5.88632657731,0.0353612236181,3.53910005639,8.25718729233,11.6354268332,30.1967268104,24.4357717624,0.0,5.76095504797
 01/18  06:00:00,44.1663504135,5.86714172408,0.0355763928673,3.25089191737,12.1011305571,15.3678112995,28.2476536073,22.4711646809,0.0,5.77648892637
 01/18  07:00:00,71.8490254216,5.77774788882,0.587413965754,0.942836647672,19.7275818095,37.2640762949,33.5972381824,22.0130880409,0.0,11.5841501415
 01/18  08:00:00,88.0778413791,5.95328065046,2.22474408936,0.522660954513,24.3117294858,51.2795993405,32.2106803514,20.5854477268,0.0,11.6252326246
 01/18  09:00:00,72.2160908333,5.74429074245,1.14511806969,0.992590394464,23.6694662846,40.6342015617,43.4593095315,14.1330460037,0.0,29.3262635278
 01/18  10:00:00,69.2201296809,5.74227018008,3.1639874988,0.987109201233,23.6694662846,35.6302164847,54.4546845822,13.0367374686,18.025,23.3929471136
 01/18  11:00:00,52.0245076585,5.7480715546,3.14988183185,1.39648416978,18.7433767983,22.9618409725,47.6661292489,12.1175665927,18.025,17.5235626562
 01/18  12:00:00,51.7072461406,5.73373745825,3.14781494973,1.09785123904,18.7433767983,22.9618409725,52.3517562638,11.0133684281,18.025,23.3133878357
 01/18  13:00:00,51.3916937227,5.71208640729,3.25046957351,0.65784923649,18.5889407304,23.1597249699,43.1900082408,7.67630137998,18.025,17.4887068608
 01/18  14:00:00,51.4691072436,5.70464115211,3.3172428123,0.429429509175,18.7433767983,23.2517909448,39.9685613559,4.45299553377,18.025,17.4905658221
 01/18  15:00:00,51.4057002893,5.698121096,3.39228833762,0.297497081093,18.7433767983,23.2517909448,39.1446452922,3.63515014184,18.025,17.4844951504
 01/18  16:00:00,51.0503181366,5.69393541991,3.43300158005,0.19554104436,18.7433767983,22.9618409725,46.1568296621,4.82256637389,18.025,23.3092632882
 01/18  17:00:00,54.72479662,5.69200057922,2.74490260996,0.108740842949,18.7433767983,27.431320555,22.9554289339,4.91042893395,18.025,0.02
 01/18  18:00:00,67.7570897282,5.76705084481,1.73865147567,0.0,17.6635504202,40.6971502883,10.8016546117,5.03032363348,0.0,5.7713309782
 01/18  19:00:00,80.5626684229,5.84852733124,2.30597584215,0.0,27.5259009287,37.3340067412,20.3400546745,8.76649559612,0.0,11.5735590784
 01/18  20:00:00,83.4866748214,5.91910609196,2.83407467754,0.0,33.8341110165,33.3544677425,15.4922769728,9.71061943832,0.0,5.78165753443
 01/18  21:00:00,92.734529284,6.05692608881,3.78995071705,0.0,36.5179666069,38.8247702939,22.3997888497,10.8563173402,0.0,11.5434715095
 01/18  22:00:00,87.316588464,6.09098049125,3.85296419564,0.0,32.965339924,36.8579353714,23.6618462918,12.078626221,0.0,11.5832200708
 01/18  23:00:00,61.5124574757,5.85579709206,1.83119701223,0.0,25.6355707503,20.6438685092,20.3254518305,14.5387462257,0.0,5.78670560485
 01/18  24:00:00,40.4330656525,5.69904252485,0.391375892871,0.0701800864539,15.0252895274,11.7056064465,22.8847393636,17.118285239,0.0,5.76645412468
 01/19  01:00:00,35.3484900813,5.68995393498,0.19779880283,0.214016757759,11.6412384099,10.0650221343,21.7627354221,16.0017057479,0.0,5.76102967421
 01/19  02:00:00,33.8952732351,5.69396908065,0.155240518381,0.360045442594,10.0992000411,10.047477231,15.0189286161,14.9989286161,0.0,0.02
 01/19  03:00:00,32.1575754597,5.69893480134,0.113779463514,0.518396997649,8.25718729233,10.0299323277,22.0054418813,16.249353116,0.0,5.75608876531
 01/19  04:00:00,32.2476466759,5.70327321653,0.0956008704146,0.622310486703,8.25718729233,10.0299323277,17.2826942693,17.2626942693,0.0,0.02
 01/19  05:00:00,33.9061836046,5.70554722347,0.082845172515,0.684720857266,8.25718729233,11.6354268332,23.3299564473,17.5686270594,0.0,5.76132938785
 01/19  06:00:00,41.487500664,5.70615372909,0.0929263111271,0.675678413003,12.1011305571,15.3678112995,22.5972005352,16.8206468238,0.0,5.7765537114
 01/19  07:00:00,72.1473031536,5.8585428608,1.60611150489,0.14161740395,19.7275818095,37.2640762949,27.4868779271,15.9018616528,0.0,11.5850162743
 01/19  08:00:00,88.9872565408,6.08211285616,3.52257615064,0.00540772311173,24.3117294858,51.2795993405,30.1664599584,12.7369584213,0.0,17.429501537
 01/19  09:00:00,72.9923471528,5.80757531791,2.7715074546,0.0791716548807,23.6694662846,40.6342015617,29.429137896,5.96626547595,0.0,23.46287242
 01/19  10:00:00,70.3741966685,5.81591716723,5.17449319538,0.0570218252773,23.6694662846,35.6302164847,44.9092146847,3.48534305779,18.025,23.3988716269
 01/19  11:00:00,52.114520101,5.7196281234,4.55771973947,0.107099392722,18.7433767983,22.9618409725,44.6000967149,3.2165003556,18.025,23.3585963593
 01/19  12:00:00,52.2293130625,5.73592629284,4.74002002666,0.0255244862945,18.7433767983,22.9618409725,38.0456816098,2.52930689865,18.025,17.4913747111
 01/19  13:00:00,52.4431620427,5.75382108031,4.91804773551,0.0,18.5889407304,23.1597249699,39.1733002334,3.66274916965,18.025,17.4855510637
 01/19  14:00:00,52.5920980935,5.76204615853,4.81226118548,0.0,18.7433767983,23.2517909448,42.565718963,1.23181168916,18.025,23.3089072739
 01/19  15:00:00,52.4005867523,5.74735272219,4.63544240487,0.0,18.7433767983,23.2517909448,37.0518406843,1.5376935798,18.025,17.4891471045
 01/19  16:00:00,52.0489424512,5.74596014755,4.57513761178,0.0,18.7433767983,22.9618409725,38.6606022389,3.14654955535,18.025,17.4890526835
 01/19  17:00:00,55.8008735079,5.75780315492,3.86391403408,0.0,18.7433767983,27.431320555,27.1337575778,3.34764506474,18.025,5.76111251305
 01/19  18:00:00,69.2822157553,5.90421367012,3.12661610858,0.0,17.6635504202,40.6971502883,10.0707574536,4.29975738043,0.0,5.77100007312
 01/19  19:00:00,81.8806750722,5.97637864183,3.49613146089,0.0,27.5259009287,37.3340067412,20.1002003312,8.52634719745,0.0,11.5738531338
 01/19  20:00:00,84.8834505208,6.05270912552,4.09724822204,0.0,33.8341110165,33.3544677425,14.4727688476,8.69097923988,0.0,5.78178960775
 01/19  21:00:00,94.6717244981,6.25278405871,5.53129089664,0.0,36.5179666069,38.8247702939,15.1137642892,9.3327635123,0.0,5.78100077688
 01/19  22:00:00,89.8465360178,6.35085359777,6.12303429508,0.0,32.965339924,36.8579353714,21.0956175726,9.5108229967,0.0,11.5847945759
 01/19  23:00:00,63.1943180204,6.00781482614,3.36103187879,0.0,25.6355707503,20.6438685092,21.5649892039,10.011221709,0.0,11.5537674949
 01/19  24:00:00,41.782074324,5.82918414855,1.68042202368,0.0,15.0252895274,11.7056064465,17.5575522764,11.7912218415,0.0,5.76633043496
 01/20  01:00:00,36.0845450305,5.78198852907,1.05584114095,0.0,11.6412384099,10.0650221343,12.6667478412,12.6467478412,0.0,0.02
 01/20  02:00:00,34.2554091263,5.7556412779,0.813744958057,0.0,10.0992000411,10.047477231,18.6310215682,12.8749197824,0.0,5.75610178582
 01/20  03:00:00,32.1722056273,5.7291731679,0.612738838553,0.00383151915941,8.25718729233,10.0299323277,13.0988690592,13.0788690592,0.0,0.02
 01/20  04:00:00,32.085165107,5.71711868888,0.506963158325,0.0346193450179,8.25718729233,10.0299323277,19.0030227892,13.2470174039,0.0,5.75600538532
 01/20  05:00:00,33.5878225195,5.7030145822,0.381633806887,0.0700995973732,8.25718729233,11.6354268332,20.1972657252,14.4362864083,0.0,5.7609793169
 01/20  06:00:00,41.2800787803,5.71458671094,0.471949208182,0.0807998873165,12.1011305571,15.3678112995,20.0259431381,14.2494121355,0.0,5.7765310026
 01/20  07:00:00,73.4452906297,6.01255244901,2.89170670239,0.0,19.7275818095,37.2640762949,24.9827471007,13.3984538607,0.0,11.5842932399
 01/20  08:00:00,90.2863930622,6.22461374059,4.68461748905,0.0,24.3117294858,51.2795993405,22.267363618,10.6414502343,0.0,11.6259133837
 01/20  09:00:00,74.1184478869,5.90968426609,3.8746678835,0.0,23.6694662846,40.6342015617,35.335794882,6.00853111886,0.0,29.3272637632
 01/20  10:00:00,71.0523829935,5.88439296112,5.84122465785,0.0,23.6694662846,35.6302164847,47.0319907816,5.6130592737,18.025,23.3939315079
 01/20  11:00:00,52.4508949381,5.76673960749,4.95408283513,0.0,18.7433767983,22.9618409725,41.4083790752,5.86082864904,18.025,17.5225504262
 01/20  12:00:00,52.8052357225,5.79287729588,5.28451454711,0.0,18.7433767983,22.9618409725,44.9211574086,3.58174133799,18.025,23.3144160706
 01/20  13:00:00,53.2165446368,5.81681584401,5.62843883028,0.0,18.5889407304,23.1597249699,39.1937219974,3.67956814862,18.025,17.4891538488
 01/20  14:00:00,52.6722483032,5.75714486635,4.89730794427,0.0,18.7433767983,23.2517909448,36.8712277745,1.3545272054,18.025,17.4917005691
 01/20  15:00:00,52.7032301668,5.75929317471,4.92614222053,0.0,18.7433767983,23.2517909448,36.762413148,1.25243485041,18.025,17.4849782976
 01/20  16:00:00,52.8790348564,5.80124158414,5.34995184387,0.0,18.7433767983,22.9618409725,43.7475293911,2.41257125505,18.025,23.3099581361
 01/20  17:00:00,56.7922224046,5.82600303918,4.78706485625,0.0,18.7433767983,27.431320555,20.4751436454,2.43014364536,18.025,0.02
 01/20  18:00:00,70.2898280975,5.98229854733,4.05613949785,0.0,17.6635504202,40.6971502883,8.20939770429,2.43809601538,0.0,5.77130168891
 01/20  19:00:00,83.1812500475,6.08647413448,4.68660704653,0.0,27.5259009287,37.3340067412,16.3617214869,4.78782338824,0.0,11.5738980987
 01/20  20:00:00,86.7294745215,6.22627293054,5.76970323028,0.0,33.8341110165,33.3544677425,16.8683130316,5.32728671627,0.0,11.5410263153
 01/20  21:00:00,96.8802847569,6.48317219872,7.50945771419,0.0,36.5179666069,38.8247702939,13.0908734239,7.31053181794,0.0,5.78034160598
 01/20  22:00:00,91.672654584,6.54468880154,7.75531809548,0.0,32.965339924,36.8579353714,19.5834694541,7.99986051866,0.0,11.5836089354
 01/20  23:00:00,64.5538289815,6.14247763137,4.58588390986,0.0,25.6355707503,20.6438685092,14.0448991645,8.25800407539,0.0,5.78689508915
 01/20  24:00:00,42.7764473633,5.91134895352,2.59262961209,0.0,15.0252895274,11.7056064465,14.8822807112,9.11579316438,0.0,5.76648754687
 01/21  01:00:00,38.3283260279,5.87136067233,2.01034614006,0.0,12.8411359301,10.0650221343,15.076530154,9.31532805691,0.0,5.76120209707
 01/21  02:00:00,37.963338297,5.85370820623,1.66412943993,0.0,12.8411359301,10.0650221343,9.48791418851,9.46791418851,0.0,0.02
 01/21  03:00:00,32.9339999923,5.81281267898,1.29472274741,0.0,8.25718729233,10.0299323277,15.3473654783,9.5922346943,0.0,5.75513078395
 01/21  04:00:00,32.886824764,5.80656780155,1.25379297008,0.0,8.25718729233,10.0299323277,14.5084951332,8.75284999715,0.0,5.75564513601
 01/21  05:00:00,34.4829872848,5.80475359996,1.24516288717,0.0,8.25718729233,11.6354268332,8.2886424972,8.2686424972,0.0,0.02
 01/21  06:00:00,38.5359267689,5.7937399343,1.15081172289,0.0,8.71707943955,15.3327214929,14.5586227454,8.79218467613,0.0,5.7664380693
 01/21  07:00:00,59.6230876381,5.88563311866,2.05007094085,0.0,18.5082010057,25.6353820695,14.3780373463,8.60199033194,0.0,5.7760470144
 01/21  08:00:00,74.4486142097,6.10334983505,4.09054786937,0.0,19.4083231844,41.0650158608,19.3292135319,7.74420748464,0.0,11.5850060472
 01/21  09:00:00,99.8652659546,6.50980103986,8.99196834655,0.0,26.3286599382,57.9988325916,32.4260050571,2.96921873395,0.0,29.4567863231
 01/21  10:00:00,84.9909376691,6.27663460363,9.50476958325,0.0,26.3286599382,42.8504436482,48.5618844337,1.21450643915,18.025,29.3223779946
 01/21  11:00:00,58.2897942406,5.95988160629,7.114401017,0.0,21.7447113004,23.4437158914,43.2951016562,1.86931528544,18.025,23.4007863708
 01/21  12:00:00,56.0112883733,5.97022522342,7.28728766932,0.0,19.3027497915,23.426170988,36.5265005899,0.97856026302,18.025,17.5229403269
 01/21  13:00:00,56.8837040751,6.01743821624,7.97031320184,0.0,19.1483137236,23.7250123474,35.8400446881,0.326987271452,18.025,17.4880574166
 01/21  14:00:00,58.19835265,6.11903766466,9.03781926437,0.0,19.3027497915,23.7161209604,41.337180012,0.0,18.025,23.312180012
 01/21  15:00:00,59.796539815,6.26471433126,10.4903274414,0.0,19.3027497915,23.7161209604,35.5126639172,0.0,18.025,17.4876639172
 01/21  16:00:00,60.3320612368,6.3556507467,11.2248609687,0.0,19.3027497915,23.426170988,35.514578474,0.0,18.025,17.489578474
 01/21  17:00:00,63.8143611336,6.34601114705,10.2654929688,0.0,19.3027497915,27.8956505705,23.7859167219,0.0,18.025,5.76091672187
 01/21  18:00:00,73.3260277533,6.4868969357,9.12980081398,0.0,18.2229234133,37.5968344597,5.76632279126,0.0,0.0,5.76632279126
 01/21  19:00:00,93.9083716822,6.69786065858,9.8958960532,0.0,32.690315043,37.0816133363,6.10620301532,0.335020413404,0.0,5.77118260192
 01/21  20:00:00,94.6660680869,6.81557921895,10.4242182256,0.0,36.8143715336,33.066984531,7.22486360535,1.44454170025,0.0,5.7803219051
 01/21  21:00:00,101.323357313,7.01072865814,11.6462725218,0.0,36.3493007332,38.7721355839,14.2265991475,2.68578809082,0.0,11.5408110566
 01/21  22:00:00,99.478273865,7.04719004222,11.8825958694,0.0,36.1807251679,36.8228455648,7.98017485458,2.19845363954,0.0,5.78172121505
 01/21  23:00:00,74.982300292,6.66851922082,9.08542693244,0.0,31.0351095914,20.6438685092,13.5740715428,1.99008603117,0.0,11.5839855116
 01/21  24:00:00,48.6420274187,6.25737520431,5.71016026379,0.0,17.4250845679,11.7056064465,9.74402989751,3.96744919585,0.0,5.77658070166
 01/22  01:00:00,40.5976330756,6.08998290108,3.94160779551,0.0,12.925468867,10.100111941,13.0823729359,7.32221649634,0.0,5.76015643957
 01/22  02:00:00,39.1371128702,5.97013156571,2.60205967212,0.0,12.925468867,10.100111941,10.6669514612,10.6469514612,0.0,0.02
 01/22  03:00:00,33.5644629202,5.87576720199,1.74280593258,0.0,8.34152022915,10.0650221343,18.9008622736,13.1447000567,0.0,5.75616221689
 01/22  04:00:00,33.1150835303,5.8263481683,1.34285145627,0.0,8.34152022915,10.0650221343,15.1728888481,15.1528888481,0.0,0.02
 01/22  05:00:00,34.4414056192,5.79471898588,1.09418950292,0.0,8.34152022915,11.6705166398,21.8542251914,16.0928535272,0.0,5.76137166415
 01/22  06:00:00,38.4222163567,5.77441489717,0.937002420597,0.0,8.80141237637,15.3678112995,21.4132076002,15.6468125794,0.0,5.76639502082
 01/22  07:00:00,59.2169323997,5.86511281306,1.66443425779,0.0,18.5082010057,25.6353820695,19.7203608435,13.9435801572,0.0,5.77678068627
 01/22  08:00:00,74.09126909,6.09923073082,3.61789853748,0.0,19.4926561212,41.1001056674,23.4159026196,11.8312326449,0.0,11.5846699747
 01/22  09:00:00,100.216468854,6.60516913574,9.24780307037,0.0,26.3286599382,57.9988325916,33.7077134575,4.25122332129,0.0,29.4564901362
 01/22  10:00:00,88.6255978771,6.68450698434,12.8509783604,0.0,26.2443270014,42.8153538416,47.5322751181,0.184983215966,18.025,29.3222919022
 01/22  11:00:00,64.1533384184,6.55505985411,12.3827657238,0.0,21.7447113004,23.4437158914,35.5801671308,0.0,18.025,17.5551671308
 01/22  12:00:00,64.1682320552,6.75404611361,14.6006981192,0.0,19.3449162599,23.4437158914,41.382015813,0.0,18.025,23.357015813
 01/22  13:00:00,66.9185997153,6.93177420649,17.0311589597,0.0,19.190480192,23.7425572507,35.5116637173,0.0,18.025,17.4866637173
 01/22  14:00:00,69.0500531659,7.02385960015,19.0444096079,0.0,19.260583323,23.698576057,41.3343822609,0.0,18.025,23.3093822609
 01/22  15:00:00,70.6758243833,7.12164652885,20.5723927354,0.0,19.260583323,23.698576057,35.5145447757,0.0,18.025,17.4895447757
 01/22  16:00:00,68.9570471826,7.0344729341,19.2307360873,0.0,19.260583323,23.4086260847,35.5113706621,0.0,18.025,17.4863706621
 01/22  17:00:00,71.0273665151,6.94210482874,16.9421123413,0.0,19.260583323,27.8781056672,23.7860874565,0.0,18.025,5.76108745655
 01/22  18:00:00,78.2876094662,6.95844900207,13.6795404649,0.0,18.1807569449,37.5792895564,5.76623665974,0.0,0.0,5.76623665974
 01/22  19:00:00,97.1084413414,7.07811018136,12.8351375351,0.0,32.6059821062,37.0465235296,5.7713076693,0.0,0.0,5.7713076693
 01/22  20:00:00,97.5310702295,7.1532664842,12.9515311687,0.0,36.8143715336,33.066984531,5.78127568773,0.0,0.0,5.78127568773
 01/22  21:00:00,103.953431388,7.31161362191,13.8560412263,0.0,36.43363367,38.8072253906,6.49796299476,0.716678354966,0.0,5.78128463979
 01/22  22:00:00,101.276244719,7.28949422855,13.5576813894,0.0,36.0963922311,36.7877557581,13.0827297529,1.53943043632,0.0,11.5432993165
 01/22  23:00:00,75.9350283853,6.8320357992,9.99405970628,0.0,30.9507766546,20.6087787026,15.3320691538,3.74783753508,0.0,11.5842316187
 01/22  24:00:00,49.7646797305,6.40989682223,6.68028921274,0.0,17.4250845679,11.7056064465,11.2653198436,5.48870575784,0.0,5.77661408578
 01/23  01:00:00,41.0295368564,6.27745655506,5.50535939834,0.0,11.6412384099,10.0650221343,10.8112662462,5.04995360783,0.0,5.76131263842
 01/23  02:00:00,38.6077468143,6.19260413066,4.72912347501,0.0,10.0992000411,10.047477231,4.83010836484,4.81010836484,0.0,0.02
 01/23  03:00:00,36.5106293929,6.15587236248,4.52828964286,0.0,8.25718729233,10.0299323277,8.9365471459,3.18042452713,0.0,5.75612261876
 01/23  04:00:00,36.4468141376,6.14173786792,4.47861522261,0.0,8.25718729233,10.0299323277,2.2663592457,2.2463592457,0.0,0.02
 01/23  05:00:00,37.3582302701,6.08122591555,3.84392851827,0.0,8.25718729233,11.6354268332,10.0647892769,4.30398347092,0.0,5.76080580594
 01/23  06:00:00,45.4683024891,6.12283481736,4.33272267305,0.0,12.1011305571,15.3678112995,8.79607567102,3.01929935003,0.0,5.77677632099
 01/23  07:00:00,80.4276029298,6.71598351261,9.1705808436,0.0,19.7275818095,37.2640762949,13.3151614909,1.73038905845,0.0,11.5847724325
 01/23  08:00:00,99.0611084908,7.11845621524,12.5654826188,0.0,24.3117294858,51.2795993405,18.859076827,1.43046294439,0.0,17.4286138826
 01/23  09:00:00,80.8857294038,6.49302424615,10.058607832,0.0,23.6694662846,40.6342015617,23.4630251163,0.0,0.0,23.4630251163
 01/23  10:00:00,77.8502340805,6.45825140186,12.0652156806,0.0,23.6694662846,35.6302164847,41.4206995257,0.0,18.025,23.3956995257
 01/23  11:00:00,58.9113513369,6.25131019879,10.9299638516,0.0,18.7433767983,22.9618409725,41.3838091227,0.0,18.025,23.3588091227
 01/23  12:00:00,59.0761322688,6.265301185,11.0829861203,0.0,18.7433767983,22.9618409725,35.5161526954,0.0,18.025,17.4911526954
 01/23  13:00:00,59.9111151856,6.29863020038,11.8411920402,0.0,18.5889407304,23.1597249699,35.5169294494,0.0,18.025,17.4919294494
 01/23  14:00:00,60.2871884481,6.34408093529,11.9253109233,0.0,18.7433767983,23.2517909448,35.5115241854,0.0,18.025,17.4865241854
 01/23  15:00:00,61.4277048444,6.40320706797,13.0067051618,0.0,18.7433767983,23.2517909448,41.3349024534,0.0,18.025,23.3099024534
 01/23  16:00:00,62.0867576621,6.46369719038,13.8952164654,0.0,18.7433767983,22.9618409725,35.5149759343,0.0,18.025,17.4899759343
 01/23  17:00:00,67.4340594415,6.58674372174,14.6681548087,0.0,18.7433767983,27.431320555,23.7860741773,0.0,18.025,5.76107417728
 01/23  18:00:00,81.6301633343,6.88959255185,14.4891779123,0.0,17.6635504202,40.6971502883,5.77141590351,0.0,0.0,5.77141590351
 01/23  19:00:00,92.8416954161,6.98427064279,13.4492536145,0.0,27.5259009287,37.3340067412,5.80692181228,0.010217079726,0.0,5.79670473255
 01/23  20:00:00,94.7566433389,7.03003903062,12.9931041319,0.0,33.8341110165,33.3544677425,11.9081387331,0.364759411567,0.0,11.5433793215
 01/23  21:00:00,104.251322637,7.23790502761,14.1257635267,0.0,36.5179666069,38.8247702939,6.64364440913,0.862034929903,0.0,5.78160947922
 01/23  22:00:00,98.7407603485,7.26502061381,14.1030849804,0.0,32.965339924,36.8579353714,12.752979036,1.16788533663,0.0,11.5850936994
 01/23  23:00:00,71.1763241473,6.80246198372,10.5483864195,0.0,25.6355707503,20.6438685092,13.0946675866,1.54063441029,0.0,11.5540331763
 01/23  24:00:00,47.8332013331,6.39411129385,7.16662159386,0.0,15.0252895274,11.7056064465,2.37924385279,2.35924385279,0.0,0.02
 01/24  01:00:00,40.7988902246,6.21743915042,5.33473178888,0.0,11.6412384099,10.0650221343,9.90547987056,4.14411217955,0.0,5.76136769101
 01/24  02:00:00,37.28137716,6.05482978381,3.540521854,0.0,10.0992000411,10.047477231,13.6801121457,7.92483204886,0.0,5.75528009684
 01/24  03:00:00,34.3714753888,5.96145689759,2.58355748357,0.0,8.25718729233,10.0299323277,9.95996478034,9.93996478034,0.0,0.02
 01/24  04:00:00,34.0378779072,5.92873137876,2.28267856642,0.0,8.25718729233,10.0299323277,15.0811390623,9.32547993223,0.0,5.75565913003
 01/24  05:00:00,35.3808847495,5.90300191927,2.04481057352,0.0,8.25718729233,11.6354268332,9.9483345829,9.9283345829,0.0,0.02
 01/24  06:00:00,43.3378654066,5.93656029783,2.38855642956,0.0,12.1011305571,15.3678112995,19.6012412697,8.0684629689,0.0,11.5327783008
 01/24  07:00:00,76.0548170178,6.29558369678,5.21819741334,0.0,19.7275818095,37.2640762949,19.6205402023,8.03748706019,0.0,11.5830531421
 01/24  08:00:00,94.0079325113,6.64317686874,7.9875896427,0.0,24.3117294858,51.2795993405,20.2074261028,8.58179206098,0.0,11.6256340418
 01/24  09:00:00,77.9262267914,6.26603440386,7.32609181483,0.0,23.6694662846,40.6342015617,31.2538555344,1.92831014944,0.0,29.325545385
 01/24  10:00:00,78.2373378655,6.53261709867,12.3779506182,0.0,23.6694662846,35.6302164847,41.4244227745,0.0,18.025,23.3994227745
 01/24  11:00:00,62.3806729005,6.56841189346,14.0821865234,0.0,18.7433767983,22.9618409725,35.5496380957,0.0,18.025,17.5246380957
 01/24  12:00:00,64.9020427601,6.76034707292,16.4138501045,0.0,18.7433767983,22.9618409725,35.5162243892,0.0,18.025,17.4912243892
 01/24  13:00:00,67.8813846328,6.98940589575,19.1206867067,0.0,18.5889407304,23.1597249699,41.3356065278,0.0,18.025,23.3106065278
 01/24  14:00:00,70.301627636,7.15526591615,21.1285666446,0.0,18.7433767983,23.2517909448,35.5154597252,0.0,18.025,17.4904597252
 01/24  15:00:00,71.383956573,7.24899498805,22.1171644798,0.0,18.7433767983,23.2517909448,35.5114600493,0.0,18.025,17.4864600493
 01/24  16:00:00,71.2549002234,7.29155770715,22.2354969128,0.0,18.7433767983,22.9618409725,35.5113560497,0.0,18.025,17.4863560497
 01/24  17:00:00,74.2200184242,7.25678362196,20.7840805139,0.0,18.7433767983,27.431320555,23.7860827633,0.0,18.025,5.76108276328
 01/24  18:00:00,84.2321155566,7.2477582512,16.7329681871,0.0,17.6635504202,40.6971502883,5.77144391288,0.0,0.0,5.77144391288
 01/24  19:00:00,92.3381058257,7.11229005572,12.8176422979,0.0,27.5259009287,37.3340067412,11.6180781551,0.044376769818,0.0,11.5737013853
 01/24  20:00:00,93.8986147365,7.08447549382,12.080643303,0.0,33.8341110165,33.3544677425,5.94169097197,0.160614429228,0.0,5.78107654274
 01/24  21:00:00,101.849254084,7.13102813151,11.8305651697,0.0,36.5179666069,38.8247702939,15.0382817183,3.49533056961,0.0,11.5429511487
 01/24  22:00:00,95.2831591922,7.05420929646,10.856295982,0.0,32.965339924,36.8579353714,18.8656977576,7.28115904308,0.0,11.5845387145
 01/24  23:00:00,68.0330137137,6.60428474674,7.60325780241,0.0,25.6355707503,20.6438685092,14.4286980193,8.64237606229,0.0,5.78632195703
 01/24  24:00:00,45.5652938376,6.25047102251,5.0423509522,0.0,15.0252895274,11.7056064465,13.8154513267,8.04900607492,0.0,5.76644525176
 01/25  01:00:00,39.0862941495,6.10225712316,3.73731401234,0.0,11.6412384099,10.0650221343,14.1167214791,8.35534788764,0.0,5.76137359144
 01/25  02:00:00,36.4584895867,5.99814259286,2.77432823692,0.0,10.0992000411,10.047477231,10.2873405922,10.2673405922,0.0,0.02
 01/25  03:00:00,34.0163974329,5.93831647922,2.25161324198,0.0,8.25718729233,10.0299323277,17.0408858988,11.2847343659,0.0,5.75615153289
 01/25  04:00:00,33.6155991661,5.8973229826,1.89181439777,0.0,8.25718729233,10.0299323277,12.7207756688,12.7007756688,0.0,0.02
 01/25  05:00:00,34.9408145138,5.86602237839,1.64171687383,0.0,8.25718729233,11.6354268332,19.4273412648,13.6659757925,0.0,5.76136547226
 01/25  06:00:00,42.5618957166,5.87145102827,1.67769894297,0.0,12.1011305571,15.3678112995,18.7808388063,13.0043360286,0.0,5.77650277764
 01/25  07:00:00,74.0647003361,6.11682407769,3.40683670921,0.0,19.7275818095,37.2640762949,27.9739669733,16.3899913379,0.0,11.5839756354
 01/25  08:00:00,90.9436203782,6.34837536431,5.2180733139,0.0,24.3117294858,51.2795993405,33.364757061,15.9359385912,0.0,17.4288184698
 01/25  09:00:00,76.1377641063,6.16385110645,5.63981371626,0.0,23.6694662846,40.6342015617,28.2602276945,4.79611289757,0.0,23.4641147969
 01/25  10:00:00,75.3613105451,6.34873598617,9.68580466925,0.0,23.6694662846,35.6302164847,41.8953981916,0.472457500139,18.025,23.3979406914
 01/25  11:00:00,58.129497171,6.36115312844,10.0382676366,0.0,18.7433767983,22.9618409725,41.6580456753,0.275098830511,18.025,23.3579468448
 01/25  12:00:00,59.6609087178,6.52659404385,11.4064697466,0.0,18.7433767983,22.9618409725,35.515329692,0.0,18.025,17.490329692
 01/25  13:00:00,61.7757896686,6.67208680456,13.3324083249,0.0,18.5889407304,23.1597249699,35.514125678,0.0,18.025,17.489125678
 01/25  14:00:00,62.9162223553,6.79273603262,14.1056910514,0.0,18.7433767983,23.2517909448,39.0622952264,0.0,18.025,21.0372952264
 01/25  15:00:00,64.4874330605,6.89740902005,15.5722312166,0.0,18.7433767983,23.2517909448,37.7847193174,0.0,18.025,19.7597193174
 01/25  16:00:00,64.7018358546,6.95405434269,16.0199352946,0.0,18.7433767983,22.9618409725,35.5131709203,0.0,18.025,17.4881709203
 01/25  17:00:00,68.8558950699,6.96714277452,15.7095916973,0.0,18.7433767983,27.431320555,23.7861256197,0.0,18.025,5.76112561973
 01/25  18:00:00,80.7398523658,7.03995714374,13.4485038493,0.0,17.6635504202,40.6971502883,5.77149424086,0.0,0.0,5.77149424086
 01/25  19:00:00,90.5466147053,6.96418947066,11.1742530084,0.0,27.5259009287,37.3340067412,12.0829626314,0.509643358903,0.0,11.5733192725
 01/25  20:00:00,92.5201774211,6.9486637025,10.8380144162,0.0,33.8341110165,33.3544677425,7.48342994955,1.70192706675,0.0,5.7815028828
 01/25  21:00:00,101.462657922,7.07554196561,11.4994614754,0.0,36.5179666069,38.8247702939,8.73964367477,2.95892093132,0.0,5.78072274345
 01/25  22:00:00,95.8652468607,7.08219252145,11.4103982879,0.0,32.965339924,36.8579353714,15.7170067768,4.1331009874,0.0,11.5839057894
 01/25  23:00:00,68.4518678244,6.62268742596,8.00370265043,0.0,25.6355707503,20.6438685092,17.9917782678,6.43825039693,0.0,11.5535278709
 01/25  24:00:00,45.4677445921,6.23263759982,4.96263637306,0.0,15.0252895274,11.7056064465,14.3969989076,8.63068775825,0.0,5.76631114934
 01/26  01:00:00,39.1007981858,6.0992387544,3.75484231484,0.0,11.6412384099,10.0650221343,9.09879282846,9.07879282846,0.0,0.02
 01/26  02:00:00,36.9371915617,6.03987389212,3.21129253736,0.0,10.0992000411,10.047477231,14.2247718696,8.46874911627,0.0,5.75602275336
 01/26  03:00:00,34.646988609,5.9927325845,2.82779373847,0.0,8.25718729233,10.0299323277,8.19047484418,8.17047484418,0.0,0.02
 01/26  04:00:00,34.4017874202,5.96883014225,2.60649072978,0.0,8.25718729233,10.0299323277,14.1533006386,8.39758185339,0.0,5.75571878518
 01/26  05:00:00,35.9464156276,5.95981908637,2.55352161444,0.0,8.25718729233,11.6354268332,13.4226367596,7.66153695175,0.0,5.76109980782
 01/26  06:00:00,43.8321461231,5.98532016429,2.83407855566,0.0,12.1011305571,15.3678112995,12.3351926241,6.55863071943,0.0,5.7765619047
 01/26  07:00:00,77.3737995601,6.42871076095,6.40405202096,0.0,19.7275818095,37.2640762949,17.3814532698,5.79757563364,0.0,11.5838776362
 01/26  08:00:00,95.9201412779,6.82679060574,9.71618219233,0.0,24.3117294858,51.2795993405,16.4297166436,4.80321034658,0.0,11.6265062971
 01/26  09:00:00,78.5742907891,6.31563442333,7.92455539984,0.0,23.6694662846,40.6342015617,30.2264375678,0.900215954,0.0,29.3262216138
 01/26  10:00:00,75.5657504937,6.28787481468,9.95110516083,0.0,23.6694662846,35.6302164847,41.5493753712,0.129153623005,18.025,23.3952217482
 01/26  11:00:00,57.0408776206,6.11965114027,9.19115195039,0.0,18.7433767983,22.9618409725,35.76834009,0.218810255688,18.025,17.5245298343
 01/26  12:00:00,58.2944327782,6.23830421495,10.3282827237,0.0,18.7433767983,22.9618409725,41.3398584423,0.0,18.025,23.3148584423
 01/26  13:00:00,61.2646928405,6.40473229773,13.088667129,0.0,18.5889407304,23.1597249699,35.5158270988,0.0,18.025,17.4908270988
 01/26  14:00:00,63.7253369741,6.56074472838,15.1467970065,0.0,18.7433767983,23.2517909448,35.5163733236,0.0,18.025,17.4913733236
 01/26  15:00:00,67.6338309959,6.82136530582,18.7946684278,0.0,18.7433767983,23.2517909448,35.5097080308,0.0,18.025,17.4847080308
 01/26  16:00:00,67.6744933571,6.87800763158,19.0686423945,0.0,18.7433767983,22.9618409725,41.3346412204,0.0,18.025,23.3096412204
 01/26  17:00:00,70.9256717723,6.88205698791,17.8644589072,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 01/26  18:00:00,81.3007444147,7.04407940346,15.889272603,0.0,17.6635504202,40.6971502883,5.77136078528,0.0,0.0,5.77136078528
 01/26  19:00:00,93.5022519976,7.08467234056,14.0094049897,0.0,27.5259009287,37.3340067412,11.5737523549,0.0,0.0,11.5737523549
 01/26  20:00:00,96.0947100002,7.15380923642,14.2073998918,0.0,33.8341110165,33.3544677425,5.78173640687,0.0,0.0,5.78173640687
 01/26  21:00:00,105.461160293,7.35094710674,15.2225537807,0.0,36.5179666069,38.8247702939,11.5630880355,0.0194302158727,0.0,11.5436578197
 01/26  22:00:00,100.400616891,7.42346799518,15.6044950268,0.0,32.965339924,36.8579353714,11.5835235274,0.0,0.0,11.5835235274
 01/26  23:00:00,73.6563790536,7.03185197207,12.7990558146,0.0,25.6355707503,20.6438685092,5.78684069388,0.0,0.0,5.78684069388
 01/26  24:00:00,51.0302017025,6.67296192364,10.0847684079,0.0,15.0252895274,11.7056064465,5.76641523768,0.0,0.0,5.76641523768
 01/27  01:00:00,44.7185410502,6.54992769392,8.92189029046,0.0,11.6412384099,10.0650221343,5.76112429286,0.0,0.0,5.76112429286
 01/27  02:00:00,42.3312305678,6.47517570185,8.17003446147,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 01/27  03:00:00,39.7754318123,6.4073482618,7.54161767571,0.0,8.25718729233,10.0299323277,5.75617983626,0.0,0.0,5.75617983626
 01/27  04:00:00,39.3235437318,6.36748724644,7.1295919997,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 01/27  05:00:00,40.6653915161,6.34242583314,6.88989320396,0.0,8.25718729233,11.6354268332,5.76131961257,0.0,0.0,5.76131961257
 01/27  06:00:00,48.9270963248,6.39418721425,7.5201621343,0.0,12.1011305571,15.3678112995,5.77668885991,0.0,0.0,5.77668885991
 01/27  07:00:00,83.9397409782,6.99921962707,12.3994822002,0.0,19.7275818095,37.2640762949,11.5833922914,0.0,0.0,11.5833922914
 01/27  08:00:00,100.305868841,7.35908588977,15.4536129477,0.0,24.3117294858,51.2795993405,17.4286302106,0.0,0.0,17.4286302106
 01/27  09:00:00,85.0418376218,6.81644659915,13.8912914475,0.0,23.6694662846,40.6342015617,23.4755437086,0.0109704332317,0.0,23.4645732754
 01/27  10:00:00,82.3760594383,6.79904661711,16.2502426514,0.0,23.6694662846,35.6302164847,41.4240633916,0.0,18.025,23.3990633916
 01/27  11:00:00,63.1338481815,6.55784229675,14.845929863,0.0,18.7433767983,22.9618409725,41.3826173066,0.0,18.025,23.3576173066
 01/27  12:00:00,63.0421468835,6.56817227744,14.7461298217,0.0,18.7433767983,22.9618409725,35.5172836783,0.0,18.025,17.4922836783
 01/27  13:00:00,64.4960518666,6.61860850742,16.1061480693,0.0,18.5889407304,23.1597249699,35.5114957282,0.0,18.025,17.4864957282
 01/27  14:00:00,65.0411987894,6.66122488172,16.3621809119,0.0,18.7433767983,23.2517909448,41.3352343238,0.0,18.025,23.3102343238
 01/27  15:00:00,66.2636909407,6.72695308034,17.5189430097,0.0,18.7433767983,23.2517909448,35.5152094499,0.0,18.025,17.4902094499
 01/27  16:00:00,68.1693109532,6.91046522879,19.530998421,0.0,18.7433767983,22.9618409725,35.5112165216,0.0,18.025,17.4862165216
 01/27  17:00:00,72.6123083218,7.01041621419,19.4227341171,0.0,18.7433767983,27.431320555,23.7860055607,0.0,18.025,5.7610055607
 01/27  18:00:00,83.4290737831,7.2124869379,17.8491976065,0.0,17.6635504202,40.6971502883,5.77144508481,0.0,0.0,5.77144508481
 01/27  19:00:00,92.7185530601,7.07410286834,13.2362766914,0.0,27.5259009287,37.3340067412,11.9970490397,0.422465974157,0.0,11.5745830655
 01/27  20:00:00,92.2921703976,6.90880244636,10.6498714371,0.0,33.8341110165,33.3544677425,9.00600579292,3.22464918937,0.0,5.78135660355
 01/27  21:00:00,99.6484545026,6.9063430058,9.85445500385,0.0,36.5179666069,38.8247702939,14.7717934588,8.9903857238,0.0,5.78140773498
 01/27  22:00:00,92.4402554274,6.77247927972,8.29512087147,0.0,32.965339924,36.8579353714,25.8050787534,14.2203941187,0.0,11.5846846346
 01/27  23:00:00,64.5100010409,6.24402786929,4.44049702538,0.0,25.6355707503,20.6438685092,31.1541851797,19.6002158735,0.0,11.5539693062
 01/27  24:00:00,42.1320187766,5.9093320329,1.95021504625,0.0,15.0252895274,11.7056064465,29.0707889008,23.3046912915,0.0,5.7660976093
 01/28  01:00:00,37.412711443,5.81387241518,1.15222361911,0.0,12.8411359301,10.0650221343,25.8475881153,25.8275881153,0.0,0.02
 01/28  02:00:00,37.0025764989,5.76256997845,0.794503011802,0.0,12.8411359301,10.0650221343,33.0312087659,27.2749588626,0.0,5.75624990329
 01/28  03:00:00,31.8998234661,5.70097574854,0.368707005007,0.00367555124295,8.25718729233,10.0299323277,33.682116879,27.9260628036,0.0,5.75605407538
 01/28  04:00:00,31.7919843592,5.68068259152,0.183974291254,0.100864126942,8.25718729233,10.0299323277,28.5066580105,28.4866580105,0.0,0.02
 01/28  05:00:00,33.3877664667,5.67227796068,0.0770144179162,0.205397303964,8.25718729233,11.6354268332,35.0461638693,29.2848187367,0.0,5.76134513268
 01/28  06:00:00,37.6015571647,5.67312123958,0.0443386445846,0.292722585181,8.71707943955,15.3327214929,35.9333368979,30.1673209008,0.0,5.76601599709
 01/28  07:00:00,57.8265638334,5.68860325129,0.149026386456,0.301545429848,18.5082010057,25.6353820695,35.7914696673,30.0157539639,0.0,5.77571570339
 01/28  08:00:00,69.7625382465,5.84093881493,1.30703581625,0.243844713757,19.4083231844,41.0650158608,41.1407156364,29.5561653804,0.0,11.584550256
 01/28  09:00:00,94.1625692795,6.0813099369,3.59349890789,0.124260502001,26.3286599382,57.9988325916,53.1996386896,23.7431549687,0.0,29.4564837209
 01/28  10:00:00,79.8500419138,5.93950990243,4.5242415371,0.176756888099,26.3286599382,42.8504436482,63.5887333752,22.1016514617,18.025,23.4620819135
 01/28  11:00:00,55.0153886877,5.80352267943,3.74148097987,0.254870159477,21.7447113004,23.4437158914,61.3416736359,19.9146344114,18.025,23.4020392245
 01/28  12:00:00,53.1552095401,5.87138933879,4.39259740574,0.137444333243,19.3027497915,23.426170988,57.2172149255,15.8336515462,18.025,23.3585633794
 01/28  13:00:00,54.0538628389,5.9667826144,5.17987141832,0.0112559817066,19.1483137236,23.7250123474,45.8139811017,10.2984291387,18.025,17.490551963
 01/28  14:00:00,54.9449779248,6.03754201169,5.8659351442,0.0,19.3027497915,23.7161209604,39.1485045534,3.63907810409,18.025,17.4844264493
 01/28  15:00:00,55.5265511434,6.08987738547,6.39517756148,0.0,19.3027497915,23.7161209604,42.9442581292,1.60999743573,18.025,23.3092606935
 01/28  16:00:00,55.1643123099,6.08400342721,6.32876189132,0.0,19.3027497915,23.426170988,38.4468533554,2.9323772597,18.025,17.4894760957
 01/28  17:00:00,58.4680156717,6.03788572285,5.22726652381,0.0,19.3027497915,27.8956505705,27.2240440575,3.43785696597,18.025,5.76118709156
 01/28  18:00:00,65.4567539941,6.05685525672,3.57456596794,0.0,18.2229234133,37.5968344597,5.31548561324,5.29548561324,0.0,0.02
 01/28  19:00:00,87.3074632205,6.12119000413,3.87165335938,0.0,32.690315043,37.0816133363,17.0695202281,11.298183581,0.0,5.77133664715
 01/28  20:00:00,87.4402871242,6.15087035987,3.86313828301,0.0,36.8143715336,33.066984531,26.9576922647,15.414411779,0.0,11.5432804857
 01/28  21:00:00,93.1798062665,6.23702749271,4.2764245669,0.0,36.3493007332,38.7721355839,25.1136597479,19.332083545,0.0,5.78157620291
 01/28  22:00:00,90.6161076114,6.1893557862,3.87826075735,0.0,36.1807251679,36.8228455648,28.929786843,23.1481194359,0.0,5.78166740713
 01/28  23:00:00,67.1872606044,5.929954412,2.02894866701,0.0,31.0351095914,20.6438685092,38.270086512,26.6852043708,0.0,11.5848821413
 01/28  24:00:00,43.0241191705,5.73452679554,0.604347365273,0.0107465568525,17.4250845679,11.7056064465,41.4906682366,29.9572149616,0.0,11.533453275
 01/29  01:00:00,36.794343632,5.70317227067,0.274046589518,0.251087699629,12.925468867,10.100111941,31.1951824393,31.1751824393,0.0,0.02
 01/29  02:00:00,36.9276412373,5.70132241655,0.114897379757,0.546493177143,12.925468867,10.100111941,37.7280738759,31.9720044494,0.0,5.75606942645
 01/29  03:00:00,33.5474364489,5.77270038109,0.0431219915837,1.78572915605,8.34152022915,10.0650221343,35.7926106099,35.7726106099,0.0,0.02
 01/29  04:00:00,34.8715904019,5.85092371629,0.0341856986931,3.04059217096,8.34152022915,10.0650221343,42.7472425468,36.9911610113,0.0,5.7560815355
 01/29  05:00:00,38.2514829396,5.9583782309,0.0271408564518,4.71346638572,8.34152022915,11.6705166398,43.9793804991,38.2182383335,0.0,5.76114216558
 01/29  06:00:00,43.7929766232,6.04145360341,0.0213042858959,6.0194218164,8.80141237637,15.3678112995,38.6074092365,38.5874092365,0.0,0.02
 01/29  07:00:00,63.9052120313,6.04308972429,0.0264265554415,6.14830615872,18.5082010057,25.6353820695,51.9778293936,40.44454051,0.0,11.5332888836
 01/29  08:00:00,72.8900680738,5.9276770781,0.199177648983,4.27307304086,19.4926561212,41.1001056674,51.5731055991,39.9886189,0.0,11.5844866991
 01/29  09:00:00,94.3067731309,6.00080308272,2.70751426206,1.23495796989,26.3286599382,57.9988325916,56.0449523285,26.5872552633,0.0,29.4576970652
 01/29  10:00:00,80.3523033592,5.93734643002,4.44221736154,0.882630857553,26.2443270014,42.8153538416,59.9164437332,18.4312094611,18.025,23.460234272
 01/29  11:00:00,56.4399696776,5.88728284006,4.2740905322,1.06308029617,21.7447113004,23.4437158914,54.461497082,13.03562378,18.025,23.400873302
 01/29  12:00:00,53.6633835772,5.87693992193,4.6324691632,0.340485366151,19.3449162599,23.4437158914,50.3244604186,8.94340789827,18.025,23.3560525203
 01/29  13:00:00,53.5862118449,5.86884616481,4.67578551641,0.0859165297971,19.190480192,23.7425572507,42.4524113225,6.93685308823,18.025,17.4905582343
 01/29  14:00:00,53.3083527173,5.83547123509,4.48613361417,0.00495925450071,19.260583323,23.698576057,39.1606172961,3.64914301209,18.025,17.486474284
 01/29  15:00:00,53.4006672061,5.8294180949,4.589462152,0.0,19.260583323,23.698576057,37.2268042643,1.71544963478,18.025,17.4863546295
