Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/29  16:00:00,53.5193407042,5.8594619907,4.96804446029,0.0,19.260583323,23.4086260847,42.8685237435,1.53167639609,18.025,23.3118473474
 01/29  17:00:00,57.1364793799,5.8392197832,4.15411045207,0.0,19.260583323,27.8781056672,19.4312358436,1.38623584362,18.025,0.02
 01/29  18:00:00,64.4279145376,5.90003742179,2.76225446375,0.0,18.1807569449,37.5792895564,8.99796876095,3.23173737637,0.0,5.76623138458
 01/29  19:00:00,86.3671710411,5.99236125924,3.17961321433,0.0,32.6059821062,37.0465235296,15.0650495176,9.29368016033,0.0,5.77136935728
 01/29  20:00:00,87.0739433565,6.06857196975,3.57909324516,0.0,36.8143715336,33.066984531,23.4435001887,11.9008026829,0.0,11.5426975057
 01/29  21:00:00,92.5332950038,6.12337981101,3.62413775375,0.0,36.43363367,38.8072253906,25.9139014308,20.1329567234,0.0,5.78094470748
 01/29  22:00:00,89.5609489468,6.06506563412,3.06681709465,0.0,36.0963922311,36.7877557581,31.9029047828,26.1210795046,0.0,5.78182527824
 01/29  23:00:00,66.2991889488,5.83550116242,1.35475302901,0.0,30.9507766546,20.6087787026,40.841945228,29.2571937278,0.0,11.5847515002
 01/29  24:00:00,42.8444967396,5.69482226322,0.217919214053,0.257257992661,17.4250845679,11.7056064465,36.9099585631,31.1332526577,0.0,5.77670590543
 01/30  01:00:00,35.8430603734,5.70638901451,0.0649167819772,0.82503634041,11.6412384099,10.0650221343,39.0128812462,33.2515170678,0.0,5.76136417843
 01/30  02:00:00,35.2414437553,5.76359567811,0.0479779461969,1.74384502743,10.0992000411,10.047477231,39.5019552978,33.7458827084,0.0,5.75607258941
 01/30  03:00:00,35.1125268716,5.86611994704,0.0371685672641,3.38277773187,8.25718729233,10.0299323277,36.6870477582,36.6670477582,0.0,0.02
 01/30  04:00:00,37.2399921548,5.99616984816,0.028072340901,5.38928260476,8.25718729233,10.0299323277,44.8758537459,39.1197700302,0.0,5.75608371571
 01/30  05:00:00,40.2975969313,6.08536955219,0.0209419604417,6.75821315133,8.25718729233,11.6354268332,39.8162941411,39.7962941411,0.0,0.02
 01/30  06:00:00,48.2335448664,6.10488816875,0.0193003346565,7.0966094574,12.1011305571,15.3678112995,49.3216918265,37.7887227658,0.0,11.5329690607
 01/30  07:00:00,74.1033880947,5.87111060376,0.151144377495,3.54009914824,19.7275818095,37.2640762949,48.7034154043,37.1201967826,0.0,11.5832186217
 01/30  08:00:00,86.5760374968,5.91678308922,1.55338468864,1.61270593024,24.3117294858,51.2795993405,44.179565913,32.5530431947,0.0,11.6265227183
 01/30  09:00:00,73.3338804532,5.81265725943,0.79422808651,2.39289627032,23.6694662846,40.6342015617,48.3675355413,19.0417100037,0.0,29.3258255376
 01/30  10:00:00,70.0479760444,5.81634245134,3.65445239456,1.25040930845,23.6694662846,35.6302164847,51.9506898645,10.5314292811,18.025,23.3942605834
 01/30  11:00:00,52.2780568687,5.7808107849,3.98075041993,0.786424331485,18.7433767983,22.9618409725,41.1237593181,5.57397048708,18.025,17.524788831
 01/30  12:00:00,52.7281326302,5.83980332597,4.97184976797,0.188634661342,18.7433767983,22.9618409725,37.4606843958,1.94623213019,18.025,17.4894522656
 01/30  13:00:00,53.0419299536,5.86269770497,5.38720213031,0.0207386069008,18.5889407304,23.1597249699,42.6393929863,1.30352019542,18.025,23.3108727909
 01/30  14:00:00,53.5024961582,5.87698837759,5.6077134936,0.0,18.7433767983,23.2517909448,35.5208757313,0.00523473201591,18.025,17.4906409993
 01/30  15:00:00,54.6994027796,5.98730664577,6.6942994438,0.0,18.7433767983,23.2517909448,35.511607999,0.0,18.025,17.486607999
 01/30  16:00:00,55.2308086199,6.04786103987,7.45510250551,0.0,18.7433767983,22.9618409725,35.5128140651,0.0,18.025,17.4878140651
 01/30  17:00:00,58.9185385979,6.05771060564,6.68167481556,0.0,18.7433767983,27.431320555,23.7860227368,0.0,18.025,5.76102273676
 01/30  18:00:00,69.7368704821,6.16270242652,5.20678000918,0.0,17.6635504202,40.6971502883,5.81968590666,0.0485909878792,0.0,5.77109491878
 01/30  19:00:00,83.4160049515,6.17124518645,4.83658829869,0.0,27.5259009287,37.3340067412,13.8198298656,2.24604833209,0.0,11.5737815335
 01/30  20:00:00,86.0924113438,6.22270283854,5.13621354387,0.0,33.8341110165,33.3544677425,9.23134733119,3.45022509468,0.0,5.78112223651
 01/30  21:00:00,95.430436267,6.39352652085,6.14925174253,0.0,36.5179666069,38.8247702939,17.5754790047,6.03303420506,0.0,11.5424447997
 01/30  22:00:00,89.8937958665,6.41554536467,6.10559708243,0.0,32.965339924,36.8579353714,19.4219371873,7.83732874771,0.0,11.5846084396
 01/30  23:00:00,63.074182643,6.03239922463,3.21631374549,0.0,25.6355707503,20.6438685092,16.6041501146,10.8173178565,0.0,5.78683225812
 01/30  24:00:00,41.5480562412,5.82497697902,1.45060818063,0.0,15.0252895274,11.7056064465,19.0070190715,13.2405336653,0.0,5.7664854062
 01/31  01:00:00,35.9401793617,5.7714961718,0.921961382308,0.0,11.6412384099,10.0650221343,19.5260460149,13.7647971851,0.0,5.76124882981
 01/31  02:00:00,34.0766113296,5.73844081282,0.652152676469,0.0,10.0992000411,10.047477231,14.0494754593,14.0294754593,0.0,0.02
 01/31  03:00:00,31.9494482935,5.70551140769,0.417470173,0.0,8.25718729233,10.0299323277,21.0543091735,15.2981227803,0.0,5.75618639315
 01/31  04:00:00,31.776100408,5.68379763306,0.261091598934,0.00475026866884,8.25718729233,10.0299323277,17.2409328693,17.2209328693,0.0,0.02
 01/31  05:00:00,33.3757831492,5.67626164004,0.156677537806,0.109770110268,8.25718729233,11.6354268332,24.2610781773,18.4997999355,0.0,5.76127824178
 01/31  06:00:00,41.0645292794,5.68335659817,0.162613588351,0.205815533527,12.1011305571,15.3678112995,24.5998522861,18.823337229,0.0,5.77651505708
 01/31  07:00:00,72.1534858382,5.87550139149,1.66915930084,0.0677894580969,19.7275818095,37.2640762949,34.683634767,23.0988894569,0.0,11.5847453101
 01/31  08:00:00,86.6091973419,6.0537724813,3.05781008293,0.00444823090211,24.3117294858,51.2795993405,38.6511117319,21.2234849137,0.0,17.4276268183
 01/31  09:00:00,72.7647607381,5.84104800624,2.51147623362,0.0781406087074,23.6694662846,40.6342015617,34.3056953914,10.8411626951,0.0,23.4645326963
 01/31  10:00:00,70.4936234447,5.88403581071,5.26856727457,0.0142531536336,23.6694662846,35.6302164847,45.1283848779,3.70588145179,18.025,23.3975034261
 01/31  11:00:00,52.905529283,5.83482267922,5.34063189165,0.0,18.7433767983,22.9618409725,42.8905672322,1.50787527005,18.025,23.3576919622
 01/31  12:00:00,53.6186207203,5.88077787971,6.00999908231,0.0,18.7433767983,22.9618409725,35.6248618458,0.109742703065,18.025,17.4901191428
 01/31  13:00:00,54.8124969425,5.93608500106,7.10511864626,0.0,18.5889407304,23.1597249699,35.5129749877,0.0,18.025,17.4879749877
 01/31  14:00:00,55.6888339003,5.98297315268,7.68806662866,0.0,18.7433767983,23.2517909448,36.7173012651,0.0,18.025,18.6923012651
 01/31  15:00:00,57.2534267307,6.10795140543,9.12768374114,0.0,18.7433767983,23.2517909448,40.1312163677,0.0,18.025,22.1062163677
 01/31  16:00:00,57.1062885959,6.13606250223,9.2423811865,0.0,18.7433767983,22.9618409725,35.5128600338,0.0,18.025,17.4878600338
 01/31  17:00:00,61.0920584573,6.16304799377,8.74985101541,0.0,18.7433767983,27.431320555,23.7861757985,0.0,18.025,5.7611757985
 01/31  18:00:00,72.4347968635,6.34973219093,7.71767508524,0.0,17.6635504202,40.6971502883,5.77141608244,0.0,0.0,5.77141608244
 01/31  19:00:00,86.1275298266,6.42610456768,7.29325649857,0.0,27.5259009287,37.3340067412,11.6005779722,0.026752022133,0.0,11.5738259501
 01/31  20:00:00,89.1044196388,6.53045485934,7.84046773905,0.0,33.8341110165,33.3544677425,5.90694874364,0.12554282559,0.0,5.78140591805
 01/31  21:00:00,98.8808563943,6.75311239075,9.24009183626,0.0,36.5179666069,38.8247702939,6.48838339397,0.707761742241,0.0,5.78062165173
 01/31  22:00:00,93.2144716042,6.77091352005,9.07090625136,0.0,32.965339924,36.8579353714,13.7428872339,2.15790276123,0.0,11.5849844727
 01/31  23:00:00,65.755500813,6.31711242784,5.61291353559,0.0,25.6355707503,20.6438685092,17.3526586664,5.79980779269,0.0,11.5528508737
 01/31  24:00:00,42.8618405176,5.95479358417,2.63457808924,0.0,15.0252895274,11.7056064465,16.2329523453,10.4664999575,0.0,5.76645238778
 02/01  01:00:00,36.6014308362,5.84459989854,1.51011562061,0.0,11.6412384099,10.0650221343,15.2975486821,15.2775486821,0.0,0.02
 02/01  02:00:00,34.319224068,5.77017394125,0.863026204607,0.0,10.0992000411,10.047477231,25.9718871919,20.2156630528,0.0,5.7562241391
 02/01  03:00:00,31.8858625031,5.69899034476,0.360411620674,0.0,8.25718729233,10.0299323277,25.3001603729,25.2801603729,0.0,0.02
 02/01  04:00:00,31.6246040417,5.663278712,0.0916103456203,0.0432495168537,8.25718729233,10.0299323277,36.5261940501,30.7699617486,0.0,5.75623230144
 02/01  05:00:00,33.353470762,5.6673888332,0.0441971594485,0.20881221725,8.25718729233,11.6354268332,39.4021196051,33.6411435497,0.0,5.76097605546
 02/01  06:00:00,41.1343366424,5.67994346418,0.0412577188416,0.400391293639,12.1011305571,15.3678112995,39.0586492012,33.2820212856,0.0,5.77662791556
 02/01  07:00:00,71.6195110003,5.80489158451,1.05399054941,0.219597647781,19.7275818095,37.2640762949,45.5235316879,33.9400211999,0.0,11.583510488
 02/01  08:00:00,86.0882653975,5.98386891839,2.41210615999,0.199129962542,24.3117294858,51.2795993405,43.4332719492,31.8071985613,0.0,11.6260733879
 02/01  09:00:00,71.3835129125,5.72882643136,0.682754263843,0.637836503202,23.6694662846,40.6342015617,55.3823971377,26.0562988265,0.0,29.3260983112
 02/01  10:00:00,68.5142577571,5.72445689599,2.48768542761,0.975347796057,23.6694662846,35.6302164847,67.0457658841,25.6266048277,18.025,23.3941610563
 02/01  11:00:00,52.311175172,5.79797591875,2.56789414012,2.2152338541,18.7433767983,22.9618409725,60.9919044629,25.443184077,18.025,17.5237203859
 02/01  12:00:00,53.5935346528,5.8783346351,2.59170743464,3.39564843736,18.7433767983,22.9618409725,63.7281056726,25.6688117329,18.025,20.0342939397
 02/01  13:00:00,53.8984928245,5.90388962472,2.46003876274,3.76327466357,18.5889407304,23.1597249699,63.1204307243,24.3280811973,18.025,20.767349527
 02/01  14:00:00,54.2911297545,5.91623611863,2.41546300726,3.94163613601,18.7433767983,23.2517909448,58.5935736221,23.0787374306,18.025,17.4898361915
 02/01  15:00:00,54.666642106,5.94186417977,2.38401881046,4.32296319697,18.7433767983,23.2517909448,58.5705347705,23.0577927978,18.025,17.4877419727
 02/01  16:00:00,54.6752221376,5.96046088847,2.37098015035,4.61593887296,18.7433767983,22.9618409725,65.728134443,24.394771218,18.025,23.308363225
 02/01  17:00:00,58.5317866257,5.9734025974,1.54045838135,4.83877250607,18.7433767983,27.431320555,42.5262667911,24.4812667911,18.025,0.02
 02/01  18:00:00,67.7853308122,5.88008211793,0.114988575321,3.42287167386,17.6635504202,40.6971502883,32.1212738789,26.3498607455,0.0,5.77141313336
 02/01  19:00:00,80.8476671655,5.81903529516,0.192199625323,2.42826291025,27.5259009287,37.3340067412,42.6212318495,31.0468654197,0.0,11.5743664298
 02/01  20:00:00,82.5300499446,5.78473663069,0.398580914609,1.61323763748,33.8341110165,33.3544677425,37.7535413642,31.9721181217,0.0,5.78142324258
 02/01  21:00:00,91.2622787805,5.8675066932,1.27653768606,1.2305792814,36.5179666069,38.8247702939,45.2544871466,33.711501484,0.0,11.5429856626
 02/01  22:00:00,86.0778005383,5.90570762758,1.60322068388,1.19622065111,32.965339924,36.8579353714,45.766166111,34.1834467751,0.0,11.5827193358
 02/01  23:00:00,62.3811091299,5.8136459457,0.172538754939,2.56945839381,25.6355707503,20.6438685092,41.0609277099,35.2744222397,0.0,5.78650547022
 02/01  24:00:00,46.5220372994,6.04242288046,0.0517976281321,6.15534765628,15.0252895274,11.7056064465,41.371896856,35.6055204851,0.0,5.76637637082
 02/02  01:00:00,43.0350278061,6.13991762838,0.0411885748928,7.60720095941,11.6412384099,10.0650221343,41.6064959629,35.8459762924,0.0,5.76051967055
 02/02  02:00:00,42.5857803151,6.20948452783,0.032140398609,8.65813802344,10.0992000411,10.047477231,36.8421681747,36.8221681747,0.0,0.02
 02/02  03:00:00,41.6332313,6.2657060806,0.0242897924625,9.51677042337,8.25718729233,10.0299323277,43.2095293535,37.453363543,0.0,5.75616581042
 02/02  04:00:00,42.2988945112,6.30669345762,0.0174426649129,10.1482974103,8.25718729233,10.0299323277,37.9714126991,37.9514126991,0.0,0.02
 02/02  05:00:00,44.2789261594,6.32910782232,0.0125963332382,10.5041506051,8.25718729233,11.6354268332,44.0252629831,38.2639348624,0.0,5.76132812074
 02/02  06:00:00,51.7377311885,6.32028730726,0.010431174289,10.3942708318,12.1011305571,15.3678112995,43.1932360031,37.416910665,0.0,5.77632533804
 02/02  07:00:00,76.5993556895,6.01922816857,0.0447691034159,5.99432681497,19.7275818095,37.2640762949,47.7782207233,36.1947024471,0.0,11.5835182762
 02/02  08:00:00,86.5124141445,5.83543224349,0.303113114687,2.88070855334,24.3117294858,51.2795993405,50.9121620816,33.4829145982,0.0,17.4292474834
 02/02  09:00:00,77.8092020904,6.08642530123,0.393083224031,6.99560081992,23.6694662846,40.6342015617,50.5004870385,27.0359422869,0.0,23.4645447516
 02/02  10:00:00,75.3581136362,6.12729253657,2.34429720324,7.55976023495,23.6694662846,35.6302164847,67.8173740211,26.3933094741,18.025,23.399064547
 02/02  11:00:00,59.7559261978,6.24834504268,2.51787392517,9.25963348271,18.7433767983,22.9618409725,67.4112179188,26.0279338111,18.025,23.3582841077
 02/02  12:00:00,59.3732934012,6.22846137219,2.55779744804,8.85919229003,18.7433767983,22.9618409725,60.6650999955,25.1494269609,18.025,17.4906730346
 02/02  13:00:00,58.7199864512,6.19815445343,2.39889913842,8.35164008215,18.5889407304,23.1597249699,59.4920881071,23.9783074267,18.025,17.4887806804
 02/02  14:00:00,58.389569758,6.16740791821,2.35196724676,7.85240276636,18.7433767983,23.2517909448,64.0264065185,22.6934441892,18.025,23.3079623293
 02/02  15:00:00,58.185103565,6.15673022646,2.34817354912,7.66240886558,18.7433767983,23.2517909448,58.0212522495,22.5078262531,18.025,17.4884259963
 02/02  16:00:00,57.7722706791,6.14900178445,2.35793855854,7.53748617208,18.7433767983,22.9618409725,59.2521226573,23.7387855739,18.025,17.4883370834
 02/02  17:00:00,61.4842752686,6.15357286494,1.51996714865,7.63157772673,18.7433767983,27.431320555,48.0794048689,24.2932823093,18.025,5.76112255958
 02/02  18:00:00,70.2839249936,6.02779147325,0.0550657091531,5.83368078804,17.6635504202,40.6971502883,31.7711064379,25.9996841591,0.0,5.77142227878
 02/02  19:00:00,83.2772088876,5.95410431652,0.0507125880863,4.86422701439,27.5259009287,37.3340067412,42.3923273833,30.8189234248,0.0,11.5734039585
 02/02  20:00:00,84.7356852901,5.89308855753,0.0787174553447,4.0303854428,33.8341110165,33.3544677425,37.8117046583,32.0301433574,0.0,5.78156130089
 02/02  21:00:00,91.0010786852,5.77607123636,0.231304383654,2.10605337929,36.5179666069,38.8247702939,39.4519470033,33.6711741723,0.0,5.780772831
 02/02  22:00:00,85.3266910096,5.76370501616,0.284934274568,1.9054034839,32.965339924,36.8579353714,46.4191752056,34.8350105369,0.0,11.5841646687
 02/02  23:00:00,65.2483618386,5.97152278737,0.0597425047739,5.39162471473,25.6355707503,20.6438685092,47.1625980768,35.6090333803,0.0,11.5535646965
 02/02  24:00:00,49.5831484083,6.21747123945,0.033617371335,9.05959213457,15.0252895274,11.7056064465,42.738367467,36.9720159273,0.0,5.76635153976
 02/03  01:00:00,46.4896250894,6.33793125194,0.0234366608911,10.8815434773,11.6412384099,10.0650221343,38.387114802,38.367114802,0.0,0.02
 02/03  02:00:00,46.1547024013,6.41412783392,0.0153086842486,12.0392434767,10.0992000411,10.047477231,44.9716690469,39.2156028513,0.0,5.75606619565
 02/03  03:00:00,45.398717036,6.48301640984,0.00635947577181,13.0828811601,8.25718729233,10.0299323277,39.8910803562,39.8710803562,0.0,0.02
 02/03  04:00:00,46.3727183911,6.54189490118,0.000388589450209,14.0039710833,8.25718729233,10.0299323277,46.8863445197,41.130273999,0.0,5.75607052063
 02/03  05:00:00,48.7219409081,6.58602826429,0.0,14.7028408379,8.25718729233,11.6354268332,47.7571171965,41.9960024251,0.0,5.76111477144
 02/03  06:00:00,56.5458140713,6.59589498042,0.0,14.9371778568,12.1011305571,15.3678112995,47.8462163323,42.0696807878,0.0,5.77653554445
 02/03  07:00:00,80.7699289469,6.24627631587,0.0226172941464,9.96000870547,19.7275818095,37.2640762949,52.9617113773,41.3780170628,0.0,11.5836943144
 02/03  08:00:00,90.1826443363,6.01646942135,0.0538260845923,6.61919395671,24.3117294858,51.2795993405,50.2753440758,38.6491471359,0.0,11.6261969399
 02/03  09:00:00,81.6917873587,6.3004196584,0.296909798925,10.76036614,23.6694662846,40.6342015617,60.1060294261,30.7802615,0.0,29.325767926
 02/03  10:00:00,78.002751304,6.27071471401,2.27460806274,10.130664437,23.6694662846,35.6302164847,69.2538521548,27.8345722269,18.025,23.3942799279
 02/03  11:00:00,60.9541539435,6.31135656803,2.44808476419,10.4646431902,18.7433767983,22.9618409725,61.5289202035,25.9801108723,18.025,17.5238093312
 02/03  12:00:00,58.6633274024,6.17679742229,2.51339465071,8.24529264122,18.7433767983,22.9618409725,64.9414280921,23.6025303592,18.025,23.313897733
 02/03  13:00:00,56.388441979,6.04811592989,2.37348882832,6.19554886573,18.5889407304,23.1597249699,56.6816663342,21.1686572048,18.025,17.4880091294
 02/03  14:00:00,55.1877240529,5.96126727036,2.36025125055,4.84841225327,18.7433767983,23.2517909448,54.6505453467,19.1356770818,18.025,17.4898682649
 02/03  15:00:00,54.1416701147,5.89657157559,2.38741339507,3.83989061332,18.7433767983,23.2517909448,54.4494049067,18.936657747,18.025,17.4877471597
 02/03  16:00:00,53.0144857861,5.84643594317,2.41171924447,3.02849008865,18.7433767983,22.9618409725,60.8984383169,19.565111312,18.025,23.3083270048
 02/03  17:00:00,56.351265234,5.83261858756,1.58792809052,2.75156675828,18.7433767983,27.431320555,38.0765784408,20.0315784408,18.025,0.02
 02/03  18:00:00,66.0740567773,5.77355661924,0.0472509642915,1.88586272305,17.6635504202,40.6971502883,28.4557662549,22.6844946358,0.0,5.77127161911
 02/03  19:00:00,79.9572756332,5.75751307918,0.0474901758896,1.74410699612,27.5259009287,37.3340067412,40.6588515458,29.0845043455,0.0,11.5743472003
 02/03  20:00:00,82.3873588366,5.75535216843,0.0570851013706,1.84142959142,33.8341110165,33.3544677425,37.5751924171,31.7937705199,0.0,5.7814218972
 02/03  21:00:00,90.3457060758,5.73230550747,0.151506846095,1.57424158214,36.5179666069,38.8247702939,47.0190430049,35.4760727359,0.0,11.542970269
 02/03  22:00:00,85.2689176294,5.75460898274,0.282699138174,1.85896271838,32.965339924,36.8579353714,48.5499782274,36.9671906132,0.0,11.5827876142
 02/03  23:00:00,65.0181304343,5.94331375955,0.0480511929484,5.20130275415,25.6355707503,20.6438685092,44.563407078,38.7769279937,0.0,5.78647908424
 02/03  24:00:00,50.7186374526,6.26937441274,0.0218726659589,10.1549230902,15.0252895274,11.7056064465,48.0097987192,42.2434345541,0.0,5.76636416513
 02/04  01:00:00,49.2819915043,6.41505795731,0.011752469264,12.4085646043,12.8411359301,10.0650221343,49.6216272968,43.8604255299,0.0,5.76120176693
 02/04  02:00:00,51.2086210723,6.52778480727,0.00331718408241,14.2320221911,12.8411359301,10.0650221343,45.9945684418,45.9745684418,0.0,0.02
 02/04  03:00:00,49.3205975969,6.6930135751,0.0,16.8011202938,8.25718729233,10.0299323277,54.1708821468,48.414729061,0.0,5.75615308578
 02/04  04:00:00,51.7184313082,6.83160528352,0.0,19.0603663556,8.25718729233,10.0299323277,51.236980761,51.216980761,0.0,0.02
 02/04  05:00:00,55.3676473409,6.94694566741,0.0,20.9876319581,8.25718729233,11.6354268332,59.2657654028,53.5044595837,0.0,5.76130581918
 02/04  06:00:00,61.1465789705,7.04026904472,0.0,22.5149381407,8.71707943955,15.3327214929,59.3801216584,53.6138054081,0.0,5.76631625031
 02/04  07:00:00,80.4865591178,6.97101402133,0.0,21.8281666379,18.5082010057,25.6353820695,60.0787796503,54.3032090546,0.0,5.77557059571
 02/04  08:00:00,86.2583393677,6.64074983524,0.00328527639004,17.243596833,19.4083231844,41.0650158608,62.9836291593,51.3991466623,0.0,11.5844824969
 02/04  09:00:00,99.6828627938,6.12118018618,0.190925846444,9.00727313277,26.3286599382,57.9988325916,67.1712327655,37.712720049,0.0,29.4585127165
 02/04  10:00:00,84.8793993878,6.0706744974,2.1558839932,7.44331568392,26.3286599382,42.8504436482,77.5582397196,30.210578038,18.025,29.3226616816
 02/04  11:00:00,61.4346102233,6.12015325673,2.42156264895,7.67738782649,21.7447113004,23.4437158914,67.4149684753,25.9901826167,18.025,23.3997858586
 02/04  12:00:00,56.7514500805,5.99377250951,2.59190289395,5.41200337421,19.3027497915,23.426170988,57.3711553875,21.8242566349,18.025,17.5218987526
 02/04  13:00:00,55.5583355609,5.94289461416,2.81714770276,3.90234143449,19.1483137236,23.7250123474,54.3912576747,18.8819250505,18.025,17.4843326242
 02/04  14:00:00,54.9249506142,5.92093537523,3.24408612646,2.71843712635,19.3027497915,23.7161209604,56.2356508964,14.9013813416,18.025,23.3092695548
 02/04  15:00:00,54.0885288919,5.87814980724,3.39234761902,1.77653791175,19.3027497915,23.7161209604,48.6316036613,13.1172172276,18.025,17.4893864337
 02/04  16:00:00,53.1242946103,5.83679538465,3.41293228892,1.12302069706,19.3027497915,23.426170988,48.2267622012,12.7164336012,18.025,17.4853286
 02/04  17:00:00,56.2594375822,5.79240064597,2.38378839049,0.880391414541,19.3027497915,27.8956505705,36.8479083584,13.0618027746,18.025,5.76110558378
 02/04  18:00:00,62.5961310255,5.75351695178,0.736664054715,0.280622951456,18.2229234133,37.5968344597,21.5711809631,15.8049456404,0.0,5.76623532275
 02/04  19:00:00,84.0238212283,5.74997242915,0.812214153139,0.147023486577,32.690315043,37.0816133363,28.1648722688,22.3935851548,0.0,5.77128711402
 02/04  20:00:00,84.179473953,5.76235490694,0.881845396663,0.109008119289,36.8143715336,33.066984531,31.7354670779,25.9542420493,0.0,5.78122502864
 02/04  21:00:00,89.8241263128,5.80282277839,1.11003487933,0.244921617817,36.3493007332,38.7721355839,35.5335516471,29.7523259259,0.0,5.78122572123
 02/04  22:00:00,87.899726518,5.7978250499,1.01378088861,0.539635675811,36.1807251679,36.8228455648,45.019165916,33.4760143678,0.0,11.5431515481
 02/04  23:00:00,66.5618351552,5.7317240169,0.121494885606,1.48027095547,31.0351095914,20.6438685092,47.6031866146,36.0192241249,0.0,11.5839624897
 02/04  24:00:00,47.0795939341,5.91113150964,0.0239198837537,4.47005483296,17.4250845679,11.7056064465,44.0403948157,38.2638758447,0.0,5.77651897101
 02/05  01:00:00,42.8755853201,6.02296765001,0.0152217855694,6.27135969949,12.925468867,10.100111941,44.9676719702,39.2064432844,0.0,5.76122868586
 02/05  02:00:00,44.3856676363,6.11823417257,0.0101891735171,7.69232507584,12.925468867,10.100111941,38.1676374815,38.1476374815,0.0,0.02
 02/05  03:00:00,40.8396101793,6.19089138796,0.00269655292284,8.70013579033,8.34152022915,10.0650221343,42.1339199066,36.37788163,0.0,5.75603827659
 02/05  04:00:00,41.1671986948,6.21540917158,0.0,9.00590934428,8.34152022915,10.0650221343,35.1212461354,35.1012461354,0.0,0.02
 02/05  05:00:00,42.8929517538,6.22659577655,0.0,9.11386205266,8.34152022915,11.6705166398,39.9925802052,34.2318847813,0.0,5.76069542392
 02/05  06:00:00,46.9647332233,6.22453681504,0.0,9.02940296868,8.80141237637,15.3678112995,38.1035016289,32.3371033171,0.0,5.76639831181
 02/05  07:00:00,64.803169796,6.08861923504,0.00154780572806,7.02562467387,18.5082010057,25.6353820695,35.7693711343,29.9928325775,0.0,5.77653855683
 02/05  08:00:00,71.817155563,5.85212016415,0.0367543198234,3.43815482513,19.4926561212,41.1001056674,38.0142482263,26.4300567359,0.0,11.5841914904
 02/05  09:00:00,92.7152495045,5.79557788196,1.39391364547,1.1622795272,26.3286599382,57.9988325916,47.840561917,18.3843759815,0.0,29.4561859355
 02/05  10:00:00,78.921797726,5.74220263473,2.90726487375,1.18222866362,26.2443270014,42.8153538416,57.0969009448,15.6117069689,18.025,23.4601939759
 02/05  11:00:00,55.9830202226,5.78386619319,2.93803398612,2.04561771238,21.7447113004,23.4437158914,55.4490487582,14.0245812797,18.025,23.3994674785
 02/05  12:00:00,53.2816544827,5.76364321189,3.02324440384,1.68128373055,19.3449162599,23.4437158914,53.9165046014,12.535454215,18.025,23.3560503864
 02/05  13:00:00,52.7651256952,5.72761333998,3.00037380059,1.08147836135,19.190480192,23.7425572507,46.230960068,10.7186771235,18.025,17.4872829445
 02/05  14:00:00,52.2542035637,5.69577397182,2.96578894746,0.610857982554,19.260583323,23.698576057,42.6706927451,7.1608338352,18.025,17.4848589099
 02/05  15:00:00,52.1343046791,5.68373630597,3.06996210851,0.398826464951,19.260583323,23.698576057,47.0639842288,5.72928438251,18.025,23.3096998463
 02/05  16:00:00,51.8312434186,5.67733545432,3.19562602974,0.266450264527,19.260583323,23.4086260847,41.1538010663,5.63910465176,18.025,17.4896964145
 02/05  17:00:00,55.4478610539,5.67202925565,2.43178964454,0.200894854177,19.260583323,27.8781056672,29.1429329542,5.35682204146,18.025,5.76111091274
 02/05  18:00:00,62.5357107414,5.69547431166,1.05022960633,0.0243922402938,18.1807569449,37.5792895564,5.42831595316,5.40831595316,0.0,0.02
 02/05  19:00:00,84.8734128288,5.80128509489,1.87693863948,0.0,32.6059821062,37.0465235296,14.5827111874,8.81146507373,0.0,5.77124611363
 02/05  20:00:00,85.7749392411,5.87913723418,2.46953372693,0.0,36.8143715336,33.066984531,21.2712771536,9.72801276129,0.0,11.5432643923
 02/05  21:00:00,92.2326060268,6.01213505395,3.43470421638,0.0,36.43363367,38.8072253906,16.3644907329,10.5828300456,0.0,5.7816606873
 02/05  22:00:00,89.8717244014,6.03061868176,3.41204727496,0.0,36.0963922311,36.7877557581,17.0731772991,11.2914455042,0.0,5.7817317949
 02/05  23:00:00,66.6767191135,5.83418237098,1.73361784621,0.0,30.9507766546,20.6087787026,23.4304494609,11.8456142017,0.0,11.5848352592
 02/05  24:00:00,42.8620367134,5.70064694054,0.486900845996,0.0,17.4250845679,11.7056064465,24.4134491183,12.8804625842,0.0,11.5329865341
 02/06  01:00:00,35.2134884641,5.68230771049,0.238601756015,0.0458682981208,11.6412384099,10.0650221343,12.9042386511,12.8842386511,0.0,0.02
 02/06  02:00:00,33.7002426688,5.68123027981,0.171041112359,0.161951380352,10.0992000411,10.047477231,18.5025691982,12.7464278384,0.0,5.75614135975
 02/06  03:00:00,31.9028824536,5.6817035469,0.112344152663,0.282376654066,8.25718729233,10.0299323277,12.9223032878,12.9023032878,0.0,0.02
 02/06  04:00:00,31.9403897468,5.68244883838,0.0863798263455,0.345099904365,8.25718729233,10.0299323277,18.7887673167,13.0326297125,0.0,5.75613760418
 02/06  05:00:00,33.5739357507,5.68324324516,0.0734081939858,0.3842150709,8.25718729233,11.6354268332,18.9106245334,13.1494592621,0.0,5.76116527137
 02/06  06:00:00,41.1555911958,5.68487866019,0.102606345485,0.355370600711,12.1011305571,15.3678112995,18.09828435,12.3217358252,0.0,5.77654852481
 02/06  07:00:00,72.4115924435,5.88906681653,1.980921569,0.000586455406554,19.7275818095,37.2640762949,23.0174881518,11.4338830663,0.0,11.5836050855
 02/06  08:00:00,87.5347620629,6.11879749461,3.92282171328,0.0,24.3117294858,51.2795993405,21.3249354222,9.69894162226,0.0,11.6259938
 02/06  09:00:00,73.2841514855,5.81373934881,3.13632867506,0.0,23.6694662846,40.6342015617,33.9854165245,4.66085768042,0.0,29.3245588441
 02/06  10:00:00,70.9777416873,5.8503686481,5.80061481802,0.0,23.6694662846,35.6302164847,43.1749280216,1.75633353195,18.025,23.3935944896
 02/06  11:00:00,53.8293484347,5.86685300088,6.23243045047,0.0,18.7433767983,22.9618409725,36.0955778441,0.547294312302,18.025,17.5232835318
 02/06  12:00:00,55.849960006,6.02393108898,8.09818906831,0.0,18.7433767983,22.9618409725,40.4457958389,0.0,18.025,22.4207958389
 02/06  13:00:00,59.1219236085,6.23337365964,11.1172645146,0.0,18.5889407304,23.1597249699,36.4044890342,0.0,18.025,18.3794890342
 02/06  14:00:00,60.830057463,6.34846657941,12.4638006859,0.0,18.7433767983,23.2517909448,35.5148902622,0.0,18.025,17.4898902622
 02/06  15:00:00,61.9164518467,6.43291390244,13.4657464254,0.0,18.7433767983,23.2517909448,35.5120539795,0.0,18.025,17.4870539795
 02/06  16:00:00,62.4849682178,6.5114654856,14.2456644751,0.0,18.7433767983,22.9618409725,41.332332073,0.0,18.025,23.307332073
 02/06  17:00:00,66.9034283898,6.55942704146,14.1648529758,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 02/06  18:00:00,77.5109960222,6.71554104859,12.4280737993,0.0,17.6635504202,40.6971502883,5.77124071851,0.0,0.0,5.77124071851
 02/06  19:00:00,89.5295100399,6.73114423316,10.3902090688,0.0,27.5259009287,37.3340067412,11.5926883336,0.018840532996,0.0,11.5738478006
 02/06  20:00:00,91.421650613,6.75004377318,9.9381209464,0.0,33.8341110165,33.3544677425,5.96951501824,0.188280942091,0.0,5.78123407615
 02/06  21:00:00,100.563139807,6.91182644476,10.7636673626,0.0,36.5179666069,38.8247702939,13.0495258405,1.50700619786,0.0,11.5425196426
 02/06  22:00:00,95.1499332375,6.94313737287,10.8341588133,0.0,32.965339924,36.8579353714,13.5310070132,1.94652058185,0.0,11.5844864313
 02/06  23:00:00,67.9365929649,6.51054872712,7.600587975,0.0,25.6355707503,20.6438685092,8.21297935599,2.42618305191,0.0,5.78679630408
 02/06  24:00:00,45.1969488297,6.15366120977,4.77082375825,0.0,15.0252895274,11.7056064465,8.62159837316,2.855289186,0.0,5.76630918717
 02/07  01:00:00,38.4685895769,6.00183722166,3.22003682629,0.0,11.6412384099,10.0650221343,11.2484539009,5.48718602544,0.0,5.76126787548
 02/07  02:00:00,35.8223628109,5.9142755788,2.22207409185,0.0,10.0992000411,10.047477231,7.65283360927,7.63283360927,0.0,0.02
 02/07  03:00:00,33.452897927,5.86929896955,1.75713707491,0.0,8.25718729233,10.0299323277,13.9905302385,8.23528648614,0.0,5.75524375233
 02/07  04:00:00,33.1947075163,5.84432458304,1.52392661217,0.0,8.25718729233,10.0299323277,9.09952635625,9.07952635625,0.0,0.02
 02/07  05:00:00,34.3309146466,5.79466097998,1.10318639942,0.0,8.25718729233,11.6354268332,19.9340082221,14.1727451147,0.0,5.7612631074
 02/07  06:00:00,42.0322536713,5.8089736749,1.21054750572,0.0,12.1011305571,15.3678112995,19.0834041445,13.3069785896,0.0,5.77642555495
 02/07  07:00:00,74.2090887742,6.11282508608,3.55524707441,0.0,19.7275818095,37.2640762949,23.6544849795,12.070167307,0.0,11.5843176725
 02/07  08:00:00,90.0102055193,6.43095616727,6.08610792993,0.0,24.3117294858,51.2795993405,28.4156747321,10.9889726663,0.0,17.4267020658
 02/07  09:00:00,76.2957132638,6.12799157857,5.83364323738,0.0,23.6694662846,40.6342015617,26.6484870271,3.18552992717,0.0,23.4629571
 02/07  10:00:00,75.9972480906,6.33193603016,10.3385567527,0.0,23.6694662846,35.6302164847,41.5134523962,0.0898087869769,18.025,23.3986436092
 02/07  11:00:00,60.0005616244,6.37747922926,11.8930172845,0.0,18.7433767983,22.9618409725,41.3816888316,0.0,18.025,23.3566888316
 02/07  12:00:00,63.6208874302,6.62993704243,15.2631122068,0.0,18.7433767983,22.9618409725,35.5141842321,0.0,18.025,17.4891842321
 02/07  13:00:00,66.0614653173,6.77501567557,17.5151632166,0.0,18.5889407304,23.1597249699,35.5122549638,0.0,18.025,17.4872549638
 02/07  14:00:00,67.7712025473,6.88299137665,18.8704226886,0.0,18.7433767983,23.2517909448,35.510053369,0.0,18.025,17.485053369
 02/07  15:00:00,69.2231633061,6.99346905151,20.2119083765,0.0,18.7433767983,23.2517909448,41.3349095969,0.0,18.025,23.3099095969
 02/07  16:00:00,69.3032745832,7.04570426908,20.529732108,0.0,18.7433767983,22.9618409725,35.511987711,0.0,18.025,17.486987711
 02/07  17:00:00,72.7672695446,7.04787388655,19.5402424127,0.0,18.7433767983,27.431320555,23.7859325881,0.0,18.025,5.76093258814
 02/07  18:00:00,82.7867713737,7.16185569162,17.2575346633,0.0,17.6635504202,40.6971502883,5.77118637867,0.0,0.0,5.77118637867
 02/07  19:00:00,93.3178624451,7.11205056916,13.7976610134,0.0,27.5259009287,37.3340067412,5.81805744337,0.0214163149065,0.0,5.79664112846
 02/07  20:00:00,95.000200639,7.11632030702,13.1503943683,0.0,33.8341110165,33.3544677425,11.5431199039,0.0,0.0,11.5431199039
 02/07  21:00:00,104.096680034,7.28209181527,13.9269487227,0.0,36.5179666069,38.8247702939,5.82631466423,0.04475122413,0.0,5.7815634401
 02/07  22:00:00,98.3651086163,7.28907307582,13.7034026308,0.0,32.965339924,36.8579353714,12.2580391962,0.674781677866,0.0,11.5832575183
 02/07  23:00:00,70.8895359676,6.82788974752,10.2361863942,0.0,25.6355707503,20.6438685092,13.1595285446,1.60577551586,0.0,11.5537530287
 02/07  24:00:00,47.720127023,6.42407667478,7.02359101347,0.0,15.0252895274,11.7056064465,2.60751077357,2.58751077357,0.0,0.02
 02/08  01:00:00,41.0233067375,6.26143403542,5.51516242189,0.0,11.6412384099,10.0650221343,9.29066570145,3.53056173902,0.0,5.76010396243
 02/08  02:00:00,38.2368426955,6.14850041885,4.40232335197,0.0,10.0992000411,10.047477231,10.3157660315,4.55986745976,0.0,5.75589857177
 02/08  03:00:00,35.8170591757,6.08997065162,3.90063415711,0.0,8.25718729233,10.0299323277,4.09601627214,4.07601627214,0.0,0.02
 02/08  04:00:00,35.6756825349,6.07110601001,3.77811507345,0.0,8.25718729233,10.0299323277,8.91515231969,3.1599612823,0.0,5.75519103739
 02/08  05:00:00,37.024985868,6.04447855694,3.54744403184,0.0,8.25718729233,11.6354268332,3.57030806972,3.55030806972,0.0,0.02
 02/08  06:00:00,44.7959386025,6.0630145057,3.72019080028,0.0,12.1011305571,15.3678112995,15.3993862483,3.86675345801,0.0,11.5326327903
 02/08  07:00:00,79.2399155863,6.60992725168,8.08897854649,0.0,19.7275818095,37.2640762949,14.2958826243,2.71318236768,0.0,11.5827002566
 02/08  08:00:00,95.8974418473,7.01109037297,11.393221012,0.0,24.3117294858,51.2795993405,13.5910665247,1.96533345566,0.0,11.625733069
 02/08  09:00:00,80.9029896878,6.53726055967,10.0316518933,0.0,23.6694662846,40.6342015617,29.3203866398,0.0,0.0,29.3203866398
 02/08  10:00:00,79.6100300299,6.65495103417,13.6283251793,0.0,23.6694662846,35.6302164847,35.576250028,0.0,18.025,17.551250028
 02/08  11:00:00,62.2609904908,6.55700728466,13.973922168,0.0,18.7433767983,22.9618409725,41.3819151804,0.0,18.025,23.3569151804
 02/08  12:00:00,64.835842137,6.76814398731,16.3398610781,0.0,18.7433767983,22.9618409725,35.5167785523,0.0,18.025,17.4917785523
 02/08  13:00:00,68.7584312062,7.00572208252,19.9814242459,0.0,18.5889407304,23.1597249699,41.3322520297,0.0,18.025,23.3072520297
 02/08  14:00:00,71.4498929931,7.14184941929,22.2902583716,0.0,18.7433767983,23.2517909448,35.5127433987,0.0,18.025,17.4877433987
 02/08  15:00:00,73.3551488571,7.27806879721,24.0592920053,0.0,18.7433767983,23.2517909448,35.512539371,0.0,18.025,17.487539371
 02/08  16:00:00,73.6677496524,7.35189835152,24.5880123214,0.0,18.7433767983,22.9618409725,35.5083399995,0.0,18.025,17.4833399995
 02/08  17:00:00,76.7361769624,7.3391710716,23.2178603458,0.0,18.7433767983,27.431320555,23.7860299567,0.0,18.025,5.76102995666
 02/08  18:00:00,86.1045664242,7.42286671181,20.3143257604,0.0,17.6635504202,40.6971502883,5.77101474872,0.0,0.0,5.77101474872
 02/08  19:00:00,95.5872363071,7.32364211097,15.8554465616,0.0,27.5259009287,37.3340067412,11.595390046,0.0219474849265,0.0,11.5734425611
 02/08  20:00:00,96.6637172878,7.28479489052,14.6454434974,0.0,33.8341110165,33.3544677425,5.78013966418,0.0,0.0,5.78013966418
 02/08  21:00:00,105.467357211,7.42379391867,15.1559214803,0.0,36.5179666069,38.8247702939,11.5617432505,0.0205693784074,0.0,11.541173872
 02/08  22:00:00,99.8001764996,7.4358733124,14.9916754109,0.0,32.965339924,36.8579353714,7.55978333832,0.420710411378,0.0,7.13907292694
 02/08  23:00:00,72.2754817946,6.96892385452,11.4811046988,0.0,25.6355707503,20.6438685092,11.657747958,1.43965289935,0.0,10.2180950586
 02/08  24:00:00,49.1450859962,6.56389928923,8.30872580063,0.0,15.0252895274,11.7056064465,7.54407917105,1.7777067429,0.0,5.76637242815
 02/09  01:00:00,41.9795980403,6.36222113843,6.37066710196,0.0,11.6412384099,10.0650221343,9.42282153412,3.66160337262,0.0,5.76121816151
 02/09  02:00:00,38.1636542678,6.16570950317,4.31193208277,0.0,10.0992000411,10.047477231,8.10866189847,8.08866189847,0.0,0.02
 02/09  03:00:00,34.9156482114,6.02658639374,3.06260252284,0.0,8.25718729233,10.0299323277,15.8573971651,10.1013271397,0.0,5.75607002544
 02/09  04:00:00,34.1931067538,5.95570209872,2.41095062704,0.0,8.25718729233,10.0299323277,12.1557385246,12.1357385246,0.0,0.02
 02/09  05:00:00,35.2526843964,5.89958275618,1.9200349636,0.0,8.25718729233,11.6354268332,20.563764976,14.8025560213,0.0,5.76120895475
 02/09  06:00:00,42.8750542163,5.90644599056,1.9558808816,0.0,12.1011305571,15.3678112995,20.070658261,14.2941437291,0.0,5.7765145319
 02/09  07:00:00,75.4795216075,6.25579041961,4.68272242816,0.0,19.7275818095,37.2640762949,22.0012300234,10.4174311808,0.0,11.5837988427
 02/09  08:00:00,92.2492361781,6.66718971642,8.08891815967,0.0,24.3117294858,51.2795993405,24.4740991705,7.04599380918,0.0,17.4281053613
 02/09  09:00:00,77.3103172995,6.22296777187,6.75327794947,0.0,23.6694662846,40.6342015617,25.4557344465,1.99459683494,0.0,23.4611376116
 02/09  10:00:00,75.0959756367,6.25294840666,9.51627978401,0.0,23.6694662846,35.6302164847,41.8805886739,0.462023645744,18.025,23.3935650282
 02/09  11:00:00,57.1978306444,6.14617486301,9.32159385493,0.0,18.7433767983,22.9618409725,35.8215897409,0.273529110339,18.025,17.5230606306
 02/09  12:00:00,60.4818278215,6.4396899113,12.3143022533,0.0,18.7433767983,22.9618409725,41.3383398355,0.0,18.025,23.3133398355
 02/09  13:00:00,65.2862031747,6.76035545658,16.7545657147,0.0,18.5889407304,23.1597249699,35.5141836187,0.0,18.025,17.4891836187
 02/09  14:00:00,66.1595042363,6.74940003847,17.3923166771,0.0,18.7433767983,23.2517909448,35.5099936969,0.0,18.025,17.4849936969
 02/09  15:00:00,67.6249578786,6.83060937413,18.7765624824,0.0,18.7433767983,23.2517909448,35.5097135232,0.0,18.025,17.4847135232
 02/09  16:00:00,70.7624514983,7.07274554946,21.9618726303,0.0,18.7433767983,22.9618409725,41.3343746473,0.0,18.025,23.3093746473
 02/09  17:00:00,75.9849080365,7.19868302366,22.6070783791,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 02/09  18:00:00,85.5545002148,7.31017590566,19.8769465941,0.0,17.6635504202,40.6971502883,5.77114244629,0.0,0.0,5.77114244629
 02/09  19:00:00,96.100798582,7.290182933,16.40247006,0.0,27.5259009287,37.3340067412,11.5735894311,0.0,0.0,11.5735894311
 02/09  20:00:00,97.3121806638,7.29003993899,15.2886596251,0.0,33.8341110165,33.3544677425,11.5417427315,0.0,0.0,11.5417427315
 02/09  21:00:00,106.383499435,7.45822222028,16.0376397454,0.0,36.5179666069,38.8247702939,5.79919701075,0.0190025538278,0.0,5.78019445692
 02/09  22:00:00,100.360112357,7.45688253292,15.5306072101,0.0,32.965339924,36.8579353714,11.8019896118,0.218959744314,0.0,11.5830298675
 02/09  23:00:00,72.7410637942,6.98841254127,11.9272029529,0.0,25.6355707503,20.6438685092,6.60036176778,0.813714499379,0.0,5.7866472684
 02/09  24:00:00,49.5423802,6.58198359753,8.68793834895,0.0,15.0252895274,11.7056064465,6.93285739743,1.16653623042,0.0,5.766321167
 02/10  01:00:00,43.2783300605,6.45802293102,7.57359597894,0.0,11.6412384099,10.0650221343,6.70903215193,0.948005501274,0.0,5.76102665066
 02/10  02:00:00,40.9546765215,6.38125651415,6.88740849824,0.0,10.0992000411,10.047477231,0.783130781838,0.763130781838,0.0,0.02
 02/10  03:00:00,38.4311745509,6.31226122629,6.29245639488,0.0,8.25718729233,10.0299323277,6.3846353819,0.628552532845,0.0,5.75608284905
 02/10  04:00:00,38.2679624843,6.29238686952,6.14912017394,0.0,8.25718729233,10.0299323277,0.336794081759,0.316794081759,0.0,0.02
 02/10  05:00:00,39.9108714247,6.28940303701,6.18840766279,0.0,8.25718729233,11.6354268332,5.79056485462,0.029408889111,0.0,5.76115596551
 02/10  06:00:00,47.9793915155,6.3335637034,6.63310195567,0.0,12.1011305571,15.3678112995,5.84220553585,0.0658206786097,0.0,5.77638485724
 02/10  07:00:00,82.4175078537,6.89520031744,10.9813043227,0.0,19.7275818095,37.2640762949,11.9761795112,0.391868123244,0.0,11.584311388
 02/10  08:00:00,99.1908919535,7.28382714837,14.4139422863,0.0,24.3117294858,51.2795993405,17.4808655989,0.0532457441111,0.0,17.4276198548
 02/10  09:00:00,84.4598903048,6.78633514511,13.3394877272,0.0,23.6694662846,40.6342015617,23.4732598782,0.0112564642352,0.0,23.4620034139
 02/10  10:00:00,82.6262241894,6.87062900009,16.4288498985,0.0,23.6694662846,35.6302164847,41.4219835656,0.0,18.025,23.3969835656
 02/10  11:00:00,65.4395118003,6.77416830475,16.935283194,0.0,18.7433767983,22.9618409725,41.3804255759,0.0,18.025,23.3554255759
 02/10  12:00:00,69.1896349417,7.0369892393,20.4248122522,0.0,18.7433767983,22.9618409725,35.5140584649,0.0,18.025,17.4890584649
 02/10  13:00:00,73.0778277978,7.29097818968,24.0155664107,0.0,18.5889407304,23.1597249699,35.5126289998,0.0,18.025,17.4876289998
 02/10  14:00:00,77.312992622,7.53026533512,27.7649434105,0.0,18.7433767983,23.2517909448,35.5103402269,0.0,18.025,17.4853402269
 02/10  15:00:00,79.3881426655,7.67126845843,29.6990925475,0.0,18.7433767983,23.2517909448,41.3351768722,0.0,18.025,23.3101768722
 02/10  16:00:00,78.798844607,7.69880937369,29.3722007736,0.0,18.7433767983,22.9618409725,35.5110024122,0.0,18.025,17.4860024122
 02/10  17:00:00,81.4855635964,7.65634108551,27.6500734587,0.0,18.7433767983,27.431320555,23.7854274976,0.0,18.025,5.76042749755
 02/10  18:00:00,90.3648940949,7.70998815043,24.2875318103,0.0,17.6635504202,40.6971502883,5.77129294872,0.0,0.0,5.77129294872
 02/10  19:00:00,99.7364953921,7.61066695169,19.7176891038,0.0,27.5259009287,37.3340067412,6.36717278042,0.0,0.0,6.36717278042
 02/10  20:00:00,100.15209038,7.56410158139,17.8545113114,0.0,33.8341110165,33.3544677425,10.9723022216,0.0,0.0,10.9723022216
 02/10  21:00:00,108.730837564,7.69402684823,18.1491797773,0.0,36.5179666069,38.8247702939,5.79498344481,0.0154822409326,0.0,5.77950120388
 02/10  22:00:00,103.081658382,7.70393795846,18.0051014953,0.0,32.965339924,36.8579353714,11.5837771406,0.0,0.0,11.5837771406
 02/10  23:00:00,74.8879803185,7.20574820922,13.8567818323,0.0,25.6355707503,20.6438685092,11.5896548266,0.0367287655662,0.0,11.5529260611
 02/10  24:00:00,51.3868800089,6.77257640526,10.3418493942,0.0,15.0252895274,11.7056064465,0.316334823866,0.296334823866,0.0,0.02
 02/11  01:00:00,45.9204281046,6.61702375392,8.85680158768,0.0,12.8411359301,10.0650221343,6.46581481557,0.704595436555,0.0,5.76121937901
 02/11  02:00:00,45.4411548308,6.56860881891,8.42704974822,0.0,12.8411359301,10.0650221343,6.05239667705,0.296465386085,0.0,5.75593129097
 02/11  03:00:00,40.0209947184,6.47471157465,7.71983223387,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 02/11  04:00:00,38.8193889999,6.36707189413,6.6258592767,0.0,8.25718729233,10.0299323277,6.21975904514,0.464164966894,0.0,5.75559407825
 02/11  05:00:00,39.000794819,6.24569040985,5.32204550316,0.0,8.25718729233,11.6354268332,1.27573293863,1.25573293863,0.0,0.02
 02/11  06:00:00,42.2412198401,6.15861020349,4.49125222728,0.0,8.71707943955,15.3327214929,7.58669585967,1.8204981324,0.0,5.76619772727
 02/11  07:00:00,62.8958281417,6.23526149925,4.97319993932,0.0,18.5082010057,25.6353820695,11.9881243757,3.18603278795,0.0,8.80209158779
 02/11  08:00:00,75.977877563,6.51733845241,7.08986174271,0.0,19.4083231844,41.0650158608,12.1137340716,3.56973243356,0.0,8.54400163809
 02/11  09:00:00,102.853424984,6.94722601794,11.5427530818,0.0,26.3286599382,57.9988325916,35.5802237671,0.23942920377,0.0,35.3407945634
 02/11  10:00:00,88.74040757,6.82064972093,12.7102610585,0.0,26.3286599382,42.8504436482,41.4789193599,0.0,18.025,23.4539193599
 02/11  11:00:00,63.6255030559,6.62982757526,11.780184546,0.0,21.7447113004,23.4437158914,41.4233972341,0.0,18.025,23.3983972341
 02/11  12:00:00,61.9958669894,6.72320501579,12.5189033608,0.0,19.3027497915,23.426170988,35.5469445631,0.0,18.025,17.5219445631
 02/11  13:00:00,62.5884172337,6.75857125812,12.9339060743,0.0,19.1483137236,23.7250123474,41.3327919661,0.0,18.025,23.3077919661
 02/11  14:00:00,63.4575111568,6.85066754914,13.5653592726,0.0,19.3027497915,23.7161209604,35.5129364094,0.0,18.025,17.4879364094
 02/11  15:00:00,64.1705554662,6.91214650534,14.2169216405,0.0,19.3027497915,23.7161209604,35.5126200151,0.0,18.025,17.4876200151
 02/11  16:00:00,64.3449147889,6.93764783613,14.6557300243,0.0,19.3027497915,23.426170988,35.5097031385,0.0,18.025,17.4847031385
 02/11  17:00:00,67.4022329691,6.87370815244,13.3256809588,0.0,19.3027497915,27.8956505705,23.7859168304,0.0,18.025,5.76091683036
 02/11  18:00:00,73.7186122061,6.88328676362,11.0100105395,0.0,18.2229234133,37.5968344597,5.76605338669,0.0,0.0,5.76605338669
 02/11  19:00:00,94.7212920904,6.93208228588,10.4746132375,0.0,32.690315043,37.0816133363,6.5939489435,0.8226755342,0.0,5.7712734093
 02/11  20:00:00,94.291585265,6.91028035405,9.95505939961,0.0,36.8143715336,33.066984531,8.84002221836,3.05971272731,0.0,5.78030949105
 02/11  21:00:00,99.5318179071,6.95483182497,9.91065445462,0.0,36.3493007332,38.7721355839,18.5663310398,7.02481259557,0.0,11.5415184442
 02/11  22:00:00,96.2620894323,6.85285719942,8.86076858843,0.0,36.1807251679,36.8228455648,16.317108074,10.5354999503,0.0,5.78160812376
 02/11  23:00:00,71.7257392669,6.45324180461,6.04417993416,0.0,31.0351095914,20.6438685092,24.0100897638,12.4267353283,0.0,11.5833544355
 02/11  24:00:00,45.9500526827,6.06472373242,3.21085829715,0.0,17.4250845679,11.7056064465,22.0138288244,16.2374242319,0.0,5.77640459253
 02/12  01:00:00,38.8449037069,5.96065472388,2.3182209855,0.0,12.925468867,10.100111941,23.1838259725,17.422715261,0.0,5.76111071152
 02/12  02:00:00,38.4818553809,5.9228198366,1.99412480019,0.0,12.925468867,10.100111941,16.6215859754,16.6015859754,0.0,0.02
 02/12  03:00:00,33.2941021883,5.85568452257,1.49253872781,0.0,8.34152022915,10.0650221343,22.9979911447,17.2419390521,0.0,5.75605209261
 02/12  04:00:00,32.9509125566,5.81519221836,1.1898473783,0.0,8.34152022915,10.0650221343,17.9709130585,17.9509130585,0.0,0.02
 02/12  05:00:00,34.3027472306,5.78416323925,0.966101290934,0.0,8.34152022915,11.6705166398,24.5356701905,18.7744905805,0.0,5.76117961001
 02/12  06:00:00,38.2608057165,5.75983189988,0.790192830865,0.0,8.80141237637,15.3678112995,24.4004958768,18.634374038,0.0,5.76612183882
 02/12  07:00:00,58.6150451571,5.80820349321,1.11883795024,0.000643811533157,18.5082010057,25.6353820695,27.6237479703,21.8473682703,0.0,5.7763797
 02/12  08:00:00,70.8803564007,5.9822846378,2.40797547029,0.0,19.4926561212,41.1001056674,32.3731780211,20.7891906018,0.0,11.5839874193
 02/12  09:00:00,96.5766896923,6.30070745448,5.9125436131,0.0,26.3286599382,57.9988325916,38.1901044831,8.73742069263,0.0,29.4526837904
 02/12  10:00:00,83.6256017996,6.26888784449,8.26664037643,0.0,26.2443270014,42.8153538416,42.8619542301,1.37710992368,18.025,23.4598443065
 02/12  11:00:00,58.8300867173,6.10238247393,7.51222067554,0.0,21.7447113004,23.4437158914,41.6340709145,0.210649101331,18.025,23.3984218132
 02/12  12:00:00,57.2919661932,6.19330314115,8.28519438251,0.0,19.3449162599,23.4437158914,41.3787064438,0.0,18.025,23.3537064438
 02/12  13:00:00,58.1975862564,6.28408256287,8.95785297112,0.0,19.190480192,23.7425572507,35.5114578837,0.0,18.025,17.4864578837
 02/12  14:00:00,59.4065799906,6.42286067959,10.0019463899,0.0,19.260583323,23.698576057,35.5102417633,0.0,18.025,17.4852417633
 02/12  15:00:00,60.9512700933,6.54348178574,11.4260181916,0.0,19.260583323,23.698576057,41.3332600634,0.0,18.025,23.3082600634
 02/12  16:00:00,59.9663797037,6.48552434885,10.7890334412,0.0,19.260583323,23.4086260847,35.5134238701,0.0,18.025,17.4884238701
 02/12  17:00:00,62.8420046332,6.42004021558,9.27882687567,0.0,19.260583323,27.8781056672,23.7859502291,0.0,18.025,5.76095022908
 02/12  18:00:00,70.0059092004,6.48496999113,7.75533705095,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 02/12  19:00:00,90.0556504673,6.62416466283,8.12031165583,0.0,32.6059821062,37.0465235296,7.07325808731,1.30225930642,0.0,5.7709987809
 02/12  20:00:00,92.5733682921,6.6998879057,8.44723236817,0.0,36.8143715336,33.066984531,14.3954311505,2.85349882242,0.0,11.5419323281
 02/12  21:00:00,98.7330606857,6.82650352506,9.12081098567,0.0,36.43363367,38.8072253906,11.1902027533,5.4089346132,0.0,5.78126814015
 02/12  22:00:00,95.1877348267,6.72953622702,8.02916076522,0.0,36.0963922311,36.7877557581,16.0614955926,10.2801789916,0.0,5.78131660098
 02/12  23:00:00,70.0872489073,6.28490140686,4.69345837946,0.0,30.9507766546,20.6087787026,27.6375414077,16.0538579966,0.0,11.5836834111
