Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/12  24:00:00,45.0195605145,5.96374831062,2.38134037401,0.0,17.4250845679,11.7056064465,30.1719974918,18.6394349574,0.0,11.5325625344
 02/13  01:00:00,36.9468335971,5.89738920624,1.80274431815,0.0,11.6412384099,10.0650221343,18.0296174749,18.0096174749,0.0,0.02
 02/13  02:00:00,34.8641072843,5.83690381114,1.34119089614,0.0,10.0992000411,10.047477231,25.1264473595,19.3704017827,0.0,5.75604557678
 02/13  03:00:00,32.4930832641,5.77563606686,0.890998339548,0.0,8.25718729233,10.0299323277,22.1484388508,22.1284388508,0.0,0.02
 02/13  04:00:00,32.1950285289,5.73781124842,0.630763006004,0.0,8.25718729233,10.0299323277,29.2141954166,23.4581812198,0.0,5.75601419684
 02/13  05:00:00,33.5574437797,5.7042461385,0.380340803954,0.0398000038803,8.25718729233,11.6354268332,30.9484740723,25.1877986728,0.0,5.76067539947
 02/13  06:00:00,41.2548543022,5.71440034997,0.431298616727,0.0964379562386,12.1011305571,15.3678112995,29.1530074627,23.3768319569,0.0,5.77617550581
 02/13  07:00:00,72.8038785625,5.96766749025,2.29522592913,0.0,19.7275818095,37.2640762949,33.7186858371,22.1361642482,0.0,11.5825215889
 02/13  08:00:00,87.4474815763,6.16957200759,3.78481122084,0.0,24.3117294858,51.2795993405,31.9790253384,20.3545555409,0.0,11.6244697975
 02/13  09:00:00,74.3768677031,6.00985710046,4.03295604141,0.0,23.6694662846,40.6342015617,36.0053396934,6.68478237242,0.0,29.3205573209
 02/13  10:00:00,73.1358121428,6.14206156552,7.66701299309,0.0,23.6694662846,35.6302164847,41.70637783,0.2875234784,18.025,23.3938543516
 02/13  11:00:00,56.2744239139,6.17084911434,8.37352558882,0.0,18.7433767983,22.9618409725,35.5466269445,0.0,18.025,17.5216269445
 02/13  12:00:00,58.0120587673,6.32833311487,9.95589625838,0.0,18.7433767983,22.9618409725,35.5142086682,0.0,18.025,17.4892086682
 02/13  13:00:00,59.9904052283,6.4667555518,11.7523729019,0.0,18.5889407304,23.1597249699,41.3312463179,0.0,18.025,23.3062463179
 02/13  14:00:00,61.6610667289,6.59661547005,13.0466739521,0.0,18.7433767983,23.2517909448,35.5118173687,0.0,18.025,17.4868173687
 02/13  15:00:00,63.2535279713,6.7048006337,14.5309470028,0.0,18.7433767983,23.2517909448,35.5114478453,0.0,18.025,17.4864478453
 02/13  16:00:00,63.2817668077,6.72361746017,14.8303182229,0.0,18.7433767983,22.9618409725,35.5109508205,0.0,18.025,17.4859508205
 02/13  17:00:00,66.5165754778,6.70030073697,13.6371371624,0.0,18.7433767983,27.431320555,23.7858376098,0.0,18.025,5.76083760981
 02/13  18:00:00,77.0370606577,6.82678842416,11.8429104751,0.0,17.6635504202,40.6971502883,5.77116035871,0.0,0.0,5.77116035871
 02/13  19:00:00,87.8818659252,6.84076888908,10.5169721149,0.0,27.5259009287,37.3340067412,11.5885111757,0.0159135225686,0.0,11.5725976531
 02/13  20:00:00,91.8590754395,6.85862445273,10.2669887923,0.0,33.8341110165,33.3544677425,5.81927501699,0.0379219224491,0.0,5.78135309454
 02/13  21:00:00,100.685378361,6.98906797002,10.8086861251,0.0,36.5179666069,38.8247702939,7.04354159129,1.26222241959,0.0,5.78131917169
 02/13  22:00:00,94.9457242418,6.98797194252,10.5851496737,0.0,32.965339924,36.8579353714,13.698713346,2.11503689449,0.0,11.5836764515
 02/13  23:00:00,68.1247845299,6.58117092072,7.71817711933,0.0,25.6355707503,20.6438685092,14.4462378849,2.8930530747,0.0,11.5531848102
 02/13  24:00:00,45.2888074602,6.20737262446,4.80898442733,0.0,15.0252895274,11.7056064465,10.7930056922,5.02675801178,0.0,5.76624768043
 02/14  01:00:00,38.802481728,6.06409900905,3.49168347852,0.0,11.6412384099,10.0650221343,6.54070887939,6.52070887939,0.0,0.02
 02/14  02:00:00,36.2984309018,5.97776368305,2.63465921718,0.0,10.0992000411,10.047477231,13.7104211126,7.95445112279,0.0,5.75596998977
 02/14  03:00:00,33.8783084811,5.9213052669,2.13055203158,0.0,8.25718729233,10.0299323277,14.6587581238,8.90282785785,0.0,5.75593026593
 02/14  04:00:00,33.6644629258,5.9000230298,1.93799095497,0.0,8.25718729233,10.0299323277,8.64750008157,8.62750008157,0.0,0.02
 02/14  05:00:00,35.1028267402,5.88125025573,1.78851864955,0.0,8.25718729233,11.6354268332,14.8521138404,9.09100046324,0.0,5.76111337716
 02/14  06:00:00,42.797556239,5.89286378418,1.89198013253,0.0,12.1011305571,15.3678112995,14.7153908063,8.93920122836,0.0,5.77618957791
 02/14  07:00:00,75.1202577882,6.21783234352,4.36144481083,0.0,19.7275818095,37.2640762949,19.7973386892,8.21441598123,0.0,11.582922708
 02/14  08:00:00,91.3920625079,6.58238771024,7.31658220526,0.0,24.3117294858,51.2795993405,18.4728867894,6.84837175247,0.0,11.624515037
 02/14  09:00:00,77.562169134,6.25615031236,6.97197015982,0.0,23.6694662846,40.6342015617,30.0152067922,0.693994259967,0.0,29.3212125323
 02/14  10:00:00,76.9498658534,6.45600686124,11.1671269733,0.0,23.6694662846,35.6302164847,41.4203041018,0.0,18.025,23.3953041018
 02/14  11:00:00,61.1610145869,6.50430859366,12.9266588508,0.0,18.7433767983,22.9618409725,35.5464569992,0.0,18.025,17.5214569992
 02/14  12:00:00,64.3029297827,6.73995041924,15.8351516825,0.0,18.7433767983,22.9618409725,35.5140469942,0.0,18.025,17.4890469942
 02/14  13:00:00,67.611003274,6.94718780763,18.8925420035,0.0,18.5889407304,23.1597249699,41.3339511446,0.0,18.025,23.3089511446
 02/14  14:00:00,70.9676531169,7.14473817362,21.8051372946,0.0,18.7433767983,23.2517909448,35.5099190877,0.0,18.025,17.4849190877
 02/14  15:00:00,73.031342187,7.24548584262,23.7680774635,0.0,18.7433767983,23.2517909448,35.5095246119,0.0,18.025,17.4845246119
 02/14  16:00:00,74.5592038613,7.38088066111,25.4504958485,0.0,18.7433767983,22.9618409725,35.5090915584,0.0,18.025,17.4840915584
 02/14  17:00:00,78.2219281261,7.39550166897,24.6472910178,0.0,18.7433767983,27.431320555,23.7858340073,0.0,18.025,5.76083400732
 02/14  18:00:00,88.5089471723,7.53251189534,22.6090746562,0.0,17.6635504202,40.6971502883,5.77102870326,0.0,0.0,5.77102870326
 02/14  19:00:00,97.5623370263,7.52053120058,19.517683882,0.0,27.5259009287,37.3340067412,11.5718695155,0.0,0.0,11.5718695155
 02/14  20:00:00,100.37046002,7.52316337742,18.1138395154,0.0,33.8341110165,33.3544677425,5.78039927347,0.0,0.0,5.78039927347
 02/14  21:00:00,108.198413807,7.63478570063,17.6760077481,0.0,36.5179666069,38.8247702939,11.54080518,0.0,0.0,11.54080518
 02/14  22:00:00,102.33145446,7.63472137305,17.3241351988,0.0,32.965339924,36.8579353714,11.5823643536,0.0,0.0,11.5823643536
 02/14  23:00:00,74.9727425978,7.19864211072,13.9486703464,0.0,25.6355707503,20.6438685092,5.78649770644,0.0,0.0,5.78649770644
 02/14  24:00:00,51.0433165466,6.74953775358,10.0213301457,0.0,15.0252895274,11.7056064465,5.76622680509,0.0,0.0,5.76622680509
 02/15  01:00:00,43.9087361117,6.55381495465,8.10822067498,0.0,11.6412384099,10.0650221343,5.76113399605,0.0,0.0,5.76113399605
 02/15  02:00:00,40.8721824384,6.41549307746,6.77068595966,0.0,10.0992000411,10.047477231,0.17100421055,0.15100421055,0.0,0.02
 02/15  03:00:00,37.6421666164,6.28212596599,5.53358878122,0.0,8.25718729233,10.0299323277,6.76350452992,1.00755442484,0.0,5.75595010508
 02/15  04:00:00,36.4408395228,6.17030445401,4.4440897234,0.0,8.25718729233,10.0299323277,2.56647712898,2.54647712898,0.0,0.02
 02/15  05:00:00,37.1316465392,6.08239764118,3.61619366482,0.0,8.25718729233,11.6354268332,10.2467027962,4.4861803467,0.0,5.7605224495
 02/15  06:00:00,44.7164510455,6.07909955621,3.62464292871,0.0,12.1011305571,15.3678112995,9.7008557484,3.92461351297,0.0,5.77624223543
 02/15  07:00:00,77.9983263546,6.5260061297,6.93134393468,0.0,19.7275818095,37.2640762949,14.7751684806,3.19162330483,0.0,11.5835451758
 02/15  08:00:00,94.5207409185,6.91401610232,10.1136392832,0.0,24.3117294858,51.2795993405,18.8496474861,1.4228116786,0.0,17.4268358075
 02/15  09:00:00,80.6061072735,6.56894356201,9.70312154516,0.0,23.6694662846,40.6342015617,23.4687786023,0.0103785804738,0.0,23.4584000218
 02/15  10:00:00,78.9265780682,6.67752444116,12.9223267078,0.0,23.6694662846,35.6302164847,41.4179972786,0.0,18.025,23.3929972786
 02/15  11:00:00,61.9568927107,6.64123899905,13.5856082973,0.0,18.7433767983,22.9618409725,35.5465930651,0.0,18.025,17.5215930651
 02/15  12:00:00,63.763416958,6.79841347082,15.2371781646,0.0,18.7433767983,22.9618409725,41.3368943386,0.0,18.025,23.3118943386
 02/15  13:00:00,66.2869365417,6.97352090219,17.5421440204,0.0,18.5889407304,23.1597249699,35.5118896325,0.0,18.025,17.4868896325
 02/15  14:00:00,68.093418032,7.09567199826,18.9799692864,0.0,18.7433767983,23.2517909448,35.5114483748,0.0,18.025,17.4864483748
 02/15  15:00:00,68.879823033,7.1549097327,19.7071365047,0.0,18.7433767983,23.2517909448,35.5070925826,0.0,18.025,17.4820925826
 02/15  16:00:00,68.8424915116,7.1937569028,19.9209111094,0.0,18.7433767983,22.9618409725,41.3305569762,0.0,18.025,23.3055569762
 02/15  17:00:00,72.1995425205,7.17695635967,18.8434522377,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 02/15  18:00:00,81.961839122,7.25082591115,16.34365352,0.0,17.6635504202,40.6971502883,5.77107633712,0.0,0.0,5.77107633712
 02/15  19:00:00,91.1651174941,7.17508218616,13.4659190137,0.0,27.5259009287,37.3340067412,11.5911701291,0.0182291912185,0.0,11.5729409378
 02/15  20:00:00,94.1983810182,7.1162361137,12.3486898065,0.0,33.8341110165,33.3544677425,5.82465304124,0.0438393236004,0.0,5.78081371764
 02/15  21:00:00,102.468530671,7.19419173535,12.386722058,0.0,36.5179666069,38.8247702939,12.8905697218,1.3489121559,0.0,11.5416575659
 02/15  22:00:00,96.3232205506,7.15161211739,11.7990165094,0.0,32.965339924,36.8579353714,14.1413851039,2.55829794895,0.0,11.583087155
 02/15  23:00:00,68.8481431891,6.68546575642,8.3372536335,0.0,25.6355707503,20.6438685092,11.3655597341,5.57903624647,0.0,5.78652348762
 02/15  24:00:00,45.6374934242,6.27319504804,5.09185264365,0.0,15.0252895274,11.7056064465,14.6678101987,8.90178088211,0.0,5.76602931656
 02/16  01:00:00,38.8138976809,6.09070696453,3.47649129605,0.0,11.6412384099,10.0650221343,16.4835532522,10.722445213,0.0,5.76110803916
 02/16  02:00:00,36.3068103462,5.98820013742,2.63260914839,0.0,10.0992000411,10.047477231,11.6884537067,11.6684537067,0.0,0.02
 02/16  03:00:00,33.8384492293,5.92476938259,2.08722934066,0.0,8.25718729233,10.0299323277,18.5468710949,12.7908316621,0.0,5.75603943271
 02/16  04:00:00,33.5468400966,5.89211025168,1.82828620939,0.0,8.25718729233,10.0299323277,12.9812084464,12.9612084464,0.0,0.02
 02/16  05:00:00,34.9467214045,5.86762251944,1.6460466377,0.0,8.25718729233,11.6354268332,18.7023889028,12.9414839446,0.0,5.76090495826
 02/16  06:00:00,42.4340087609,5.85962516133,1.56167888752,0.0,12.1011305571,15.3678112995,19.1902072938,13.4140733214,0.0,5.77613397239
 02/16  07:00:00,73.8754832528,6.10099483796,3.2335187506,0.0,19.7275818095,37.2640762949,26.7075915298,15.1240741533,0.0,11.5835173766
 02/16  08:00:00,88.8481087827,6.33254294112,5.0224878142,0.0,24.3117294858,51.2795993405,31.6460420747,14.2200722912,0.0,17.4259697835
 02/16  09:00:00,74.9373840927,6.07457216112,4.52877656149,0.0,23.6694662846,40.6342015617,31.7416775208,8.28491536628,0.0,23.4567621545
 02/16  10:00:00,72.5689841517,6.14132513078,7.10093691242,0.0,23.6694662846,35.6302164847,46.1959444083,4.77911062151,18.025,23.3918337868
 02/16  11:00:00,54.8333771736,6.10270928709,7.00062442946,0.0,18.7433767983,22.9618409725,39.281680637,3.73556838521,18.025,17.5211122518
 02/16  12:00:00,55.918901639,6.23463530509,7.95644312363,0.0,18.7433767983,22.9618409725,43.7975132227,2.4609816118,18.025,23.3115316109
 02/16  13:00:00,56.8689190316,6.34751668256,8.75013263631,0.0,18.5889407304,23.1597249699,38.0608887811,2.54834606458,18.025,17.4875427165
 02/16  14:00:00,57.8639349991,6.43856942274,9.40759062695,0.0,18.7433767983,23.2517909448,35.5284574732,0.0176736931166,18.025,17.4857837801
 02/16  15:00:00,58.5314289377,6.5044548413,10.0092003858,0.0,18.7433767983,23.2517909448,35.5076604019,0.0,18.025,17.4826604019
 02/16  16:00:00,58.3995247602,6.51169296639,10.1600106475,0.0,18.7433767983,22.9618409725,41.3312806121,0.0,18.025,23.3062806121
 02/16  17:00:00,61.7955418907,6.47302005511,9.1433891026,0.0,18.7433767983,27.431320555,18.5301656551,0.485165655135,18.025,0.02
 02/16  18:00:00,72.5359339936,6.55364574823,7.61493069696,0.0,17.6635504202,40.6971502883,7.57210652583,1.80114306836,0.0,5.77096345747
 02/16  19:00:00,83.9025905373,6.51758109719,6.86089862984,0.0,27.5259009287,37.3340067412,17.811340769,6.23983535178,0.0,11.5715054173
 02/16  20:00:00,87.6658950792,6.49002185913,6.44242100141,0.0,33.8341110165,33.3544677425,16.1825096451,10.4015083127,0.0,5.78100133234
 02/16  21:00:00,96.2107760861,6.57704348705,6.74612084792,0.0,36.5179666069,38.8247702939,26.2903901306,14.7484255339,0.0,11.5419645968
 02/16  22:00:00,90.5138499704,6.57047294798,6.5707906313,0.0,32.965339924,36.8579353714,27.6148277731,16.0316628859,0.0,11.5831648872
 02/16  23:00:00,63.7656613554,6.15980478573,3.78043895892,0.0,25.6355707503,20.6438685092,24.3252318393,18.5389099374,0.0,5.78632190195
 02/16  24:00:00,42.125671052,5.90947735538,1.94375104758,0.0,15.0252895274,11.7056064465,26.4780363494,20.7120370348,0.0,5.76599931463
 02/17  01:00:00,36.4061110011,5.83595430743,1.32345931322,0.0,11.6412384099,10.0650221343,27.079744013,21.3187860322,0.0,5.76095798078
 02/17  02:00:00,34.3562540209,5.7766922929,0.893562383467,0.0,10.0992000411,10.047477231,23.1768146264,23.1568146264,0.0,0.02
 02/17  03:00:00,32.0306728217,5.71696019994,0.479204319906,0.00805978572517,8.25718729233,10.0299323277,32.8080207604,27.0521177638,0.0,5.75590299663
 02/17  04:00:00,31.9407421933,5.7000751324,0.330361032326,0.083863823265,8.25718729233,10.0299323277,25.2186739725,25.1986739725,0.0,0.02
 02/17  05:00:00,33.4978058881,5.68639578107,0.184414326182,0.193945888767,8.25718729233,11.6354268332,32.2708971442,26.5106462194,0.0,5.76025092486
 02/17  06:00:00,41.1822593982,5.68645535645,0.0908383098939,0.392265170634,12.1011305571,15.3678112995,37.682802156,31.9067568658,0.0,5.77604529028
 02/17  07:00:00,72.1605032712,5.87409878512,1.53778293667,0.207658933594,19.7275818095,37.2640762949,42.6280440703,31.0450041965,0.0,11.5830398738
 02/17  08:00:00,86.9119165366,6.09911747301,3.24375238193,0.0759779059201,24.3117294858,51.2795993405,42.4982085651,25.0725486156,0.0,17.4256599495
 02/17  09:00:00,73.4253200951,5.92893666233,3.08058896759,0.081765347504,23.6694662846,40.6342015617,34.4046929676,10.9482158047,0.0,23.4564771629
 02/17  10:00:00,71.7808593776,6.02806126782,6.42607676564,0.0,23.6694662846,35.6302164847,44.1673625763,2.74847540284,18.025,23.3938871735
 02/17  11:00:00,54.364533929,5.98115165863,6.65334477422,0.0,18.7433767983,22.9618409725,36.6039029841,1.05880290685,18.025,17.5201000772
 02/17  12:00:00,56.0058871378,6.1275741263,8.15049210153,0.0,18.7433767983,22.9618409725,41.3364806998,0.0,18.025,23.3114806998
 02/17  13:00:00,58.3038915376,6.2850366783,10.24758729,0.0,18.5889407304,23.1597249699,35.5107491697,0.0,18.025,17.4857491697
 02/17  14:00:00,60.3148869586,6.43368255937,11.8634316655,0.0,18.7433767983,23.2517909448,35.5104359437,0.0,18.025,17.4854359437
 02/17  15:00:00,61.9048458105,6.52021450849,13.3668598715,0.0,18.7433767983,23.2517909448,35.5075142699,0.0,18.025,17.4825142699
 02/17  16:00:00,62.8498048835,6.61566061499,14.506325236,0.0,18.7433767983,22.9618409725,41.3310133166,0.0,18.025,23.3060133166
 02/17  17:00:00,67.1851121462,6.66942786406,14.3365538909,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 02/17  18:00:00,78.0019698208,6.8390215632,12.7955941687,0.0,17.6635504202,40.6971502883,5.77093975019,0.0,0.0,5.77093975019
 02/17  19:00:00,87.9100340689,6.82472750811,10.5612020859,0.0,27.5259009287,37.3340067412,11.6471519956,0.0754287331969,0.0,11.5717232624
 02/17  20:00:00,91.6814021913,6.8278594201,10.1200951394,0.0,33.8341110165,33.3544677425,6.44989672017,0.668950688139,0.0,5.78094603203
 02/17  21:00:00,100.801272571,6.97610729368,10.9375577517,0.0,36.5179666069,38.8247702939,13.439765276,1.89788795177,0.0,11.5418773242
 02/17  22:00:00,95.2192571749,6.98867857275,10.8579994748,0.0,32.965339924,36.8579353714,14.6888486668,3.10569976659,0.0,11.5831489003
 02/17  23:00:00,67.8654542184,6.5380114873,7.50203017874,0.0,25.6355707503,20.6438685092,10.7399686002,4.95373816524,0.0,5.78623043493
 02/17  24:00:00,45.1474651179,6.17486543235,4.70015982788,0.0,15.0252895274,11.7056064465,11.5843780122,5.818254028,0.0,5.76612398415
 02/18  01:00:00,39.8343247104,6.04167421789,3.34605803101,0.0,12.8411359301,10.0650221343,13.7787463643,8.01770080154,0.0,5.76104556271
 02/18  02:00:00,38.6961973987,5.94520867776,2.30551041442,0.0,12.8411359301,10.0650221343,12.5344599362,12.5144599362,0.0,0.02
 02/18  03:00:00,33.3084350659,5.86309232989,1.61889593453,0.0,8.25718729233,10.0299323277,20.3709348129,14.6151012353,0.0,5.75583357754
 02/18  04:00:00,33.0311867431,5.83014143321,1.374604985,0.0,8.25718729233,10.0299323277,14.5027895185,14.4827895185,0.0,0.02
 02/18  05:00:00,34.6491955802,5.82951918166,1.38662889075,0.0,8.25718729233,11.6354268332,18.4620761112,12.7010979338,0.0,5.76097817738
 02/18  06:00:00,39.2259651261,5.86441912814,1.77020359377,0.0,8.71707943955,15.3327214929,13.1701189188,7.40416172643,0.0,5.76595719239
 02/18  07:00:00,60.5971514933,5.98690589358,2.92290790341,0.0,18.5082010057,25.6353820695,11.8006293911,6.02452837212,0.0,5.77610101902
 02/18  08:00:00,71.9296060408,6.23727131796,5.20569925333,0.0,19.4083231844,41.0650158608,16.9155736713,5.33324748107,0.0,11.5823261903
 02/18  09:00:00,101.632586518,6.70476381102,10.5644344661,0.0,26.3286599382,57.9988325916,30.6504340124,1.20474079473,0.0,29.4456932177
 02/18  10:00:00,86.8113620558,6.47444573883,11.1274547481,0.0,26.3286599382,42.8504436482,41.8418407436,0.360964792931,18.025,23.4558759506
 02/18  11:00:00,59.8788044347,6.11870947201,8.54463615449,0.0,21.7447113004,23.4437158914,42.2354473295,0.817706505854,18.025,23.3927408236
 02/18  12:00:00,57.5643660495,6.13431008701,8.67631829448,0.0,19.3027497915,23.426170988,41.6027549088,0.224814954587,18.025,23.3529399542
 02/18  13:00:00,58.7414115223,6.24003280162,9.60545255352,0.0,19.1483137236,23.7250123474,35.6483625085,0.136406534241,18.025,17.4869559742
 02/18  14:00:00,63.0464768853,6.5947038322,13.4102995911,0.0,19.3027497915,23.7161209604,35.5133211487,0.0,18.025,17.4883211487
 02/18  15:00:00,67.7405217254,6.87199958462,17.8270518827,0.0,19.3027497915,23.7161209604,35.5080917022,0.0,18.025,17.4830917022
 02/18  16:00:00,69.723420719,7.02546623203,19.9464336866,0.0,19.3027497915,23.426170988,41.3317410024,0.0,18.025,23.3067410024
 02/18  17:00:00,73.6856764657,7.02006080907,19.462783601,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 02/18  18:00:00,79.6594270069,7.06756168889,16.7665654147,0.0,18.2229234133,37.5968344597,5.76585752032,0.0,0.0,5.76585752032
 02/18  19:00:00,97.5135505813,7.1932138579,14.8897590713,0.0,32.690315043,37.0816133363,5.77084368106,0.0,0.0,5.77084368106
 02/18  20:00:00,98.5104631755,7.20986698273,13.8743727822,0.0,36.8143715336,33.066984531,11.599357943,0.057572034557,0.0,11.5417859085
 02/18  21:00:00,105.554209192,7.42385965071,15.4640472558,0.0,36.3493007332,38.7721355839,5.77975751738,0.0,0.0,5.77975751738
 02/18  22:00:00,103.72322123,7.45576023846,15.7190300435,0.0,36.1807251679,36.8228455648,5.78054674873,0.0,0.0,5.78054674873
 02/18  23:00:00,78.6413176616,7.03804257968,12.375001039,0.0,31.0351095914,20.6438685092,11.5828549124,0.0,0.0,11.5828549124
 02/18  24:00:00,52.7815256089,6.65120574247,9.45587374327,0.0,17.4250845679,11.7056064465,5.77613695512,0.0,0.0,5.77613695512
 02/19  01:00:00,44.8833877478,6.4881124689,7.8292634563,0.0,12.925468867,10.100111941,6.44123829468,0.680337854992,0.0,5.76090043968
 02/19  02:00:00,43.5670710297,6.37532850123,6.62683922335,0.0,12.925468867,10.100111941,7.1659691039,1.4102181042,0.0,5.75575099971
 02/19  03:00:00,37.7933030337,6.25437060585,5.59306904368,0.0,8.34152022915,10.0650221343,1.4330922487,1.4130922487,0.0,0.02
 02/19  04:00:00,36.6638664045,6.15734271512,4.56065784295,0.0,8.34152022915,10.0650221343,9.0086480488,3.25297051762,0.0,5.75567753118
 02/19  05:00:00,36.7762943967,6.03387752072,3.18995355276,0.0,8.34152022915,11.6705166398,7.88040136463,7.86040136463,0.0,0.02
 02/19  06:00:00,40.2909342164,5.96644638016,2.61372668711,0.0,8.80141237637,15.3678112995,15.2486956756,9.48281092924,0.0,5.76588474639
 02/19  07:00:00,60.9387268346,6.04174933323,3.20964477563,0.0,18.5082010057,25.6353820695,16.2646728797,10.4890974408,0.0,5.77557543895
 02/19  08:00:00,73.0295031675,6.37789172542,6.04556016487,0.0,19.4926561212,41.1001056674,20.3963610332,8.8134586006,0.0,11.5829024326
 02/19  09:00:00,103.940550051,6.99159317224,12.5855771012,0.0,26.3286599382,57.9988325916,30.5185378022,1.0714775129,0.0,29.4470602893
 02/19  10:00:00,92.1438093479,6.99281800088,16.0609597481,0.0,26.2443270014,42.8153538416,47.3468082051,0.00791414353928,18.025,29.3138940615
 02/19  11:00:00,70.4488508931,6.94484412086,18.2885523606,0.0,21.7447113004,23.4437158914,35.575783906,0.0,18.025,17.550783906
 02/19  12:00:00,72.8111809918,7.23102240497,22.7667129903,0.0,19.3449162599,23.4437158914,41.3750054354,0.0,18.025,23.3500054354
 02/19  13:00:00,76.4303651105,7.47133778717,26.0033906464,0.0,19.190480192,23.7425572507,35.5102449639,0.0,18.025,17.4852449639
 02/19  14:00:00,78.0385768336,7.59715397004,27.4596649767,0.0,19.260583323,23.698576057,35.50755441,0.0,18.025,17.48255441
 02/19  15:00:00,79.4684635444,7.7036133277,28.7830943504,0.0,19.260583323,23.698576057,41.3309254277,0.0,18.025,23.3059254277
 02/19  16:00:00,77.6945704243,7.60774200636,27.3950208538,0.0,19.260583323,23.4086260847,35.5113269941,0.0,18.025,17.4863269941
 02/19  17:00:00,80.4633357703,7.54776462395,25.7724495344,0.0,19.260583323,27.8781056672,23.785664223,0.0,18.025,5.76066422304
 02/19  18:00:00,85.3911170349,7.51755216589,22.1079822283,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 02/19  19:00:00,101.736623495,7.54805830094,18.8774142645,0.0,32.6059821062,37.0465235296,5.77087530771,0.0,0.0,5.77087530771
 02/19  20:00:00,102.445683668,7.55684904566,17.462617342,0.0,36.8143715336,33.066984531,11.5416366222,0.0,0.0,11.5416366222
 02/19  21:00:00,105.895461324,7.53031948212,15.5794254954,0.0,36.43363367,38.8072253906,5.87351538929,0.0932314818522,0.0,5.78028390744
 02/19  22:00:00,101.624956749,7.39596664701,13.7999838754,0.0,36.0963922311,36.7877557581,6.70570267181,0.925051831337,0.0,5.78065084047
 02/19  23:00:00,76.4093990486,6.94102272734,10.3595326915,0.0,30.9507766546,20.6087787026,14.7017743089,3.11914292794,0.0,11.582631381
 02/19  24:00:00,50.326702476,6.51521818478,7.13703979988,0.0,17.4250845679,11.7056064465,11.379409168,5.60325698379,0.0,5.77615218425
 02/20  01:00:00,42.2856570164,6.32261987445,5.39703111338,0.0,12.925468867,10.100111941,13.398393174,7.6373968783,0.0,5.76099629571
 02/20  02:00:00,41.4194507808,6.22995969347,4.62458663143,0.0,12.925468867,10.100111941,12.4615094034,6.7057932956,0.0,5.75571610784
 02/20  03:00:00,35.8885625326,6.12250393282,3.82019968966,0.0,8.34152022915,10.0650221343,5.85675301489,5.83675301489,0.0,0.02
 02/20  04:00:00,35.8149483779,6.09821494943,3.77086732263,0.0,8.34152022915,10.0650221343,8.79705510042,3.04111590162,0.0,5.7559391988
 02/20  05:00:00,36.3813575514,6.0053069143,2.82358922881,0.0,8.34152022915,11.6705166398,7.66118171714,7.64118171714,0.0,0.02
 02/20  06:00:00,39.6577566704,5.92004726213,2.02695333793,0.0,8.80141237637,15.3678112995,19.6592658011,13.8936310784,0.0,5.76563472275
 02/20  07:00:00,60.198726164,5.98245805795,2.52893664249,0.0,18.5082010057,25.6353820695,19.7624292121,13.9863451013,0.0,5.7760841108
 02/20  08:00:00,72.5338523628,6.32488192946,5.60292919017,0.0,19.4926561212,41.1001056674,16.5343306835,4.95286231546,0.0,11.581468368
 02/20  09:00:00,104.318124947,7.00150156017,12.9532537742,0.0,26.3286599382,57.9988325916,29.4589681235,0.0140638210557,0.0,29.4449043025
 02/20  10:00:00,94.5757191536,7.07027167315,18.4154249661,0.0,26.2443270014,42.8153538416,47.3381570951,0.0,18.025,29.3131570951
 02/20  11:00:00,72.7497450593,6.99899477925,20.5352994173,0.0,21.7447113004,23.4437158914,41.4177952949,0.0,18.025,23.3927952949
 02/20  12:00:00,73.3891190333,7.16154618865,23.4141323771,0.0,19.3449162599,23.4437158914,35.5430848655,0.0,18.025,17.5180848655
 02/20  13:00:00,78.1761209411,7.45639015781,27.7640953648,0.0,19.190480192,23.7425572507,35.5064676564,0.0,18.025,17.4814676564
 02/20  14:00:00,83.4782606875,7.76369451998,32.7328125458,0.0,19.260583323,23.698576057,41.3291522649,0.0,18.025,23.3041522649
 02/20  15:00:00,85.5893063087,7.9448865807,34.6626655469,0.0,19.260583323,23.698576057,35.5099349372,0.0,18.025,17.4849349372
 02/20  16:00:00,84.6467905059,7.96132175324,33.9936623473,0.0,19.260583323,23.4086260847,35.5093089704,0.0,18.025,17.4843089704
 02/20  17:00:00,88.427894685,7.96247503327,33.3223007262,0.0,19.260583323,27.8781056672,23.7846560008,0.0,18.025,5.75965600077
 02/20  18:00:00,94.0956074255,7.99052299591,30.3395047845,0.0,18.1807569449,37.5792895564,5.76570896636,0.0,0.0,5.76570896636
 02/20  19:00:00,110.217957167,8.01718794845,26.8896235015,0.0,32.6059821062,37.0465235296,5.77068655636,0.0,0.0,5.77068655636
 02/20  20:00:00,107.135652192,7.86617837114,21.843264016,0.0,36.8143715336,33.066984531,5.78056045571,0.0,0.0,5.78056045571
 02/20  21:00:00,110.082823771,7.85251189787,19.4446009598,0.0,36.43363367,38.8072253906,5.77971877494,0.0,0.0,5.77971877494
 02/20  22:00:00,104.839936554,7.66578086747,16.7451522393,0.0,36.0963922311,36.7877557581,11.6013760006,0.0598414330334,0.0,11.5415345676
 02/20  23:00:00,78.6876058599,7.15730095424,12.4214700257,0.0,30.9507766546,20.6087787026,5.95268343996,0.152274328501,0.0,5.80040911146
 02/20  24:00:00,52.3302699075,6.70502289906,8.95080696807,0.0,17.4250845679,11.7056064465,12.7949879834,1.26292386093,0.0,11.5320641225
 02/21  01:00:00,42.4120997003,6.45898455191,6.70643415441,0.0,11.6412384099,10.0650221343,3.88985663206,3.86985663206,0.0,0.02
 02/21  02:00:00,39.1621675431,6.29039589553,5.18577338487,0.0,10.0992000411,10.047477231,11.5929417788,5.8372109361,0.0,5.75573084269
 02/21  03:00:00,35.8937033059,6.14798775203,3.91928042997,0.0,8.25718729233,10.0299323277,7.86509001767,7.84509001767,0.0,0.02
 02/21  04:00:00,35.0595485549,6.05682740629,3.17628107312,0.0,8.25718729233,10.0299323277,14.4420900774,8.68707161793,0.0,5.75501845949
 02/21  05:00:00,36.349448999,6.01639088485,2.90001977542,0.0,8.25718729233,11.6354268332,13.4640866866,7.70356969565,0.0,5.76051699093
 02/21  06:00:00,44.0199926868,6.02268873862,2.98461945041,0.0,12.1011305571,15.3678112995,12.8767146888,7.10091826751,0.0,5.77579642129
 02/21  07:00:00,76.6916659423,6.40846121214,5.74227580654,0.0,19.7275818095,37.2640762949,19.8762133491,8.29516031259,0.0,11.5810530365
 02/21  08:00:00,91.7408460219,6.83240666034,9.29941585393,0.0,24.3117294858,51.2795993405,15.7380427586,4.11543817889,0.0,11.6226045797
 02/21  09:00:00,81.9778669789,6.62693375213,11.0169288079,0.0,23.6694662846,40.6342015617,29.3235416476,0.010129800054,0.0,29.3134118475
 02/21  10:00:00,85.6583242163,6.96052282617,19.3711011479,0.0,23.6694662846,35.6302164847,35.5753019354,0.0,18.025,17.5503019354
 02/21  11:00:00,73.7523393944,7.162325644,24.8599906776,0.0,18.7433767983,22.9618409725,41.3763559381,0.0,18.025,23.3513559381
 02/21  12:00:00,81.6501725981,7.58846437337,32.3338976782,0.0,18.7433767983,22.9618409725,35.5115616249,0.0,18.025,17.4865616249
 02/21  13:00:00,86.8054797511,7.93296274668,37.1012561195,0.0,18.5889407304,23.1597249699,35.5061597596,0.0,18.025,17.4811597596
 02/21  14:00:00,88.1730035806,8.00712878589,38.1481153814,0.0,18.7433767983,23.2517909448,41.328866821,0.0,18.025,23.303866821
 02/21  15:00:00,89.334459275,8.09690025192,39.2197989658,0.0,18.7433767983,23.2517909448,35.5096715803,0.0,18.025,17.4846715803
 02/21  16:00:00,89.1132727993,8.12701270045,39.2584479055,0.0,18.7433767983,22.9618409725,35.5089990746,0.0,18.025,17.4839990746
 02/21  17:00:00,91.5884733006,8.09055571956,37.3187930134,0.0,18.7433767983,27.431320555,23.7845604836,0.0,18.025,5.75956048361
 02/21  18:00:00,100.27771299,8.18909192268,33.7212837998,0.0,17.6635504202,40.6971502883,5.77073444131,0.0,0.0,5.77073444131
 02/21  19:00:00,107.178770472,8.07951519767,28.5751822407,0.0,27.5259009287,37.3340067412,11.5690203067,0.0,0.0,11.5690203067
 02/21  20:00:00,108.03996007,7.99456784041,25.3119630826,0.0,33.8341110165,33.3544677425,5.78309305947,0.0,0.0,5.78309305947
 02/21  21:00:00,115.458694463,8.10379762777,24.4673140202,0.0,36.5179666069,38.8247702939,5.7809229857,0.0,0.0,5.7809229857
 02/21  22:00:00,109.16012422,8.10980576552,23.6777709654,0.0,32.965339924,36.8579353714,11.5825438489,0.0,0.0,11.5825438489
 02/21  23:00:00,80.6768217591,7.64818932774,19.2032376249,0.0,25.6355707503,20.6438685092,11.5517775952,0.0,0.0,11.5517775952
 02/21  24:00:00,56.6785756801,7.22032967987,15.1858222207,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 02/22  01:00:00,49.1549081922,7.00654901325,12.9016770423,0.0,11.6412384099,10.0650221343,5.76085227885,0.0,0.0,5.76085227885
 02/22  02:00:00,46.0997991567,6.86633302216,11.5474702944,0.0,10.0992000411,10.047477231,5.75584088601,0.0,0.0,5.75584088601
 02/22  03:00:00,42.4295963596,6.70727497862,9.89588876084,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 02/22  04:00:00,40.766883177,6.56814294982,8.3723015739,0.0,8.25718729233,10.0299323277,5.77236698933,0.016921845961,0.0,5.75544514337
 02/22  05:00:00,41.0186543999,6.44613259362,7.13948976661,0.0,8.25718729233,11.6354268332,0.778359737889,0.758359737889,0.0,0.02
 02/22  06:00:00,47.7765767433,6.377285968,6.3866095299,0.0,12.1011305571,15.3678112995,11.1200472516,2.01290803498,0.0,9.10713921665
 02/22  07:00:00,80.3418889399,6.77242427224,9.02854319759,0.0,19.7275818095,37.2640762949,12.3603829622,4.12530624442,0.0,8.23507671777
 02/22  08:00:00,94.7048202361,7.13008067527,11.9657264794,0.0,24.3117294858,51.2795993405,20.2571050627,2.83353618921,0.0,17.4235688735
 02/22  09:00:00,84.4319426085,6.8596595349,13.2382878621,0.0,23.6694662846,40.6342015617,23.4657166591,0.0118821068624,0.0,23.4538345523
 02/22  10:00:00,86.8968661659,7.13252249468,20.4376494452,0.0,23.6694662846,35.6302164847,41.4163765923,0.0,18.025,23.3913765923
 02/22  11:00:00,72.4389295256,7.19720937707,23.5116998767,0.0,18.7433767983,22.9618409725,41.3763439585,0.0,18.025,23.3513439585
 02/22  12:00:00,77.2448289171,7.5133712739,28.0036491069,0.0,18.7433767983,22.9618409725,35.5121272363,0.0,18.025,17.4871272363
 02/22  13:00:00,81.6573046268,7.7941920092,32.0918561361,0.0,18.5889407304,23.1597249699,35.5079637234,0.0,18.025,17.4829637234
 02/22  14:00:00,85.2830484274,8.01437515842,35.2509136458,0.0,18.7433767983,23.2517909448,35.505073888,0.0,18.025,17.480073888
 02/22  15:00:00,88.3802348058,8.18927617373,38.1732014551,0.0,18.7433767983,23.2517909448,41.3273903222,0.0,18.025,23.3023903222
 02/22  16:00:00,88.9169939569,8.26601469038,38.9231724744,0.0,18.7433767983,22.9618409725,35.5085026579,0.0,18.025,17.4835026579
 02/22  17:00:00,90.3255019022,8.17568377068,35.9706985515,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 02/22  18:00:00,100.1008839,8.27323015542,33.460318443,0.0,17.6635504202,40.6971502883,5.77063235882,0.0,0.0,5.77063235882
 02/22  19:00:00,107.889051809,8.19910360435,29.1658812116,0.0,27.5259009287,37.3340067412,11.5716273316,0.0,0.0,11.5716273316
 02/22  20:00:00,109.174663757,8.14004990435,26.3011894193,0.0,33.8341110165,33.3544677425,11.5405479823,0.0,0.0,11.5405479823
 02/22  21:00:00,115.153959246,8.19993772087,24.0664408377,0.0,36.5179666069,38.8247702939,5.78030715924,0.0,0.0,5.78030715924
 02/22  22:00:00,107.005949526,8.0670453921,21.5663655967,0.0,32.965339924,36.8579353714,11.5806991491,0.0,0.0,11.5806991491
 02/22  23:00:00,77.5910524263,7.47956405007,16.2861047586,0.0,25.6355707503,20.6438685092,5.85038887706,0.0647685042529,0.0,5.78562037281
 02/22  24:00:00,52.7589516717,6.93420996536,11.5523183551,0.0,15.0252895274,11.7056064465,7.13730943402,1.37147426562,0.0,5.76583516841
 02/23  01:00:00,46.2965506781,6.77822534066,10.2716435662,0.0,11.6412384099,10.0650221343,6.38278148602,0.621948462514,0.0,5.76083302351
 02/23  02:00:00,44.0013648652,6.694512376,9.62086484199,0.0,10.0992000411,10.047477231,0.0516068177144,0.0316068177144,0.0,0.02
 02/23  03:00:00,41.2436700488,6.59887133828,8.81836233857,0.0,8.25718729233,10.0299323277,5.75564004731,0.0,0.0,5.75564004731
 02/23  04:00:00,40.9149364458,6.55704154484,8.53146420437,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 02/23  05:00:00,41.9769705496,6.50237824411,8.04155880179,0.0,8.25718729233,11.6354268332,5.76081144085,0.0,0.0,5.76081144085
 02/23  06:00:00,49.9165792397,6.52502674863,8.37887961464,0.0,12.1011305571,15.3678112995,5.77558273851,0.0,0.0,5.77558273851
 02/23  07:00:00,84.1907376127,7.06728766284,12.5825351748,0.0,19.7275818095,37.2640762949,11.5819625061,0.0,0.0,11.5819625061
 02/23  08:00:00,98.8155469868,7.43507478155,15.7714668928,0.0,24.3117294858,51.2795993405,17.4223969976,0.0,0.0,17.4223969976
 02/23  09:00:00,86.0826257393,6.95227198741,14.7963673775,0.0,23.6694662846,40.6342015617,23.4623205952,0.0106793622631,0.0,23.451641233
 02/23  10:00:00,85.8559787456,7.1068125556,19.4224787948,0.0,23.6694662846,35.6302164847,41.4143096979,0.0,18.025,23.3893096979
 02/23  11:00:00,70.8127442686,7.16460862126,21.9181198551,0.0,18.7433767983,22.9618409725,35.5435699955,0.0,18.025,17.5185699955
 02/23  12:00:00,75.5966617537,7.47814666715,26.3907090769,0.0,18.7433767983,22.9618409725,41.3328441494,0.0,18.025,23.3078441494
 02/23  13:00:00,80.6001297161,7.78179852164,31.0470790778,0.0,18.5889407304,23.1597249699,35.5084537597,0.0,18.025,17.4834537597
 02/23  14:00:00,85.3269216166,8.03881377382,35.2703513299,0.0,18.7433767983,23.2517909448,35.5076636141,0.0,18.025,17.4826636141
 02/23  15:00:00,88.1484143488,8.22074872033,37.9099083301,0.0,18.7433767983,23.2517909448,35.5068809705,0.0,18.025,17.4818809705
 02/23  16:00:00,89.7712707322,8.32897311191,39.7144926726,0.0,18.7433767983,22.9618409725,35.5099953542,0.0,18.025,17.4849953542
 02/23  17:00:00,92.800817032,8.32096954325,38.3007319033,0.0,18.7433767983,27.431320555,23.7847275024,0.0,18.025,5.7597275024
 02/23  18:00:00,100.216884695,8.32167255505,33.5278836359,0.0,17.6635504202,40.6971502883,5.77042738215,0.0,0.0,5.77042738215
 02/23  19:00:00,107.061643608,8.17086301223,28.366720163,0.0,27.5259009287,37.3340067412,11.571277927,0.0,0.0,11.571277927
 02/23  20:00:00,107.653923784,8.0369728924,24.8835374788,0.0,33.8341110165,33.3544677425,5.77949689527,0.0,0.0,5.77949689527
 02/23  21:00:00,113.427750691,8.03752361628,22.5026499068,0.0,36.5179666069,38.8247702939,11.5388151467,0.0,0.0,11.5388151467
 02/23  22:00:00,104.913861863,7.89548272346,19.6458504493,0.0,32.965339924,36.8579353714,5.80102697573,0.0,0.0,5.80102697573
 02/23  23:00:00,76.0149810159,7.35975645589,14.8298432343,0.0,25.6355707503,20.6438685092,11.5507590588,0.0,0.0,11.5507590588
 02/23  24:00:00,51.9226289864,6.8826291156,10.7675800094,0.0,15.0252895274,11.7056064465,5.76581134559,0.0,0.0,5.76581134559
 02/24  01:00:00,44.1716749419,6.62709225571,8.29790955838,0.0,11.6412384099,10.0650221343,0.359031697638,0.339031697638,0.0,0.02
 02/24  02:00:00,40.7751350739,6.44816854827,6.64097688936,0.0,10.0992000411,10.047477231,7.2255450039,1.46973207953,0.0,5.75581292438
 02/24  03:00:00,37.8377347728,6.32987973332,5.68142397652,0.0,8.25718729233,10.0299323277,1.48520645216,1.46520645216,0.0,0.02
 02/24  04:00:00,37.1646342814,6.25550433433,5.0826990692,0.0,8.25718729233,10.0299323277,7.08020772718,1.32439777563,0.0,5.75580995155
 02/24  05:00:00,38.1393322375,6.18884783881,4.51745240533,0.0,8.25718729233,11.6354268332,7.47809556714,1.71754476391,0.0,5.76055080323
 02/24  06:00:00,45.5972145122,6.17567168903,4.40887454814,0.0,12.1011305571,15.3678112995,7.98401798419,2.20892305159,0.0,5.77509493259
 02/24  07:00:00,78.3909791009,6.5845975821,7.26547850629,0.0,19.7275818095,37.2640762949,14.1364898641,2.55570188431,0.0,11.5807879798
 02/24  08:00:00,92.6280681911,6.93639164041,10.0826880219,0.0,24.3117294858,51.2795993405,13.400544924,1.7782488205,0.0,11.6222961035
 02/24  09:00:00,80.8892902045,6.61426368804,9.9410461869,0.0,23.6694662846,40.6342015617,29.3213142288,0.010053986564,0.0,29.3112602423
 02/24  10:00:00,79.0897972274,6.72744332544,13.0356656627,0.0,23.6694662846,35.6302164847,35.5683184405,0.0,18.025,17.5433184405
 02/24  11:00:00,63.1925586944,6.7426308466,14.7199214263,0.0,18.7433767983,22.9618409725,41.3747152075,0.0,18.025,23.3497152075
 02/24  12:00:00,65.9264622702,6.92698263719,17.271677404,0.0,18.7433767983,22.9618409725,35.5109225876,0.0,18.025,17.4859225876
 02/24  13:00:00,68.6549396652,7.06779944471,19.8158878264,0.0,18.5889407304,23.1597249699,35.5053937148,0.0,18.025,17.4803937148
 02/24  14:00:00,71.7532645465,7.23241676213,22.5030966103,0.0,18.7433767983,23.2517909448,41.3276076455,0.0,18.025,23.3026076455
 02/24  15:00:00,72.7100028275,7.30353774395,23.3887133017,0.0,18.7433767983,23.2517909448,35.508544232,0.0,18.025,17.483544232
 02/24  16:00:00,72.3896697221,7.32196242154,23.3399035902,0.0,18.7433767983,22.9618409725,35.5077225959,0.0,18.025,17.4827225959
 02/24  17:00:00,75.8841077465,7.31235761912,22.3926341047,0.0,18.7433767983,27.431320555,23.785598123,0.0,18.025,5.76059812304
 02/24  18:00:00,87.0724180468,7.48587362916,21.2192199407,0.0,17.6635504202,40.6971502883,5.77046561605,0.0,0.0,5.77046561605
 02/24  19:00:00,98.2013934025,7.58368208272,20.0936630179,0.0,27.5259009287,37.3340067412,5.79555348638,0.0,0.0,5.79555348638
 02/24  20:00:00,102.182796782,7.66174422675,19.7876411483,0.0,33.8341110165,33.3544677425,11.541323548,0.0,0.0,11.541323548
 02/24  21:00:00,110.546881342,7.81355898965,19.8457573746,0.0,36.5179666069,38.8247702939,5.78051788047,0.0,0.0,5.78051788047
 02/24  22:00:00,103.877995315,7.76345250304,18.7420202125,0.0,32.965339924,36.8579353714,11.5814734085,0.0,0.0,11.5814734085
 02/24  23:00:00,75.6344546323,7.26788587415,14.5411944223,0.0,25.6355707503,20.6438685092,9.07603802764,0.0,0.0,9.07603802764
 02/24  24:00:00,52.494013065,6.86372877957,11.3578709569,0.0,15.0252895274,11.7056064465,2.48508277638,0.0,0.0,2.48508277638
 02/25  01:00:00,47.3990594863,6.73553268719,10.2169550811,0.0,12.8411359301,10.0650221343,5.76077988085,0.0,0.0,5.76077988085
 02/25  02:00:00,46.6615052753,6.66890617021,9.54713063356,0.0,12.8411359301,10.0650221343,5.75573677469,0.0,0.0,5.75573677469
 02/25  03:00:00,40.9098279506,6.55056754879,8.53283331767,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 02/25  04:00:00,40.1836089267,6.48386638797,7.87331178618,0.0,8.25718729233,10.0299323277,5.75562105753,0.0,0.0,5.75562105753
 02/25  05:00:00,41.3589727775,6.44199151099,7.48395813398,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 02/25  06:00:00,45.6476759907,6.42876182055,7.62759726103,0.0,8.71707943955,15.3327214929,5.7656807437,0.0,0.0,5.7656807437
 02/25  07:00:00,67.8172698245,6.62969870955,9.50026843792,0.0,18.5082010057,25.6353820695,5.77522797549,0.0,0.0,5.77522797549
 02/25  08:00:00,80.5354204693,7.02056094322,13.0282824804,0.0,19.4083231844,41.0650158608,11.5815443694,0.0,0.0,11.5815443694
 02/25  09:00:00,112.223787309,7.57747231378,20.2830036641,0.0,26.3286599382,57.9988325916,29.4535876342,0.013533923857,0.0,29.4400537104
 02/25  10:00:00,99.6896208154,7.43276976276,23.047437588,0.0,26.3286599382,42.8504436482,43.8346420193,0.0,18.025,25.8096420193
 02/25  11:00:00,75.1530022114,7.18808985984,22.7494961901,0.0,21.7447113004,23.4437158914,39.0629666673,0.0,18.025,21.0379666673
 02/25  12:00:00,74.829178481,7.28921175235,24.7862568763,0.0,19.3027497915,23.426170988,41.3725724624,0.0,18.025,23.3475724624
 02/25  13:00:00,76.266333587,7.37409108029,25.9963350948,0.0,19.1483137236,23.7250123474,35.5096036745,0.0,18.025,17.4846036745
 02/25  14:00:00,78.8286981024,7.5144471653,28.2727966133,0.0,19.3027497915,23.7161209604,35.5066806046,0.0,18.025,17.4816806046
 02/25  15:00:00,81.4278710254,7.69286840126,30.6935498924,0.0,19.3027497915,23.7161209604,35.5057533112,0.0,18.025,17.4807533112
 02/25  16:00:00,82.261986485,7.77650807305,31.7339773565,0.0,19.3027497915,23.426170988,41.3280625978,0.0,18.025,23.3030625978
 02/25  17:00:00,85.2209205088,7.72238764277,30.2957213263,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 02/25  18:00:00,91.219431932,7.77891275818,27.6152437873,0.0,18.2229234133,37.5968344597,5.7650740253,0.0,0.0,5.7650740253
 02/25  19:00:00,108.771283928,7.91196716165,25.4287687649,0.0,32.690315043,37.0816133363,5.7706384554,0.0,0.0,5.7706384554
 02/25  20:00:00,109.056806854,7.95650488658,23.6741190413,0.0,36.8143715336,33.066984531,5.78057025112,0.0,0.0,5.78057025112
 02/25  21:00:00,113.081225573,8.04657506804,22.3683883447,0.0,36.3493007332,38.7721355839,11.5409287033,0.0,0.0,11.5409287033
 02/25  22:00:00,109.130478169,7.93512026796,20.6469648085,0.0,36.1807251679,36.8228455648,5.77976878165,0.0,0.0,5.77976878165
 02/25  23:00:00,83.240588016,7.46295595798,16.54941612,0.0,31.0351095914,20.6438685092,11.5814779704,0.0,0.0,11.5814779704
 02/25  24:00:00,56.5203721731,7.01509881881,12.8308625949,0.0,17.4250845679,11.7056064465,5.7756531804,0.0,0.0,5.7756531804
 02/26  01:00:00,48.9819017321,6.87159071516,11.544318449,0.0,12.925468867,10.100111941,5.76079517217,0.0,0.0,5.76079517217
 02/26  02:00:00,48.1706739768,6.78980993365,10.8159794717,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 02/26  03:00:00,42.7524232137,6.68897880664,10.1175929461,0.0,8.34152022915,10.0650221343,5.75576312965,0.0,0.0,5.75576312965
 02/26  04:00:00,42.2570387284,6.63771020061,9.6734815042,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 02/26  05:00:00,43.1745767553,6.5798610848,9.04226954611,0.0,8.34152022915,11.6705166398,5.76077028663,0.0,0.0,5.76077028663
 02/26  06:00:00,47.1105945747,6.54057894636,8.85927913923,0.0,8.80141237637,15.3678112995,5.76574038513,0.0,0.0,5.76574038513
 02/26  07:00:00,68.9587439084,6.72976204117,10.5416842975,0.0,18.5082010057,25.6353820695,5.77569032458,0.0,0.0,5.77569032458
 02/26  08:00:00,82.121035537,7.13552325437,14.3795225698,0.0,19.4926561212,41.1001056674,11.5812468818,0.0,0.0,11.5812468818
 02/26  09:00:00,113.812795954,7.68564533227,21.7638525729,0.0,26.3286599382,57.9988325916,29.4363596865,0.0,0.0,29.4363596865
 02/26  10:00:00,99.7385221309,7.46514907727,23.1833984613,0.0,26.2443270014,42.8153538416,41.474692225,0.0,18.025,23.449692225
 02/26  11:00:00,74.3354958774,7.18792509489,21.932155299,0.0,21.7447113004,23.4437158914,41.4154742505,0.0,18.025,23.3904742505
 02/26  12:00:00,75.1797508476,7.36662527576,24.9997097843,0.0,19.3449162599,23.4437158914,41.3710593727,0.0,18.025,23.3460593727
 02/26  13:00:00,74.5911658321,7.32208772226,24.3134630409,0.0,19.190480192,23.7425572507,35.5079818221,0.0,18.025,17.4829818221
 02/26  14:00:00,74.5917372475,7.29488858966,24.315109266,0.0,19.260583323,23.698576057,35.5069689771,0.0,18.025,17.4819689771
 02/26  15:00:00,75.7951712738,7.36588132608,25.4475500348,0.0,19.260583323,23.698576057,35.5060180617,0.0,18.025,17.4810180617
 02/26  16:00:00,76.8318941081,7.45367779897,26.6864277677,0.0,19.260583323,23.4086260847,35.5050483188,0.0,18.025,17.4800483188
 02/26  17:00:00,79.6643391174,7.39043762953,25.130805764,0.0,19.260583323,27.8781056672,23.7850336501,0.0,18.025,5.76003365005
 02/26  18:00:00,86.6435471395,7.50157746701,23.376411607,0.0,18.1807569449,37.5792895564,5.76536888092,0.0,0.0,5.76536888092
 02/26  19:00:00,106.498147522,7.75383948603,23.433189396,0.0,32.6059821062,37.0465235296,5.77032557032,0.0,0.0,5.77032557032
 02/26  20:00:00,108.855421394,7.90281158047,23.5264387606,0.0,36.8143715336,33.066984531,5.77944784865,0.0,0.0,5.77944784865
 02/26  21:00:00,114.459916191,8.08985917784,23.5843770641,0.0,36.43363367,38.8072253906,11.5386821076,0.0,0.0,11.5386821076
 02/26  22:00:00,111.120650599,8.05817485881,22.6335090065,0.0,36.0963922311,36.7877557581,5.78042688084,0.0,0.0,5.78042688084
 02/26  23:00:00,86.0537201564,7.64484045789,19.3000969699,0.0,30.9507766546,20.6087787026,11.5812902866,0.0,0.0,11.5812902866
 02/26  24:00:00,59.6160563804,7.2240946107,15.7175562771,0.0,17.4250845679,11.7056064465,5.77570694107,0.0,0.0,5.77570694107
 02/27  01:00:00,50.0612741205,7.03217357732,13.7824334285,0.0,11.6412384099,10.0650221343,5.76070197804,0.0,0.0,5.76070197804
 02/27  02:00:00,47.2602763307,6.91191536452,12.6623823227,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 02/27  03:00:00,44.5140027886,6.82063318704,11.8669426681,0.0,8.25718729233,10.0299323277,5.75553466676,0.0,0.0,5.75553466676
 02/27  04:00:00,44.1523000175,6.77903266253,11.5468467055,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 02/27  05:00:00,45.3113612106,6.7383628108,11.1399754802,0.0,8.25718729233,11.6354268332,5.76073065414,0.0,0.0,5.76073065414
 02/27  06:00:00,53.168215923,6.76232595156,11.3932394576,0.0,12.1011305571,15.3678112995,5.77552799794,0.0,0.0,5.77552799794
 02/27  07:00:00,87.8912584598,7.34122856913,16.009153584,0.0,19.7275818095,37.2640762949,11.5807992005,0.0,0.0,11.5807992005
 02/27  08:00:00,103.989926848,7.77702115347,20.6039548457,0.0,24.3117294858,51.2795993405,11.6204580047,0.0,0.0,11.6204580047
 02/27  09:00:00,92.7449796652,7.2696540968,21.1413724509,0.0,23.6694662846,40.6342015617,29.3084714889,0.0,0.0,29.3084714889
 02/27  10:00:00,90.3646376356,7.25188183061,23.78608768,0.0,23.6694662846,35.6302164847,41.4062156382,0.0,18.025,23.3812156382
 02/27  11:00:00,71.2244854566,7.05285490872,22.4416375155,0.0,18.7433767983,22.9618409725,35.5409760484,0.0,18.025,17.5159760484
 02/27  12:00:00,74.7828793986,7.34542974138,25.7096561947,0.0,18.7433767983,22.9618409725,35.5105509261,0.0,18.025,17.4855509261
 02/27  13:00:00,78.217601998,7.5893299892,28.8570292169,0.0,18.5889407304,23.1597249699,35.5048772259,0.0,18.025,17.4798772259
 02/27  14:00:00,79.5012561907,7.69907613362,29.7844381519,0.0,18.7433767983,23.2517909448,41.3266607858,0.0,18.025,23.3016607858
 02/27  15:00:00,80.0173176457,7.73536044439,30.2642143534,0.0,18.7433767983,23.2517909448,35.5076338353,0.0,18.025,17.4826338353
 02/27  16:00:00,81.1045078362,7.81549500172,31.5612183484,0.0,18.7433767983,22.9618409725,35.5066469316,0.0,18.025,17.4816469316
 02/27  17:00:00,85.4609198625,7.85967928359,31.422134305,0.0,18.7433767983,27.431320555,23.7854870176,0.0,18.025,5.76048701755
 02/27  18:00:00,93.3724020579,7.90657523934,27.0985169653,0.0,17.6635504202,40.6971502883,5.76995193137,0.0,0.0,5.76995193137
 02/27  19:00:00,102.569431304,7.90065720439,24.1447528448,0.0,27.5259009287,37.3340067412,5.7951903515,0.0,0.0,5.7951903515
 02/27  20:00:00,106.941688385,7.95942556647,24.2488708963,0.0,33.8341110165,33.3544677425,11.5398234611,0.0,0.0,11.5398234611
 02/27  21:00:00,113.403027463,8.01682106512,22.4986610621,0.0,36.5179666069,38.8247702939,5.78016263374,0.0,0.0,5.78016263374
 02/27  22:00:00,104.69396452,7.85954143258,19.4619284605,0.0,32.965339924,36.8579353714,11.5807857199,0.0,0.0,11.5807857199
 02/27  23:00:00,75.6490539391,7.30832100249,14.5153818144,0.0,25.6355707503,20.6438685092,5.78553416235,0.0,0.0,5.78553416235
 02/27  24:00:00,51.8718510731,6.85768998118,10.7417593192,0.0,15.0252895274,11.7056064465,5.76563950218,0.0,0.0,5.76563950218
 02/28  01:00:00,44.6076417282,6.64620484178,8.71477215116,0.0,11.6412384099,10.0650221343,5.76051982412,0.0,0.0,5.76051982412
 02/28  02:00:00,41.6834893227,6.51496872235,7.4825418605,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 02/28  03:00:00,38.6011247375,6.39196229137,6.38274138437,0.0,8.25718729233,10.0299323277,6.35509060942,0.599410375862,0.0,5.75568023356
 02/28  04:00:00,37.7438098317,6.30587918631,5.61150862524,0.0,8.25718729233,10.0299323277,6.75022148605,0.994980193807,0.0,5.75524129225
