Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/28  05:00:00,38.675651691,6.23606891601,5.00656880694,0.0,8.25718729233,11.6354268332,1.31948105919,1.29948105919,0.0,0.02
 02/28  06:00:00,45.9972621984,6.21216245086,4.77245396834,0.0,12.1011305571,15.3678112995,7.74011286614,1.96460499923,0.0,5.77550786691
 02/28  07:00:00,78.7569468039,6.62039892805,7.59568236159,0.0,19.7275818095,37.2640762949,14.5543408341,2.97353714385,0.0,11.5808036902
 02/28  08:00:00,92.0563089485,6.88844922317,9.55891880884,0.0,24.3117294858,51.2795993405,21.5504181116,4.1292045652,0.0,17.4212135464
 02/28  09:00:00,78.1713360079,6.38775508617,7.44963868867,0.0,23.6694662846,40.6342015617,25.4659976879,2.01689601596,0.0,23.4491016719
 02/28  10:00:00,74.2911757702,6.3003966494,8.66412378397,0.0,23.6694662846,35.6302164847,43.8641577556,2.45454621356,18.025,23.3846115421
 02/28  11:00:00,55.4108927402,6.12709369329,7.55380576536,0.0,18.7433767983,22.9618409725,39.1074983777,3.56878250787,18.025,17.5137158698
 02/28  12:00:00,54.8858571037,6.08099070393,7.07707584504,0.0,18.7433767983,22.9618409725,45.4146954518,4.08433686233,18.025,23.3053585895
 02/28  13:00:00,55.2890691871,6.14400298238,7.37382953563,0.0,18.5889407304,23.1597249699,40.6223633339,5.11606208815,18.025,17.4813012458
 02/28  14:00:00,54.89925757,6.08452222366,6.79699449622,0.0,18.7433767983,23.2517909448,37.8643975963,2.35656796313,18.025,17.4828296332
 02/28  15:00:00,54.2719338108,6.02234935823,6.23184260829,0.0,18.7433767983,23.2517909448,38.6234858795,3.11931046059,18.025,17.4791754189
 02/28  16:00:00,53.7521678099,5.99868125647,6.02569518153,0.0,18.7433767983,22.9618409725,40.2095436547,4.70643527457,18.025,17.4781083801
 02/28  17:00:00,57.6016815137,6.01896765817,5.40361634173,0.0,18.7433767983,27.431320555,28.6769310445,4.89151148148,18.025,5.76041956302
 02/28  18:00:00,68.6373579154,6.12273422998,4.14732198493,0.0,17.6635504202,40.6971502883,12.8069704849,7.03686678742,0.0,5.77010369751
 02/28  19:00:00,81.0303518058,6.17790641017,4.32843101714,0.0,27.5259009287,37.3340067412,24.4292223551,12.8594654817,0.0,11.5697568734
 02/28  20:00:00,85.4408448209,6.2197973826,4.4876665936,0.0,33.8341110165,33.3544677425,21.2833084343,15.5031774039,0.0,5.78013103037
 02/28  21:00:00,94.6507224335,6.37894962638,5.38423233628,0.0,36.5179666069,38.8247702939,23.6697352523,17.8897520598,0.0,5.77998319248
 02/28  22:00:00,89.2308713852,6.4044439625,5.45394566163,0.0,32.965339924,36.8579353714,30.5328598559,18.9528939134,0.0,11.5799659426
 02/28  23:00:00,62.9197877396,6.05494531988,3.03949433497,0.0,25.6355707503,20.6438685092,32.100905124,20.5515196516,0.0,11.5493854723
 02/28  24:00:00,41.702912105,5.86249849136,1.56801561312,0.0,15.0252895274,11.7056064465,27.9695440268,22.2039920079,0.0,5.76555201888
 03/01  01:00:00,36.0556872567,5.79350789903,1.01552361639,0.0,11.6412384099,10.0650221343,23.4172013838,23.3972013838,0.0,0.02
 03/01  02:00:00,34.1254179869,5.7464472373,0.691419053825,0.00157190647938,10.0992000411,10.047477231,30.3126644063,24.5571653471,0.0,5.75549905915
 03/01  03:00:00,32.0366379695,5.71235462982,0.416161606117,0.0817066262862,8.25718729233,10.0299323277,25.6265499207,25.6065499207,0.0,0.02
 03/01  04:00:00,31.9367922821,5.69421598976,0.249226125767,0.166928164996,8.25718729233,10.0299323277,32.3934358501,26.6377791258,0.0,5.75565672429
 03/01  05:00:00,33.4966404209,5.68469040538,0.156990504454,0.221948046381,8.25718729233,11.6354268332,26.663350968,26.643350968,0.0,0.02
 03/01  06:00:00,41.1251808896,5.68845089079,0.172422840947,0.251666048226,12.1011305571,15.3678112995,37.6373067105,26.1064342132,0.0,11.5308724973
 03/01  07:00:00,72.7644301848,5.9458543511,2.15433593789,0.123387831802,19.7275818095,37.2640762949,36.6239037147,25.0453167526,0.0,11.5785869621
 03/01  08:00:00,85.4771959551,6.14779693745,3.70637826205,0.0140985985171,24.3117294858,51.2795993405,33.5622101251,21.9429345418,0.0,11.6192755833
 03/01  09:00:00,72.7334771648,5.85832412963,2.39901717647,0.142201538285,23.6694662846,40.6342015617,38.6170366688,15.1699916308,0.0,23.4470450381
 03/01  10:00:00,69.7886307412,5.84576093428,4.47396690202,0.142253897536,23.6694662846,35.6302164847,54.9140621108,13.5024007543,18.025,23.3866613566
 03/01  11:00:00,51.3732140913,5.73521812256,3.72740135142,0.180606371742,18.7433767983,22.9618409725,55.5997621249,14.2282436553,18.025,23.3465184696
 03/01  12:00:00,51.3522148499,5.74205259129,3.73359470776,0.14878079558,18.7433767983,22.9618409725,49.4251281337,13.9162791436,18.025,17.4838489901
 03/01  13:00:00,51.3568076736,5.74667547755,3.73203675724,0.106861197631,18.5889407304,23.1597249699,47.3135623021,11.8059677709,18.025,17.4825945312
 03/01  14:00:00,51.4793567973,5.75045042086,3.6395925943,0.0715755351486,18.7433767983,23.2517909448,45.7629767188,10.2584342648,18.025,17.479542454
 03/01  15:00:00,51.7217543011,5.76993410569,3.90845577176,0.0256271095827,18.7433767983,23.2517909448,44.0709011587,8.56749231887,18.025,17.4784088398
 03/01  16:00:00,52.189174164,5.83932408279,4.62206434588,0.0,18.7433767983,22.9618409725,48.5360774399,7.21151475086,18.025,23.299562689
 03/01  17:00:00,56.2583284593,5.87195596337,4.20727854203,0.0,18.7433767983,27.431320555,23.7154517261,5.67045172611,18.025,0.02
 03/01  18:00:00,67.5369963764,5.98130564652,3.1883909036,0.0,17.6635504202,40.6971502883,13.0590229943,7.28871088153,0.0,5.77031211273
 03/01  19:00:00,79.763698386,6.01029467504,3.22939665897,0.0,27.5259009287,37.3340067412,24.8163967915,13.246496927,0.0,11.5698998645
 03/01  20:00:00,84.0130115698,6.03429102567,3.24534705227,0.0,33.8341110165,33.3544677425,22.3795569991,16.6000549811,0.0,5.77950201795
 03/01  21:00:00,92.8876597041,6.14270430399,3.85741876448,0.0,36.5179666069,38.8247702939,31.6283556283,20.089674393,0.0,11.5386812353
 03/01  22:00:00,87.3244553666,6.14936446962,3.80261898925,0.0,32.965339924,36.8579353714,32.5154933437,22.4019293399,0.0,10.1135640038
 03/01  23:00:00,61.3545972536,5.86564441298,1.66361632499,0.0,25.6355707503,20.6438685092,34.2766233275,27.0306558375,0.0,7.24596749009
 03/01  24:00:00,40.3462670864,5.6901896069,0.220250326231,0.163431445984,15.0252895274,11.7056064465,36.0170709335,30.2515658882,0.0,5.7655050453
 03/02  01:00:00,35.4834873157,5.69286581789,0.108964327701,0.435003865028,11.6412384099,10.0650221343,29.429262048,29.409262048,0.0,0.02
 03/02  02:00:00,34.2215891917,5.70942247238,0.0741564378936,0.752036236982,10.0992000411,10.047477231,35.3802878099,29.6247576507,0.0,5.75553015917
 03/02  03:00:00,33.1651975712,5.75970451208,0.0493989295577,1.52967795522,8.25718729233,10.0299323277,31.3759782448,31.3559782448,0.0,0.02
 03/02  04:00:00,34.8959706834,5.86871221866,0.0413123464107,3.15953062717,8.25718729233,10.0299323277,38.4778334334,32.7221589131,0.0,5.75567452028
 03/02  05:00:00,37.9241040137,5.95419771941,0.0341146179314,4.50277989626,8.25718729233,11.6354268332,39.7663287132,34.0060209661,0.0,5.76030774708
 03/02  06:00:00,45.9364712794,5.97779715679,0.0325246469084,4.91351668411,12.1011305571,15.3678112995,38.8309358104,33.0555488663,0.0,5.77538694409
 03/02  07:00:00,72.2500446899,5.79676731502,0.539069962967,1.37336508757,19.7275818095,37.2640762949,42.307562503,30.7289408659,0.0,11.578621637
 03/02  08:00:00,84.9526211467,6.01692937607,2.65737642275,0.669408783521,24.3117294858,51.2795993405,36.7740909664,25.1542160375,0.0,11.6198749289
 03/02  09:00:00,72.9728638344,5.83175353779,2.0913121331,0.715872207206,23.6694662846,40.6342015617,41.9434666832,12.6384936031,0.0,29.3049730801
 03/02  10:00:00,71.0096686964,5.90631250792,5.53165378827,0.24505997071,23.6694662846,35.6302164847,40.2072331652,4.63707264709,18.025,17.5451605181
 03/02  11:00:00,53.4713996488,5.87945703256,5.77554625293,0.0864146318603,18.7433767983,22.9618409725,43.0570615633,1.68602313081,18.025,23.3460384325
 03/02  12:00:00,54.5724859192,5.98905918028,6.8556436828,0.0,18.7433767983,22.9618409725,35.6126376685,0.104670330885,18.025,17.4829673376
 03/02  13:00:00,56.2709355542,6.10524066328,8.39446253096,0.0,18.5889407304,23.1597249699,35.5050564594,0.0,18.025,17.4800564594
 03/02  14:00:00,57.5251935101,6.22356061462,9.28389873581,0.0,18.7433767983,23.2517909448,35.5038657542,0.0,18.025,17.4788657542
 03/02  15:00:00,58.2110106122,6.28144235914,9.91183589449,0.0,18.7433767983,23.2517909448,41.323315239,0.0,18.025,23.298315239
 03/02  16:00:00,58.4445784741,6.32760200453,10.3891947639,0.0,18.7433767983,22.9618409725,35.504922279,0.0,18.025,17.479922279
 03/02  17:00:00,62.3707504688,6.35057674993,9.84108093524,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 03/02  18:00:00,73.3360106769,6.49961423627,8.4691003749,0.0,17.6635504202,40.6971502883,5.77028558925,0.0,0.0,5.77028558925
 03/02  19:00:00,84.3715590319,6.49364470188,7.35391807402,0.0,27.5259009287,37.3340067412,12.6324605638,1.06265779689,0.0,11.5698027669
 03/02  20:00:00,88.2853496779,6.48884594439,7.06313407594,0.0,33.8341110165,33.3544677425,8.79645689493,3.01637307428,0.0,5.78008382065
 03/02  21:00:00,97.0715030395,6.60513872421,7.57883553818,0.0,36.5179666069,38.8247702939,18.7365116692,7.19667066631,0.0,11.5398410028
 03/02  22:00:00,91.2057549065,6.58820842032,7.24508651664,0.0,32.965339924,36.8579353714,21.0308824059,9.45114088884,0.0,11.5797415171
 03/02  23:00:00,64.2669118003,6.17133593902,4.27024960677,0.0,25.6355707503,20.6438685092,16.4898050443,10.7047294791,0.0,5.78507556522
 03/02  24:00:00,42.2367748934,5.89495171021,2.06943158486,0.0,15.0252895274,11.7056064465,18.7707741739,13.0063057647,0.0,5.76446840928
 03/03  01:00:00,36.4266606812,5.82281040618,1.35719760473,0.0,11.6412384099,10.0650221343,20.563644339,14.8031616104,0.0,5.76048272866
 03/03  02:00:00,34.3205449418,5.76724890426,0.867327895131,0.0,10.0992000411,10.047477231,17.9880361372,17.9680361372,0.0,0.02
 03/03  03:00:00,31.8751930149,5.69627663972,0.352500351604,0.0,8.25718729233,10.0299323277,30.5615366586,24.805917636,0.0,5.75561902258
 03/03  04:00:00,31.6491381921,5.66472458764,0.0969571401294,0.0610464495741,8.25718729233,10.0299323277,28.368392426,28.348392426,0.0,0.02
 03/03  05:00:00,33.4114046823,5.6711087299,0.0455561000837,0.261731240604,8.25718729233,11.6354268332,35.4050017126,29.6445631515,0.0,5.76043856114
 03/03  06:00:00,41.2071850937,5.6846699936,0.0426806658036,0.467208381462,12.1011305571,15.3678112995,35.4201202763,29.6447841046,0.0,5.77533617173
 03/03  07:00:00,71.9708253774,5.84320410784,1.37418646461,0.212602157507,19.7275818095,37.2640762949,40.5264456892,28.9479316543,0.0,11.5785140349
 03/03  08:00:00,85.0922206595,6.08733578145,3.34966796937,0.0463249940644,24.3117294858,51.2795993405,34.8929749078,23.2729296446,0.0,11.6200452631
 03/03  09:00:00,73.6954417419,5.9279355028,3.39061565238,0.042975456023,23.6694662846,40.6342015617,38.1016632849,8.79919983876,0.0,29.3024634462
 03/03  10:00:00,72.7697945141,6.06206621432,7.38109176532,0.0,23.6694662846,35.6302164847,36.7288710416,1.16074120959,18.025,17.543129832
 03/03  11:00:00,55.4715826056,6.04088931871,7.70071799201,0.0,18.7433767983,22.9618409725,41.5272978803,0.156399243636,18.025,23.3458986366
 03/03  12:00:00,57.0867589802,6.16349843716,9.19548114668,0.0,18.7433767983,22.9618409725,35.5087437831,0.0,18.025,17.4837437831
 03/03  13:00:00,59.077975458,6.28786619536,11.0188796764,0.0,18.5889407304,23.1597249699,35.506426129,0.0,18.025,17.481426129
 03/03  14:00:00,59.8337826235,6.35402363525,11.4620294433,0.0,18.7433767983,23.2517909448,35.5041848626,0.0,18.025,17.4791848626
 03/03  15:00:00,61.8843478362,6.45818614586,13.4084333759,0.0,18.7433767983,23.2517909448,41.3240996643,0.0,18.025,23.2990996643
 03/03  16:00:00,63.5622192294,6.59450738186,15.2399328656,0.0,18.7433767983,22.9618409725,35.5054204764,0.0,18.025,17.4804204764
 03/03  17:00:00,66.8370665108,6.6071734208,14.0508032149,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 03/03  18:00:00,77.7854652947,6.78577318762,12.6324021348,0.0,17.6635504202,40.6971502883,5.77018277959,0.0,0.0,5.77018277959
 03/03  19:00:00,89.0170855737,6.86614756479,11.6269535543,0.0,27.5259009287,37.3340067412,11.569600798,0.0,0.0,11.569600798
 03/03  20:00:00,93.1891031513,6.92091971041,11.5348189903,0.0,33.8341110165,33.3544677425,5.78013192199,0.0,0.0,5.78013192199
 03/03  21:00:00,102.146489041,7.0844293082,12.1745389424,0.0,36.5179666069,38.8247702939,12.0196868879,0.479511852553,0.0,11.5401750353
 03/03  22:00:00,96.621943327,7.10524591619,12.144248516,0.0,32.965339924,36.8579353714,12.8743069261,1.29436485206,0.0,11.579942074
 03/03  23:00:00,69.4225599398,6.66894522547,8.92829845453,0.0,25.6355707503,20.6438685092,7.60871880839,1.82352920294,0.0,5.78518960544
 03/03  24:00:00,46.4151835922,6.28320113177,5.85959579522,0.0,15.0252895274,11.7056064465,8.55232503908,2.78698762481,0.0,5.76533741427
 03/04  01:00:00,41.0303154041,6.14295655728,4.44081177979,0.0,12.8411359301,10.0650221343,10.4143880195,4.6540075228,0.0,5.7603804967
 03/04  02:00:00,40.0997566338,6.06464578235,3.58966548893,0.0,12.8411359301,10.0650221343,6.24256347842,6.22256347842,0.0,0.02
 03/04  03:00:00,34.4156346362,5.9622189628,2.62700215692,0.0,8.25718729233,10.0299323277,13.1416219327,7.38614301073,0.0,5.75547892196
 03/04  04:00:00,33.9874396725,5.92149175712,2.23954113933,0.0,8.25718729233,10.0299323277,7.99743077547,7.97743077547,0.0,0.02
 03/04  05:00:00,35.3124967255,5.89584350852,1.98364854,0.0,8.25718729233,11.6354268332,15.0071340733,9.2473470719,0.0,5.75978700142
 03/04  06:00:00,39.4627791614,5.88904122194,1.98245202334,0.0,8.71707943955,15.3327214929,14.2835069678,8.51823425975,0.0,5.76527270807
 03/04  07:00:00,60.7947023739,6.0006825596,3.10675864858,0.0,18.5082010057,25.6353820695,12.5200031675,6.74477510776,0.0,5.77522805972
 03/04  08:00:00,72.5323511209,6.30170198458,5.74414715796,0.0,19.4083231844,41.0650158608,17.4394908512,5.85993337214,0.0,11.579557479
 03/04  09:00:00,102.944266105,6.84174396865,11.7393101708,0.0,26.3286599382,57.9988325916,30.25270187,0.822848273868,0.0,29.4298535962
 03/04  10:00:00,89.7200688837,6.74130402281,13.7694249114,0.0,26.3286599382,42.8504436482,41.4704621247,0.0,18.025,23.4454621247
 03/04  11:00:00,64.6993678334,6.51271812589,12.9712757257,0.0,21.7447113004,23.4437158914,41.4103296863,0.0,18.025,23.3853296863
 03/04  12:00:00,64.755751462,6.64865834262,15.3534215288,0.0,19.3027497915,23.426170988,35.5379116147,0.0,18.025,17.5129116147
 03/04  13:00:00,65.3770152903,6.68510091637,15.7960280907,0.0,19.1483137236,23.7250123474,35.5019791612,0.0,18.025,17.4769791612
 03/04  14:00:00,66.6854787046,6.72786943907,16.916180938,0.0,19.3027497915,23.7161209604,41.3221056395,0.0,18.025,23.2971056395
 03/04  15:00:00,66.8145852442,6.79170782787,16.9814497663,0.0,19.3027497915,23.7161209604,35.5038341017,0.0,18.025,17.4788341017
 03/04  16:00:00,65.993252147,6.7732157961,16.4685570434,0.0,19.3027497915,23.426170988,35.5025135602,0.0,18.025,17.4775135602
 03/04  17:00:00,68.9073361353,6.71631281143,14.9882327886,0.0,19.3027497915,27.8956505705,23.7853578359,0.0,18.025,5.76035783593
 03/04  18:00:00,75.3331162893,6.80831429795,12.6995608617,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 03/04  19:00:00,96.664146753,7.07778017693,14.1558560883,0.0,32.690315043,37.0816133363,5.78125585337,0.0110202234285,0.0,5.77023562995
 03/04  20:00:00,100.902576119,7.30648496757,16.1699576624,0.0,36.8143715336,33.066984531,11.5393935461,0.0,0.0,11.5393935461
 03/04  21:00:00,107.963483803,7.53148065219,17.7657923902,0.0,36.3493007332,38.7721355839,5.77913982199,0.0,0.0,5.77913982199
 03/04  22:00:00,105.954126166,7.56442817274,17.8413544391,0.0,36.1807251679,36.8228455648,5.77979830532,0.0,0.0,5.77979830532
 03/04  23:00:00,81.419019079,7.20779271322,14.9830846076,0.0,31.0351095914,20.6438685092,11.5799126599,0.0,0.0,11.5799126599
 03/04  24:00:00,55.0556462388,6.80482858107,11.5764493436,0.0,17.4250845679,11.7056064465,5.77515501876,0.0,0.0,5.77515501876
 03/05  01:00:00,47.6352778498,6.68635650423,10.3829547487,0.0,12.925468867,10.100111941,5.76019269136,0.0,0.0,5.76019269136
 03/05  02:00:00,46.9661967123,6.62604980373,9.77527961445,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 03/05  03:00:00,41.0347791194,6.50177693323,8.58717148782,0.0,8.34152022915,10.0650221343,5.75535854659,0.0,0.0,5.75535854659
 03/05  04:00:00,40.6629535883,6.46320039516,8.25392346416,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 03/05  05:00:00,42.1778696317,6.44686405034,8.17858661394,0.0,8.34152022915,11.6705166398,5.76048789005,0.0,0.0,5.76048789005
 03/05  06:00:00,46.401372629,6.43139582858,8.25927228818,0.0,8.80141237637,15.3678112995,5.76532564167,0.0,0.0,5.76532564167
 03/05  07:00:00,66.3232914494,6.62539215489,9.89464679153,0.0,18.5082010057,25.6353820695,5.77400520807,0.0,0.0,5.77400520807
 03/05  08:00:00,80.8740285477,7.00820350009,13.2599110943,0.0,19.4926561212,41.1001056674,11.5793712664,0.0,0.0,11.5793712664
 03/05  09:00:00,111.769181852,7.53169000044,19.8742937438,0.0,26.3286599382,57.9988325916,29.4369664833,0.0115750531724,0.0,29.4253914301
 03/05  10:00:00,97.5268535703,7.30003847321,21.1369118608,0.0,26.2443270014,42.8153538416,41.4668869877,0.0,18.025,23.4418869877
 03/05  11:00:00,70.9156535625,6.92276612735,18.7775193654,0.0,21.7447113004,23.4437158914,41.4083171845,0.0,18.025,23.3833171845
 03/05  12:00:00,72.19732942,7.11745711629,22.2664935438,0.0,19.3449162599,23.4437158914,35.5366354992,0.0,18.025,17.5116354992
 03/05  13:00:00,75.1457900104,7.28507171183,24.9051271509,0.0,19.190480192,23.7425572507,41.3232029534,0.0,18.025,23.2982029534
 03/05  14:00:00,77.1571376177,7.36210124534,26.8133230115,0.0,19.260583323,23.698576057,35.5044526982,0.0,18.025,17.4794526982
 03/05  15:00:00,79.7822305471,7.52600762284,29.2745084042,0.0,19.260583323,23.698576057,35.5030919154,0.0,18.025,17.4780919154
 03/05  16:00:00,80.3104120082,7.60532455708,30.0133220588,0.0,19.260583323,23.4086260847,35.5017325347,0.0,18.025,17.4767325347
 03/05  17:00:00,83.8900240856,7.63769556145,29.1092541576,0.0,19.260583323,27.8781056672,23.7852109042,0.0,18.025,5.76021090424
 03/05  18:00:00,89.6459492624,7.71027190239,26.1701522789,0.0,18.1807569449,37.5792895564,5.76507049261,0.0,0.0,5.76507049261
 03/05  19:00:00,104.846096895,7.833440827,23.5855761703,0.0,32.6059821062,37.0465235296,5.77005295184,0.0,0.0,5.77005295184
 03/05  20:00:00,107.143418349,7.85796259482,21.8593327553,0.0,36.8143715336,33.066984531,5.77956388269,0.0,0.0,5.77956388269
 03/05  21:00:00,113.085320107,8.0089740854,22.2907217871,0.0,36.43363367,38.8072253906,5.77863243464,0.0,0.0,5.77863243464
 03/05  22:00:00,109.969206545,7.96213656491,21.5781548707,0.0,36.0963922311,36.7877557581,5.78001924033,0.0,0.0,5.78001924033
 03/05  23:00:00,83.7130861503,7.47029771806,17.1340841015,0.0,30.9507766546,20.6087787026,11.5795754493,0.0,0.0,11.5795754493
 03/05  24:00:00,57.2706907149,7.03005511954,13.5662718403,0.0,17.4250845679,11.7056064465,5.77510258877,0.0,0.0,5.77510258877
 03/06  01:00:00,47.3831174339,6.81368564883,11.3227932294,0.0,11.6412384099,10.0650221343,5.76041683626,0.0,0.0,5.76041683626
 03/06  02:00:00,44.7787445194,6.70552674346,10.3872524465,0.0,10.0992000411,10.047477231,5.75545419556,0.0,0.0,5.75545419556
 03/06  03:00:00,42.587959385,6.64842128427,10.113137445,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 03/06  04:00:00,41.7341416775,6.57846701622,9.32926704944,0.0,8.25718729233,10.0299323277,5.75525888815,0.0,0.0,5.75525888815
 03/06  05:00:00,42.4790174858,6.5106440823,8.5353831925,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 03/06  06:00:00,50.4327613548,6.53618872692,8.8839647965,0.0,12.1011305571,15.3678112995,5.77505832604,0.0,0.0,5.77505832604
 03/06  07:00:00,83.0442434584,7.09945797562,13.2879899963,0.0,19.7275818095,37.2640762949,11.5792455807,0.0,0.0,11.5792455807
 03/06  08:00:00,100.65002348,7.53647937494,17.5046962339,0.0,24.3117294858,51.2795993405,17.4183423214,0.0,0.0,17.4183423214
 03/06  09:00:00,88.0685672364,7.03987700466,16.6948090414,0.0,23.6694662846,40.6342015617,23.444693179,0.0,0.0,23.444693179
 03/06  10:00:00,86.9050280993,7.12220912958,20.4562082303,0.0,23.6694662846,35.6302164847,41.4047063628,0.0,18.025,23.3797063628
 03/06  11:00:00,69.9018685948,7.02521366311,21.1466948149,0.0,18.7433767983,22.9618409725,35.5371335522,0.0,18.025,17.5121335522
 03/06  12:00:00,73.1799088629,7.26857407999,24.1835657218,0.0,18.7433767983,22.9618409725,41.3259332416,0.0,18.025,23.3009332416
 03/06  13:00:00,77.0151021402,7.50443509852,27.7394517952,0.0,18.5889407304,23.1597249699,35.5025358152,0.0,18.025,17.4775358151
 03/06  14:00:00,79.2508645308,7.62704296579,29.6061030267,0.0,18.7433767983,23.2517909448,35.5048955155,0.0,18.025,17.4798955155
 03/06  15:00:00,80.95467396,7.77439634478,31.162558323,0.0,18.7433767983,23.2517909448,35.5034682645,0.0,18.025,17.4784682645
 03/06  16:00:00,81.0826213703,7.81314492527,31.541706688,0.0,18.7433767983,22.9618409725,35.5020370815,0.0,18.025,17.4770370815
 03/06  17:00:00,80.6580938257,7.64260147238,26.8364143637,0.0,18.7433767983,27.431320555,23.7850916095,0.0,18.025,5.76009160953
 03/06  18:00:00,84.8523830136,7.48558155219,18.9995326626,0.0,17.6635504202,40.6971502883,5.76893432991,0.0,0.0,5.76893432991
 03/06  19:00:00,90.4067759801,7.30496240214,14.4618641236,0.0,27.5259009287,37.3340067412,11.6302293385,0.0620531951177,0.0,11.5681761434
 03/06  20:00:00,94.9412367356,7.21060306633,12.9972944939,0.0,33.8341110165,33.3544677425,7.07192219158,1.29257824116,0.0,5.77934395041
 03/06  21:00:00,102.484313113,7.21447156485,12.3823482836,0.0,36.5179666069,38.8247702939,10.3920442399,4.61215582011,0.0,5.77988841977
 03/06  22:00:00,95.4565114835,7.08997349536,10.9941235218,0.0,32.965339924,36.8579353714,20.3418549883,8.76279772066,0.0,11.5790572676
 03/06  23:00:00,67.6675108344,6.58894278735,7.25327532541,0.0,25.6355707503,20.6438685092,17.7887458418,12.0047775664,0.0,5.78396827541
 03/06  24:00:00,44.2161765365,6.13745613591,3.80635167351,0.0,15.0252895274,11.7056064465,21.7024280056,15.9371199085,0.0,5.76530809709
 03/07  01:00:00,37.6337250525,5.96620363178,2.42088347455,0.0,11.6412384099,10.0650221343,23.9510408678,18.1908440101,0.0,5.76019685765
 03/07  02:00:00,35.3156955444,5.89041458754,1.73932285925,0.0,10.0992000411,10.047477231,20.3329656594,20.3129656594,0.0,0.02
 03/07  03:00:00,32.9098632449,5.8273579335,1.25610390843,0.0,8.25718729233,10.0299323277,27.8145768084,22.0592117866,0.0,5.75536502184
 03/07  04:00:00,32.4760803249,5.77506067628,0.874618494724,0.0,8.25718729233,10.0299323277,24.0340242253,24.0140242253,0.0,0.02
 03/07  05:00:00,33.7004831931,5.72655515243,0.540940283268,0.0,8.25718729233,11.6354268332,31.8208505986,26.0605105898,0.0,5.76034000878
 03/07  06:00:00,41.1978707777,5.7134253499,0.447792159043,0.0240547053089,12.1011305571,15.3678112995,32.3407102506,26.5659595376,0.0,5.77475071305
 03/07  07:00:00,70.8278001539,5.96322977063,2.2077853985,0.0,19.7275818095,37.2640762949,37.851194101,26.2730355963,0.0,11.5781585046
 03/07  08:00:00,85.3301563732,6.15068859668,3.57063428878,0.0,24.3117294858,51.2795993405,42.323521683,24.9064206499,0.0,17.4171010331
 03/07  09:00:00,72.8945748281,5.90420567912,2.6564980674,0.0,23.6694662846,40.6342015617,41.0138502351,17.571228169,0.0,23.4426220661
 03/07  10:00:00,70.3694187655,5.94868401339,5.09413011197,0.0,23.6694662846,35.6302164847,54.950839456,13.5490090611,18.025,23.3768303949
 03/07  11:00:00,52.5374828932,5.88717085224,4.92036064219,0.0,18.7433767983,22.9618409725,46.6659844792,11.1290607097,18.025,17.5119237695
 03/07  12:00:00,53.0007358135,5.93861819484,5.33435266628,0.0,18.7433767983,22.9618409725,43.8323313483,8.32559374558,18.025,17.4817376027
 03/07  13:00:00,53.5004436906,5.98108161319,5.74814864509,0.0,18.5889407304,23.1597249699,41.6554237092,6.15387976233,18.025,17.4765439469
 03/07  14:00:00,54.16086808,6.0279707669,6.11518403421,0.0,18.7433767983,23.2517909448,43.4463740541,2.12494006756,18.025,23.2964339866
 03/07  15:00:00,54.4705716298,6.05050525528,6.40235265491,0.0,18.7433767983,23.2517909448,36.8102176696,1.30713764634,18.025,17.4780800233
 03/07  16:00:00,54.5268003357,6.08385691734,6.71517851884,0.0,18.7433767983,22.9618409725,37.7671330353,2.26554282987,18.025,17.4765902055
 03/07  17:00:00,58.0685825497,6.07337302805,5.81613374128,0.0,18.7433767983,27.431320555,26.6420508253,2.8569780398,18.025,5.76007278552
 03/07  18:00:00,69.1394418717,6.17001465504,4.60216221429,0.0,17.6635504202,40.6971502883,9.58127157128,3.81129182793,0.0,5.76997974334
 03/07  19:00:00,79.2376049801,6.17974058556,4.41792673501,0.0,27.5259009287,37.3340067412,15.6271853774,9.83298816658,0.0,5.7941972108
 03/07  20:00:00,85.4091086205,6.20329449773,4.47248199519,0.0,33.8341110165,33.3544677425,24.1779279234,12.6394502895,0.0,11.5384776339
 03/07  21:00:00,94.1053499604,6.30944709482,4.9084137758,0.0,36.5179666069,38.8247702939,23.4617486027,17.6832292201,0.0,5.77851938256
 03/07  22:00:00,88.35174981,6.29485895684,4.6844890392,0.0,32.965339924,36.8579353714,31.7715374824,20.194278815,0.0,11.5772586674
 03/07  23:00:00,62.3245174581,5.98292934716,2.516308648,0.0,25.6355707503,20.6438685092,27.6785401796,21.8938522031,0.0,5.7846879765
 03/07  24:00:00,41.0659392335,5.78538330952,1.00818944533,0.0,15.0252895274,11.7056064465,30.4934469282,24.7283210971,0.0,5.76512583108
 03/08  01:00:00,35.4639029523,5.71789387239,0.490662538956,0.00871276657342,11.6412384099,10.0650221343,32.437818185,26.6785742465,0.0,5.75924393843
 03/08  02:00:00,33.7181947883,5.68652043174,0.21113746835,0.134585037789,10.0992000411,10.047477231,28.1816605207,28.1616605207,0.0,0.02
 03/08  03:00:00,31.8774078825,5.67736718935,0.0632855820764,0.310353603887,8.25718729233,10.0299323277,34.7521572221,28.9966914322,0.0,5.7554657899
 03/08  04:00:00,32.0808685383,5.68877153518,0.0427644335814,0.522938398324,8.25718729233,10.0299323277,30.3227537531,30.3027537531,0.0,0.02
 03/08  05:00:00,34.4002019509,5.73388195133,0.0352918387747,1.19804014074,8.25718729233,11.6354268332,38.1901867414,32.4304957863,0.0,5.75969095504
 03/08  06:00:00,42.7382644395,5.7824426099,0.0320241596287,1.91120704057,12.1011305571,15.3678112995,39.0177833886,33.2429029476,0.0,5.77488044101
 03/08  07:00:00,69.7763994202,5.78805384497,0.754926452809,0.576646417567,19.7275818095,37.2640762949,44.3091308773,32.7309173044,0.0,11.5782135729
 03/08  08:00:00,84.2437505821,5.97825032887,2.31577306683,0.340916575655,24.3117294858,51.2795993405,41.1237327251,29.5069238735,0.0,11.6168088515
 03/08  09:00:00,71.7951656021,5.74990708885,0.963364960744,0.748032847588,23.6694662846,40.6342015617,50.4254051305,21.1278132807,0.0,29.2975918498
 03/08  10:00:00,69.0381825008,5.77440083648,3.28087009567,0.656313197943,23.6694662846,35.6302164847,52.383225377,16.8169928915,18.025,17.5412324854
 03/08  11:00:00,51.6175929706,5.75478989347,3.25052136564,0.882336958362,18.7433767983,22.9618409725,56.2906047998,14.9241497008,18.025,23.341455099
 03/08  12:00:00,51.4986555454,5.7616748548,3.566758302,0.442462088306,18.7433767983,22.9618409725,48.3340782537,12.8295449654,18.025,17.4795332883
 03/08  13:00:00,51.7369891638,5.79228690323,4.01737484902,0.156118655377,18.5889407304,23.1597249699,44.0724055354,8.57056266588,18.025,17.4768428695
 03/08  14:00:00,52.0627422826,5.8005311276,4.22388615229,0.0206132476912,18.7433767983,23.2517909448,40.7946864144,5.29063035222,18.025,17.4790560622
 03/08  15:00:00,52.1856409348,5.80375850121,4.36417237552,0.0,18.7433767983,23.2517909448,39.1559030988,3.65534542597,18.025,17.4755576729
 03/08  16:00:00,52.1628420044,5.82865035036,4.60643193927,0.0,18.7433767983,22.9618409725,45.5776075136,4.25757163242,18.025,23.2950358812
 03/08  17:00:00,55.6899411581,5.81170398021,3.69917112637,0.0,18.7433767983,27.431320555,23.1336305026,5.08863050258,18.025,0.02
 03/08  18:00:00,66.8123193685,5.90543996502,2.53962134943,0.0,17.6635504202,40.6971502883,13.1809427256,7.41126652254,0.0,5.76967620309
 03/08  19:00:00,77.2375796504,5.93879613248,2.65885189556,0.0,27.5259009287,37.3340067412,24.8165611395,13.2492610812,0.0,11.5673000582
 03/08  20:00:00,83.5095920977,5.97611706502,2.80015678643,0.0,33.8341110165,33.3544677425,21.662679656,15.8841760309,0.0,5.77850362513
 03/08  21:00:00,92.4179706314,6.08911700446,3.44137140923,0.0,36.5179666069,38.8247702939,24.7192238278,18.940893654,0.0,5.77833017383
 03/08  22:00:00,86.934245084,6.10494732635,3.45691173396,0.0,32.965339924,36.8579353714,32.7241616803,21.1457712589,0.0,11.5783904214
 03/08  23:00:00,61.321599596,5.85836956636,1.63795305753,0.0,25.6355707503,20.6438685092,34.7109916921,23.1620011377,0.0,11.5489905544
 03/08  24:00:00,40.3742289427,5.69556498922,0.298499210802,0.107805108068,15.0252895274,11.7056064465,32.0184916847,26.2534919822,0.0,5.76499970254
 03/09  01:00:00,35.4735143797,5.69114828051,0.090168123397,0.445574600882,11.6412384099,10.0650221343,29.4054020328,29.3854020328,0.0,0.02
 03/09  02:00:00,34.5764671537,5.72899077787,0.0509203135708,1.11060021462,10.0992000411,10.047477231,38.1955172542,32.4402354095,0.0,5.75528184475
 03/09  03:00:00,34.4000732203,5.83106538799,0.0395426328772,2.7030741515,8.25718729233,10.0299323277,34.9821920115,34.9621920115,0.0,0.02
 03/09  04:00:00,36.5974335622,5.96412069959,0.030713155632,4.77620152991,8.25718729233,10.0299323277,42.8970748704,37.1417170611,0.0,5.75535780938
 03/09  05:00:00,39.8143651962,6.06151446728,0.0234662895426,6.29640549434,8.25718729233,11.6354268332,38.3742908259,38.3542908259,0.0,0.02
 03/09  06:00:00,48.3894569088,6.12064568735,0.0199716489522,7.23625570746,12.1011305571,15.3678112995,49.9899827764,38.4623697899,0.0,11.5276129864
 03/09  07:00:00,72.6894754134,5.9023796675,0.103723416946,4.02661480224,19.7275818095,37.2640762949,44.3949057025,38.5977666189,0.0,5.79713908359
 03/09  08:00:00,84.4128839552,5.90085662147,1.42478074536,1.47845051203,24.3117294858,51.2795993405,49.3197249472,31.9032503709,0.0,17.4164745763
 03/09  09:00:00,73.3887995163,5.8273250998,0.89829005626,2.32933708317,23.6694662846,40.6342015617,43.5657087309,20.1231945517,0.0,23.4425141792
 03/09  10:00:00,70.5163461622,5.85976839565,3.51307205119,1.81691967119,23.6694662846,35.6302164847,56.798344848,15.3975475168,18.025,23.3757973312
 03/09  11:00:00,52.8924579885,5.83795211563,3.60260349096,1.72196121357,18.7433767983,22.9618409725,47.8987175908,12.3630580593,18.025,17.5106595315
 03/09  12:00:00,52.4435228245,5.8359634119,4.1329380981,0.74686440289,18.7433767983,22.9618409725,48.7296312822,8.58231793668,18.025,22.1223133456
 03/09  13:00:00,52.4630259167,5.85514005657,4.66280147731,0.173881157078,18.5889407304,23.1597249699,42.9032589094,6.22657040829,18.025,18.6516885011
 03/09  14:00:00,53.0571649045,5.89566462003,5.11466892586,0.0291254709617,18.7433767983,23.2517909448,37.2565333521,1.75372416846,18.025,17.4778091836
 03/09  15:00:00,53.3666700524,5.92083943809,5.428123643,0.0,18.7433767983,23.2517909448,36.2550055502,0.753846909847,18.025,17.4761586403
 03/09  16:00:00,53.3925254532,5.94920352499,5.71556491581,0.0,18.7433767983,22.9618409725,36.9322186598,1.42883902218,18.025,17.4783796376
 03/09  17:00:00,57.0789214626,5.94967444964,4.95017951695,0.0,18.7433767983,27.431320555,25.5576655409,1.77372406399,18.025,5.75894147687
 03/09  18:00:00,68.3360610128,6.05661193691,3.91219793331,0.0,17.6635504202,40.6971502883,8.46987047106,2.7000640502,0.0,5.76980642086
 03/09  19:00:00,78.3489081778,6.05980228934,3.64919191631,0.0,27.5259009287,37.3340067412,14.0463077021,8.25225602046,0.0,5.79405168166
 03/09  20:00:00,84.0911174206,6.04102488842,3.3167788313,0.0,33.8341110165,33.3544677425,25.0174825818,13.4795344742,0.0,11.5379481076
 03/09  21:00:00,92.641782548,6.11912839351,3.63518606239,0.0,36.5179666069,38.8247702939,24.397641376,18.618575388,0.0,5.77906598799
 03/09  22:00:00,87.0374213314,6.11819897781,3.5468453871,0.0,32.965339924,36.8579353714,32.7115948844,21.1335166758,0.0,11.5780782086
 03/09  23:00:00,61.1486634481,5.83898821413,1.48441331974,0.0,25.6355707503,20.6438685092,31.2225701756,25.4380032622,0.0,5.78456691339
 03/09  24:00:00,40.2457160919,5.68635987673,0.280356590926,0.00664475661608,15.0252895274,11.7056064465,34.5871871208,28.8220436017,0.0,5.76514351904
 03/10  01:00:00,35.2998547218,5.67740467888,0.0580644975088,0.317759545387,11.6412384099,10.0650221343,37.6380084607,31.8778752823,0.0,5.76013317832
 03/10  02:00:00,34.7616545586,5.73748750759,0.0419212858542,1.29630035077,10.0992000411,10.047477231,36.4427960563,36.4227960563,0.0,0.02
 03/10  03:00:00,35.0553842664,5.86337635443,0.0296394173782,3.33597386457,8.25718729233,10.0299323277,46.3503216278,40.5949102525,0.0,5.75541137535
 03/10  04:00:00,37.3122784267,6.0002226497,0.0213078752856,5.46435987254,8.25718729233,10.0299323277,41.8922932007,41.8722932007,0.0,0.02
 03/10  05:00:00,40.8225170039,6.11631308868,0.0141133603871,7.25911248447,8.25718729233,11.6354268332,48.7239398032,42.963762365,0.0,5.76017743819
 03/10  06:00:00,49.8743672517,6.203227698,0.0100126111341,8.64855186071,12.1011305571,15.3678112995,49.4413656215,43.6666890749,0.0,5.77467654657
 03/10  07:00:00,73.844979433,5.960069636,0.0456852034796,5.18247737765,19.7275818095,37.2640762949,54.6555865473,43.077698357,0.0,11.5778881903
 03/10  08:00:00,84.6656937411,5.89738414934,1.26252599502,1.89700641069,24.3117294858,51.2795993405,45.6902616335,34.0731763049,0.0,11.6170853287
 03/10  09:00:00,73.5680271677,5.84541431573,1.29670111029,2.09207609887,23.6694662846,40.6342015617,46.0612730448,16.7670036214,0.0,29.2942694233
 03/10  10:00:00,70.5149694496,5.86312069767,4.4551171217,0.870151814938,23.6694662846,35.6302164847,43.0701792937,7.50650883837,18.025,17.5386704553
 03/10  11:00:00,52.786229324,5.83366970642,4.75779272469,0.46483368229,18.7433767983,22.9618409725,45.074992028,3.70957681698,18.025,23.340415211
 03/10  12:00:00,53.2525154272,5.89528546484,5.52090299352,0.108575161529,18.7433767983,22.9618409725,37.2460145576,1.74186342375,18.025,17.4791511338
 03/10  13:00:00,54.0379689842,5.96990764742,6.29686083009,0.0,18.5889407304,23.1597249699,36.6265832611,1.12330555217,18.025,17.4782777089
 03/10  14:00:00,54.9283240465,6.05840574022,6.85221464511,0.0,18.7433767983,23.2517909448,35.503046539,0.0,18.025,17.478046539
 03/10  15:00:00,55.7261215812,6.11939805469,7.58902355948,0.0,18.7433767983,23.2517909448,35.5016652198,0.0,18.025,17.4766652198
 03/10  16:00:00,56.2073093319,6.17451960104,8.30503709909,0.0,18.7433767983,22.9618409725,41.3226160971,0.0,18.025,23.2976160971
 03/10  17:00:00,59.8807740914,6.18489068744,7.5168258241,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 03/10  18:00:00,71.1554611922,6.33112088028,6.45709514355,0.0,17.6635504202,40.6971502883,5.76950615096,0.0,0.0,5.76950615096
 03/10  19:00:00,80.6896989103,6.31311363742,5.73667780726,0.0,27.5259009287,37.3340067412,14.4881655729,2.92006655871,0.0,11.5680990142
 03/10  20:00:00,86.4798006131,6.29798182807,5.44851765506,0.0,33.8341110165,33.3544677425,11.781791344,6.00357152548,0.0,5.77821981855
 03/10  21:00:00,95.858529205,6.4608920043,6.51017383537,0.0,36.5179666069,38.8247702939,13.3116542874,7.53215400829,0.0,5.77950027914
 03/10  22:00:00,90.0918081882,6.45558217387,6.26386566767,0.0,32.965339924,36.8579353714,21.8371331687,10.2595857469,0.0,11.5775474217
 03/10  23:00:00,62.979638749,6.03745347339,3.11692735542,0.0,25.6355707503,20.6438685092,25.6302329645,14.0818495691,0.0,11.5483833954
 03/10  24:00:00,41.3401030877,5.80379119645,1.26396419842,0.0,15.0252895274,11.7056064465,23.4614453898,17.696566039,0.0,5.76487935084
 03/11  01:00:00,36.9617169189,5.75105193273,0.76415252473,0.0,12.8411359301,10.0650221343,19.2497649237,19.2297649237,0.0,0.02
 03/11  02:00:00,36.7314852199,5.72429841743,0.561756772374,0.0,12.8411359301,10.0650221343,26.7795572821,21.02431246,0.0,5.75524482217
 03/11  03:00:00,31.7257558763,5.6774563317,0.22191551471,0.0,8.25718729233,10.0299323277,24.2402667522,24.2202667522,0.0,0.02
 03/11  04:00:00,31.7168233484,5.6666482361,0.0646474859748,0.159135929373,8.25718729233,10.0299323277,32.8837444587,27.1284460706,0.0,5.75529838808
 03/11  05:00:00,33.5428858645,5.67910571973,0.0417688267951,0.389042655275,8.25718729233,11.6354268332,26.4369451764,26.4169451764,0.0,0.02
 03/11  06:00:00,37.9395581736,5.6938964295,0.0366942901773,0.617720040084,8.71707943955,15.3327214929,31.3472435976,25.582291349,0.0,5.76495224856
 03/11  07:00:00,56.1991230955,5.70389493936,0.163924215863,0.528094853418,18.5082010057,25.6353820695,29.3106105881,23.5360224499,0.0,5.77458813811
 03/11  08:00:00,68.2703499277,5.87565807987,1.71198716588,0.196292466255,19.4083231844,41.0650158608,32.7763057793,21.1990081091,0.0,11.5772976703
 03/11  09:00:00,96.1251875615,6.21524210701,5.54684995624,0.0,26.3286599382,57.9988325916,39.428816446,10.0107759412,0.0,29.4180405048
 03/11  10:00:00,82.848818467,6.14224010037,7.49731931757,0.0,26.3286599382,42.8504436482,44.6326215623,3.17056774373,18.025,23.4370538185
 03/11  11:00:00,58.1441450456,6.01429396027,6.91453549201,0.0,21.7447113004,23.4437158914,42.618711903,1.21500659273,18.025,23.3787053102
 03/11  12:00:00,56.59169804,6.11473388357,7.72333393405,0.0,19.3027497915,23.426170988,35.556070576,0.0225837363046,18.025,17.5084868397
 03/11  13:00:00,57.4435154939,6.19937139194,8.34828875915,0.0,19.1483137236,23.7250123474,41.3189995376,0.0,18.025,23.2939995376
 03/11  14:00:00,58.8185791385,6.31613759217,9.46104174547,0.0,19.3027497915,23.7161209604,35.5007910596,0.0,18.025,17.4757910596
 03/11  15:00:00,60.3858027278,6.42316566532,10.9212359003,0.0,19.3027497915,23.7161209604,35.4989878635,0.0,18.025,17.4739878635
 03/11  16:00:00,60.453480591,6.46420681099,11.237822284,0.0,19.3027497915,23.426170988,35.5009808906,0.0,18.025,17.4759808906
 03/11  17:00:00,64.0635218609,6.44714305675,10.4136175076,0.0,19.3027497915,27.8956505705,23.7850224131,0.0,18.025,5.76002241311
 03/11  18:00:00,71.4866770068,6.55399214604,9.10748179004,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 03/11  19:00:00,89.416215246,6.70000941382,9.16974125727,0.0,32.690315043,37.0816133363,5.88220270719,0.112598281657,0.0,5.76960442553
 03/11  20:00:00,93.3511517545,6.75185388973,9.17322486731,0.0,36.8143715336,33.066984531,12.7470018733,1.20871973175,0.0,11.5382821416
 03/11  21:00:00,99.1812281853,6.86083256735,9.65424581168,0.0,36.3493007332,38.7721355839,9.43124945551,3.65255888947,0.0,5.77869056604
 03/11  22:00:00,96.391777027,6.81097839089,9.03251400828,0.0,36.1807251679,36.8228455648,12.2946969129,6.5154356981,0.0,5.77926121483
 03/11  23:00:00,71.4594247946,6.38573894758,5.84563314145,0.0,31.0351095914,20.6438685092,21.0529402816,9.47534773032,0.0,11.5775925513
 03/11  24:00:00,45.5963374439,6.00563977512,2.9163814892,0.0,17.4250845679,11.7056064465,18.5355667404,12.7610987976,0.0,5.77446794277
 03/12  01:00:00,38.5746001342,5.91364523931,2.09610556516,0.0,12.925468867,10.100111941,19.2319511228,13.4766645292,0.0,5.75528659357
 03/12  02:00:00,33.1703443077,5.83407305491,1.39046801929,0.0,8.34152022915,10.0650221343,15.970387634,15.950387634,0.0,0.02
 03/12  03:00:00,32.8604865443,5.79924937716,1.11542622795,0.0,8.34152022915,10.0650221343,22.2274906814,16.4721703556,0.0,5.75532032583
 03/12  04:00:00,34.3044665488,5.78035467849,0.971724997159,0.0,8.34152022915,11.6705166398,16.1557443653,16.1357443653,0.0,0.02
 03/12  05:00:00,38.2020061702,5.7487968538,0.742545029888,0.0,8.80141237637,15.3678112995,23.7219854281,17.9570496783,0.0,5.76493574976
 03/12  06:00:00,58.6492916218,5.80383464538,1.15825592074,0.0,18.5082010057,25.6353820695,25.7508620384,19.9763288827,0.0,5.77453315565
 03/12  07:00:00,74.5558438064,5.95231103365,2.34571197888,0.0,19.4926561212,41.1001056674,33.5226380534,21.94627665,0.0,11.5763614033
 03/12  08:00:00,96.1970536115,6.24646233805,5.58751419906,0.0,26.3286599382,57.9988325916,42.5990426517,13.1828825195,0.0,29.4161601321
 03/12  09:00:00,82.2725844709,6.11918126013,7.06357986654,0.0,26.2443270014,42.8153538416,49.9666211311,8.5059753377,18.025,23.4356457934
 03/12  10:00:00,57.2712318761,5.93019783669,6.12572698583,0.0,21.7447113004,23.4437158914,46.6478805008,5.24554997171,18.025,23.3773305291
 03/12  11:00:00,55.6708001641,5.97980800114,6.87765758409,0.0,19.3449162599,23.4437158914,36.5792827792,1.04684500361,18.025,17.5074377756
 03/12  12:00:00,57.5354541891,6.12935027595,8.45054109938,0.0,19.190480192,23.7425572507,41.3562961905,0.0348757228155,18.025,23.2964204677
 03/12  13:00:00,61.4806135495,6.3992224829,12.0997073561,0.0,19.260583323,23.698576057,35.4996375675,0.0,18.025,17.4746375675
 03/12  14:00:00,65.3202973729,6.65915544545,15.679456894,0.0,19.260583323,23.698576057,35.5015222911,0.0,18.025,17.4765222911
 03/12  15:00:00,67.0046751542,6.80748202706,17.5054577461,0.0,19.260583323,23.4086260847,35.4996650988,0.0,18.025,17.4746650988
 03/12  16:00:00,72.0704452248,6.89483614445,18.0325636561,0.0,19.260583323,27.8781056672,23.7849678134,0.0,18.025,5.75996781343
 03/12  17:00:00,80.8058077641,7.11224781971,17.9280739845,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 03/12  18:00:00,95.1574654854,7.36167750179,18.1367524552,0.0,32.6059821062,37.0465235296,5.76953575604,0.0,0.0,5.76953575604
 03/12  19:00:00,97.6033360834,7.40873055442,16.5365388853,0.0,36.8143715336,33.066984531,11.5384834327,0.0,0.0,11.5384834327
 03/12  20:00:00,106.094122614,7.46859641568,15.8399627165,0.0,36.43363367,38.8072253906,5.83392385721,0.05564981094,0.0,5.77827404627
 03/12  21:00:00,102.232178024,7.36466436316,14.4386621893,0.0,36.0963922311,36.7877557581,5.81819079041,0.0393570938716,0.0,5.77883369654
 03/12  22:00:00,76.7412980113,6.89623496834,10.7364468675,0.0,30.9507766546,20.6087787026,12.5876887788,1.01140724328,0.0,11.5762815355
 03/12  23:00:00,50.3923266319,6.45620313752,7.26181599271,0.0,17.4250845679,11.7056064465,8.10170532102,2.32717433326,0.0,5.77453098776
 03/12  24:00:00,42.618228393,6.29628741842,5.7560040163,0.0,12.925468867,10.100111941,9.24003027455,3.47997383543,0.0,5.76005643912
 03/13  01:00:00,38.3020040922,6.15675491412,4.45931428849,0.0,10.0992000411,10.047477231,4.51928888564,4.49928888564,0.0,0.02
 03/13  02:00:00,35.3295216265,6.04870890602,3.45442862393,0.0,8.25718729233,10.0299323277,11.4214495644,5.6664196717,0.0,5.75502989266
 03/13  03:00:00,34.5697870968,5.97946538168,2.76394420089,0.0,8.25718729233,10.0299323277,6.83431848078,6.81431848078,0.0,0.02
 03/13  04:00:00,35.770821928,5.93981000274,2.39804779432,0.0,8.25718729233,11.6354268332,13.6445651203,7.88455386405,0.0,5.76001125622
 03/13  05:00:00,43.464156276,5.94963856109,2.50196742104,0.0,12.1011305571,15.3678112995,13.4634033289,7.68916083899,0.0,5.77424248988
 03/13  06:00:00,76.7439741998,6.37076119451,5.83250715543,0.0,19.7275818095,37.2640762949,18.5472507432,6.96992983775,0.0,11.5773209054
 03/13  07:00:00,96.9722206888,6.74826898565,8.96323135987,0.0,24.3117294858,51.2795993405,17.4913145192,5.87589666841,0.0,11.6154178508
 03/13  08:00:00,77.9598867901,6.26497878425,7.36110921234,0.0,23.6694662846,40.6342015617,30.8852325083,1.59615561034,0.0,29.289076898
 03/13  09:00:00,75.7469390095,6.30371513928,10.1166720589,0.0,23.6694662846,35.6302164847,35.8445480547,0.282096656849,18.025,17.5374513979
 03/13  10:00:00,58.9635741843,6.27961318131,10.9540473182,0.0,18.7433767983,22.9618409725,41.3596893761,0.0,18.025,23.3346893761
 03/13  11:00:00,63.06467172,6.56116394139,14.7757692478,0.0,18.7433767983,22.9618409725,35.5020616839,0.0,18.025,17.4770616839
 03/13  12:00:00,67.5965187465,6.83963185837,18.9857010451,0.0,18.5889407304,23.1597249699,35.5013963501,0.0,18.025,17.4763963501
 03/13  13:00:00,72.3184401932,7.11963773784,23.1811126983,0.0,18.7433767983,23.2517909448,35.4975641123,0.0,18.025,17.4725641123
 03/13  14:00:00,75.1795676809,7.31594556007,25.845932315,0.0,18.7433767983,23.2517909448,35.4993902291,0.0,18.025,17.4743902291
 03/13  15:00:00,76.6545245773,7.46494457906,27.4618410157,0.0,18.7433767983,22.9618409725,35.497438291,0.0,18.025,17.472438291
 03/13  16:00:00,81.581544998,7.56577275009,27.83672799,0.0,18.7433767983,27.431320555,23.7842473635,0.0,18.025,5.75924736352
 03/13  17:00:00,93.0945325562,7.79722867934,26.9300821905,0.0,17.6635504202,40.6971502883,5.76949870289,0.0,0.0,5.76949870289
 03/13  18:00:00,97.7536851596,7.86778268392,25.0140360607,0.0,27.5259009287,37.3340067412,11.56679256,0.0,0.0,11.56679256
 03/13  19:00:00,101.029277301,7.83034878907,22.2336543418,0.0,33.8341110165,33.3544677425,5.77913705571,0.0,0.0,5.77913705571
 03/13  20:00:00,110.420010095,7.82853986567,19.7040397509,0.0,36.5179666069,38.8247702939,5.79624536545,0.0173448515491,0.0,5.7789005139
 03/13  21:00:00,102.939174091,7.7078438094,17.8590084556,0.0,32.965339924,36.8579353714,11.5772016633,0.0,0.0,11.5772016633
 03/13  22:00:00,75.0546541242,7.2220634324,14.0073673318,0.0,25.6355707503,20.6438685092,5.78379073223,0.0,0.0,5.78379073223
 03/13  23:00:00,51.8947041283,6.81237800003,10.8099966757,0.0,15.0252895274,11.7056064465,5.76482600753,0.0,0.0,5.76482600753
 03/13  24:00:00,45.2891099214,6.65419928676,9.38829950805,0.0,11.6412384099,10.0650221343,5.75988485309,0.0,0.0,5.75988485309
 03/14  01:00:00,42.5664470969,6.54529137502,8.33522176459,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 03/14  02:00:00,39.8705477981,6.45946173846,7.58470810064,0.0,8.25718729233,10.0299323277,5.7550470854,0.0,0.0,5.7550470854
 03/14  03:00:00,39.211253609,6.39800098368,6.98687602704,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 03/14  04:00:00,40.5077258108,6.36366431947,6.71110481277,0.0,8.25718729233,11.6354268332,5.75995882435,0.0,0.0,5.75995882435
 03/14  05:00:00,48.6279489162,6.4044313512,7.21097541388,0.0,12.1011305571,15.3678112995,5.77432979928,0.0,0.0,5.77432979928
 03/14  06:00:00,82.7255169989,6.93374162609,11.2510848996,0.0,19.7275818095,37.2640762949,11.5769670528,0.0,0.0,11.5769670528
 03/14  07:00:00,102.894638022,7.29299929846,14.3409346639,0.0,24.3117294858,51.2795993405,17.4126875508,0.0,0.0,17.4126875508
 03/14  08:00:00,84.2230560987,6.79562306412,13.0936487445,0.0,23.6694662846,40.6342015617,23.4453315268,0.0106871609508,0.0,23.4346443658
 03/14  09:00:00,81.2837281185,6.7613971436,15.1957838061,0.0,23.6694662846,35.6302164847,35.5577556045,0.0,18.025,17.5327556045
 03/14  10:00:00,62.8446980177,6.56245641834,14.5523387369,0.0,18.7433767983,22.9618409725,41.3619337091,0.0,18.025,23.3369337091
 03/14  11:00:00,65.5333116585,6.73400272708,17.0715749257,0.0,18.7433767983,22.9618409725,35.5015614117,0.0,18.025,17.4765614117
 03/14  12:00:00,69.5229290216,7.02105340188,20.7306931319,0.0,18.5889407304,23.1597249699,35.4984433426,0.0,18.025,17.4734433426
 03/14  13:00:00,73.7366228345,7.29160107934,24.4273369465,0.0,18.7433767983,23.2517909448,35.49828834,0.0,18.025,17.47328834
 03/14  14:00:00,78.0940317759,7.57058323006,28.5057634607,0.0,18.7433767983,23.2517909448,35.496274545,0.0,18.025,17.471274545
 03/14  15:00:00,79.3722002079,7.72939454706,29.9150718239,0.0,18.7433767983,22.9618409725,35.4980015764,0.0,18.025,17.4730015764
 03/14  16:00:00,83.9841417124,7.81908871258,29.9860141087,0.0,18.7433767983,27.431320555,23.7847284058,0.0,18.025,5.75972840576
 03/14  17:00:00,96.5614862361,8.08451249036,30.1097585624,0.0,17.6635504202,40.6971502883,5.76937276681,0.0,0.0,5.76937276681
 03/14  18:00:00,101.005881198,8.13412748186,27.9998991815,0.0,27.5259009287,37.3340067412,11.5661382681,0.0,0.0,11.5661382681
 03/14  19:00:00,103.830999832,8.05737192629,24.8083640306,0.0,33.8341110165,33.3544677425,5.77860206004,0.0,0.0,5.77860206004
 03/14  20:00:00,112.745979924,8.03827912295,21.8202802587,0.0,36.5179666069,38.8247702939,5.77830297677,0.0,0.0,5.77830297677
