Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/14  21:00:00,106.285857965,7.99393512118,20.9196155042,0.0,32.965339924,36.8579353714,11.5765743391,0.0,0.0,11.5765743391
 03/14  22:00:00,78.4083726767,7.51330163208,17.0698570537,0.0,25.6355707503,20.6438685092,11.5475656399,0.0,0.0,11.5475656399
 03/14  23:00:00,53.953254084,7.01034980764,12.6705815805,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 03/14  24:00:00,46.1950375132,6.76128163991,10.1871500289,0.0,11.6412384099,10.0650221343,6.03612610689,0.276179772942,0.0,5.75994633395
 03/15  01:00:00,43.2691299947,6.62875402599,8.95444448394,0.0,10.0992000411,10.047477231,0.491227589327,0.471227589327,0.0,0.02
 03/15  02:00:00,40.5227139711,6.53362199819,8.16271891431,0.0,8.25718729233,10.0299323277,6.20921364086,0.454007870161,0.0,5.75520577069
 03/15  03:00:00,39.9974210886,6.47737102902,7.69367599878,0.0,8.25718729233,10.0299323277,0.367845786922,0.347845786922,0.0,0.02
 03/15  04:00:00,41.2811028846,6.43986699737,7.40828530284,0.0,8.25718729233,11.6354268332,6.06651620033,0.306533154539,0.0,5.75998304579
 03/15  05:00:00,49.2277391165,6.46914931834,7.74605615347,0.0,12.1011305571,15.3678112995,6.0669312527,0.2929475734,0.0,5.7739836793
 03/15  06:00:00,83.8242109461,7.02997882312,12.2535568011,0.0,19.7275818095,37.2640762949,11.6419523767,0.0656189943203,0.0,11.5763333823
 03/15  07:00:00,104.267073994,7.4049636232,15.6014256913,0.0,24.3117294858,51.2795993405,17.4123738566,0.0,0.0,17.4123738566
 03/15  08:00:00,85.7447315309,6.91178019478,14.4991804175,0.0,23.6694662846,40.6342015617,23.4446867837,0.0108934168655,0.0,23.4337933668
 03/15  09:00:00,84.3790732044,6.96343995032,18.0890959868,0.0,23.6694662846,35.6302164847,35.558969569,0.0,18.025,17.533969569
 03/15  10:00:00,68.37334145,6.92333253796,19.7201129037,0.0,18.7433767983,22.9618409725,41.3611026757,0.0,18.025,23.3361026757
 03/15  11:00:00,70.9621350944,7.11139246582,22.1230132136,0.0,18.7433767983,22.9618409725,35.5009273897,0.0,18.025,17.4759273897
 03/15  12:00:00,72.8383812228,7.28132792844,23.7858755232,0.0,18.5889407304,23.1597249699,35.4981642584,0.0,18.025,17.4731642584
 03/15  13:00:00,75.7555528958,7.47471324772,26.263159575,0.0,18.7433767983,23.2517909448,35.4974892907,0.0,18.025,17.4724892907
 03/15  14:00:00,78.1603363831,7.64446652799,28.4981890514,0.0,18.7433767983,23.2517909448,35.495403018,0.0,18.025,17.470403018
 03/15  15:00:00,79.0115936683,7.76203417158,29.5218304345,0.0,18.7433767983,22.9618409725,35.4970390837,0.0,18.025,17.4720390837
 03/15  16:00:00,82.399250449,7.78705364883,28.4331624962,0.0,18.7433767983,27.431320555,23.7835759257,0.0,18.025,5.7585759257
 03/15  17:00:00,93.564091207,7.96861280227,27.2282709174,0.0,17.6635504202,40.6971502883,5.76913623115,0.0,0.0,5.76913623115
 03/15  18:00:00,99.383648153,8.07478840553,26.4370187693,0.0,27.5259009287,37.3340067412,11.5664842922,0.0,0.0,11.5664842922
 03/15  19:00:00,103.009165646,8.03943095811,24.0044804091,0.0,33.8341110165,33.3544677425,5.77902543962,0.0,0.0,5.77902543962
 03/15  20:00:00,112.254585839,8.0255147158,21.3416597354,0.0,36.5179666069,38.8247702939,5.77876224847,0.0,0.0,5.77876224847
 03/15  21:00:00,104.404969871,7.87645562666,19.156222338,0.0,32.965339924,36.8579353714,11.5766200531,0.0,0.0,11.5766200531
 03/15  22:00:00,75.9147842009,7.34366941088,14.7459136746,0.0,25.6355707503,20.6438685092,5.78354981116,0.0,0.0,5.78354981116
 03/15  23:00:00,51.957626979,6.86863983821,10.8166699165,0.0,15.0252895274,11.7056064465,5.91442206142,0.14975225739,0.0,5.76466980403
 03/15  24:00:00,44.5889158377,6.64117523731,8.70113911114,0.0,11.6412384099,10.0650221343,6.59358483718,0.833852564189,0.0,5.75973227299
 03/16  01:00:00,41.8585735479,6.52006929087,7.65257816201,0.0,10.0992000411,10.047477231,0.691321190117,0.671321190117,0.0,0.02
 03/16  02:00:00,38.4776262525,6.36993260764,6.28132272166,0.0,8.25718729233,10.0299323277,7.54262090308,1.78871934072,0.0,5.75390156236
 03/16  03:00:00,37.7231600787,6.29429390411,5.60249761381,0.0,8.25718729233,10.0299323277,2.13839711698,2.11839711698,0.0,0.02
 03/16  04:00:00,39.6460084938,6.30398590198,5.90907538393,0.0,8.25718729233,11.6354268332,6.68490695454,0.925044454798,0.0,5.75986249974
 03/16  05:00:00,47.9251089124,6.35755983213,6.55502454459,0.0,12.1011305571,15.3678112995,6.34360807693,0.569590309262,0.0,5.77401776766
 03/16  06:00:00,82.4521504817,6.92025583016,10.9912337115,0.0,19.7275818095,37.2640762949,12.032599503,0.456612832559,0.0,11.5759866705
 03/16  07:00:00,102.734607224,7.28740830589,14.1865358816,0.0,24.3117294858,51.2795993405,11.8739302385,0.259115242428,0.0,11.6148149961
 03/16  08:00:00,83.9426351098,6.77346818441,12.8354090662,0.0,23.6694662846,40.6342015617,29.2852886282,0.0,0.0,29.2852886282
 03/16  09:00:00,80.8318463142,6.74273727669,14.7625837902,0.0,23.6694662846,35.6302164847,35.5605545123,0.0,18.025,17.5355545123
 03/16  10:00:00,63.6503856438,6.6504772568,15.2700174401,0.0,18.7433767983,22.9618409725,41.3567721656,0.0,18.025,23.3317721656
 03/16  11:00:00,68.2350662964,6.94231040002,19.5650314568,0.0,18.7433767983,22.9618409725,35.5003876115,0.0,18.025,17.4753876115
 03/16  12:00:00,72.9229858911,7.23632605442,23.9154880587,0.0,18.5889407304,23.1597249699,35.4991563829,0.0,18.025,17.4741563829
 03/16  13:00:00,76.1661248432,7.44476925335,26.7036797057,0.0,18.7433767983,23.2517909448,35.498835123,0.0,18.025,17.473835123
 03/16  14:00:00,77.4792789801,7.55588120056,27.9057223143,0.0,18.7433767983,23.2517909448,35.496655935,0.0,18.025,17.471655935
 03/16  15:00:00,78.7843171192,7.71683562007,29.3397553835,0.0,18.7433767983,22.9618409725,35.4982277724,0.0,18.025,17.4732277724
 03/16  16:00:00,83.1174481635,7.78385708354,29.1545613012,0.0,18.7433767983,27.431320555,23.7846084061,0.0,18.025,5.7596084061
 03/16  17:00:00,93.9601599434,7.94589751807,27.6470638242,0.0,17.6635504202,40.6971502883,5.76923500312,0.0,0.0,5.76923500312
 03/16  18:00:00,98.9549430255,8.01342933033,26.0696913708,0.0,27.5259009287,37.3340067412,11.5654409646,0.0,0.0,11.5654409646
 03/16  19:00:00,102.006642801,7.95579828624,23.085597571,0.0,33.8341110165,33.3544677425,5.77892335608,0.0,0.0,5.77892335608
 03/16  20:00:00,112.262210565,7.99767459547,21.3771349592,0.0,36.5179666069,38.8247702939,5.77860324905,0.0,0.0,5.77860324905
 03/16  21:00:00,104.69494043,7.87317347609,19.449489846,0.0,32.965339924,36.8579353714,11.6179525483,0.042070219674,0.0,11.5758823286
 03/16  22:00:00,76.0081234424,7.33053172411,14.8524050345,0.0,25.6355707503,20.6438685092,5.78373681535,0.0,0.0,5.78373681535
 03/16  23:00:00,51.9313045268,6.84630005578,10.8126910267,0.0,15.0252895274,11.7056064465,6.62515078342,0.860543213183,0.0,5.76460757023
 03/16  24:00:00,44.6302291581,6.62487578934,8.75875605246,0.0,11.6412384099,10.0650221343,7.23072633038,1.47093730131,0.0,5.75978902906
 03/17  01:00:00,40.8923520521,6.42380538916,6.78262712462,0.0,10.0992000411,10.047477231,3.71672488521,3.69672488521,0.0,0.02
 03/17  02:00:00,37.6883918183,6.29117332097,5.57084887312,0.0,8.25718729233,10.0299323277,10.475717551,4.72081219645,0.0,5.75490535454
 03/17  03:00:00,36.8739303213,6.20977594292,4.83779234248,0.0,8.25718729233,10.0299323277,5.01878445066,4.99878445066,0.0,0.02
 03/17  04:00:00,38.0389082518,6.15882447773,4.44713905695,0.0,8.25718729233,11.6354268332,10.3647666501,4.60527423642,0.0,5.75949241364
 03/17  05:00:00,45.1406622346,6.11799165385,4.01015472754,0.0,12.1011305571,15.3678112995,11.9894798759,6.21553509486,0.0,5.77394478108
 03/17  06:00:00,78.6176113173,6.58228815467,7.49467745994,0.0,19.7275818095,37.2640762949,18.1717149287,6.5964130286,0.0,11.5753019001
 03/17  07:00:00,98.5771559882,6.9304291788,10.3860883554,0.0,24.3117294858,51.2795993405,16.9681729712,5.35387329474,0.0,11.6142996764
 03/17  08:00:00,80.8540151985,6.52961383544,9.99065682037,0.0,23.6694662846,40.6342015617,23.7586832926,0.326673524606,0.0,23.432009768
 03/17  09:00:00,79.8998608871,6.65333464695,13.9200131717,0.0,23.6694662846,35.6302164847,41.3958373659,0.0,18.025,23.3708373659
 03/17  10:00:00,63.0570169864,6.60902139129,14.7181105627,0.0,18.7433767983,22.9618409725,39.3457481752,0.0,18.025,21.3207481752
 03/17  11:00:00,65.4967145536,6.78096050855,16.9880340078,0.0,18.7433767983,22.9618409725,37.5084400282,0.0,18.025,19.4834400282
 03/17  12:00:00,69.4960748727,7.04943496425,20.6754731241,0.0,18.5889407304,23.1597249699,35.49717111,0.0,18.025,17.47217111
 03/17  13:00:00,73.4188584486,7.2970502737,24.1041379165,0.0,18.7433767983,23.2517909448,35.4986298334,0.0,18.025,17.4736298334
 03/17  14:00:00,76.1986685824,7.49552733128,26.6854709556,0.0,18.7433767983,23.2517909448,35.4963786721,0.0,18.025,17.4713786721
 03/17  15:00:00,77.6131634591,7.64289402534,28.2425485151,0.0,18.7433767983,22.9618409725,35.4978598315,0.0,18.025,17.4728598315
 03/17  16:00:00,82.2056386568,7.72995080917,28.2966591288,0.0,18.7433767983,27.431320555,23.7846921246,0.0,18.025,5.75969212459
 03/17  17:00:00,94.9536982285,8.00669738329,28.5798076893,0.0,17.6635504202,40.6971502883,5.76918694309,0.0,0.0,5.76918694309
 03/17  18:00:00,100.527373177,8.09153489399,27.5640315809,0.0,27.5259009287,37.3340067412,5.79289441572,0.0,0.0,5.79289441572
 03/17  19:00:00,103.861180476,8.0230688662,24.8728733431,0.0,33.8341110165,33.3544677425,11.5363408898,0.0,0.0,11.5363408898
 03/17  20:00:00,113.578632527,8.03000089461,22.6612359117,0.0,36.5179666069,38.8247702939,5.77873890804,0.0,0.0,5.77873890804
 03/17  21:00:00,105.543863792,7.90673334606,20.2648715371,0.0,32.965339924,36.8579353714,11.5754493077,0.0,0.0,11.5754493077
 03/17  22:00:00,76.8423969112,7.39334168187,15.623879688,0.0,25.6355707503,20.6438685092,5.78357255785,0.0,0.0,5.78357255785
 03/17  23:00:00,52.0818935823,6.88806544923,10.9215196848,0.0,15.0252895274,11.7056064465,5.82686017274,0.0623744683054,0.0,5.76448570443
 03/17  24:00:00,44.5727540651,6.65485401728,8.67131269549,0.0,11.6412384099,10.0650221343,0.655856027703,0.635856027703,0.0,0.02
 03/18  01:00:00,44.8888050474,6.56337186955,7.88003284206,0.0,12.8411359301,10.0650221343,6.7669552204,1.01190208661,0.0,5.75505313379
 03/18  02:00:00,39.0826403627,6.42769833727,6.82857997725,0.0,8.25718729233,10.0299323277,1.18664697215,1.16664697215,0.0,0.02
 03/18  03:00:00,37.5870855452,6.28593529529,5.47478820494,0.0,8.25718729233,10.0299323277,8.97324376672,3.21823013301,0.0,5.75501363371
 03/18  04:00:00,37.9001451353,6.16683397138,4.30037210519,0.0,8.25718729233,11.6354268332,11.4752871032,5.71565095477,0.0,5.7596361484
 03/18  05:00:00,41.3317920474,6.08526616022,3.65532394843,0.0,8.71707943955,15.3327214929,6.4528527082,6.4328527082,0.0,0.02
 03/18  06:00:00,62.7203232511,6.2135145203,4.81965817274,0.0,18.5082010057,25.6353820695,16.3439495481,4.81687399458,0.0,11.5270755535
 03/18  07:00:00,77.6814161694,6.48942224335,6.93768859918,0.0,19.4083231844,41.0650158608,11.291690597,5.49409010525,0.0,5.79760049172
 03/18  08:00:00,102.670623023,6.90487676303,11.4027877669,0.0,26.3286599382,57.9988325916,30.7744695592,1.36899129022,0.0,29.405478269
 03/18  09:00:00,88.3407589448,6.7226188579,12.4089730636,0.0,26.3286599382,42.8504436482,41.6256951736,0.172516865736,18.025,23.4281783079
 03/18  10:00:00,62.2456452696,6.43467630602,10.5957211724,0.0,21.7447113004,23.4437158914,41.9250738343,0.528563698404,18.025,23.3715101359
 03/18  11:00:00,60.3700153834,6.502591039,11.1138443078,0.0,19.3027497915,23.426170988,35.5450115866,0.0169845772399,18.025,17.5030270094
 03/18  12:00:00,60.6176702281,6.53552441091,11.1863217389,0.0,19.1483137236,23.7250123474,35.5054744083,0.00880626860017,18.025,17.4716681397
 03/18  13:00:00,61.8780281747,6.64459836062,12.1920622893,0.0,19.3027497915,23.7161209604,41.3171460678,0.0,18.025,23.2921460678
 03/18  14:00:00,63.5294915526,6.78214259342,13.7059816161,0.0,19.3027497915,23.7161209604,35.4959754608,0.0,18.025,17.4709754608
 03/18  15:00:00,64.2687988716,6.86307660006,14.6543044907,0.0,19.3027497915,23.426170988,35.4973816786,0.0,18.025,17.4723816786
 03/18  16:00:00,68.7233142626,6.90061056063,14.6199798356,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 03/18  17:00:00,76.3855706493,7.01756661812,13.5428402554,0.0,18.2229234133,37.5968344597,5.7643234678,0.0,0.0,5.7643234678
 03/18  18:00:00,90.6704395323,7.19592091576,13.6961035841,0.0,32.690315043,37.0816133363,5.7688616528,0.0,0.0,5.7688616528
 03/18  19:00:00,94.1256346216,7.21952010601,13.2481111701,0.0,36.8143715336,33.066984531,5.77841865283,0.0,0.0,5.77841865283
 03/18  20:00:00,102.616420316,7.24616053936,12.704173464,0.0,36.3493007332,38.7721355839,12.9634469049,1.42667476431,0.0,11.5367721406
 03/18  21:00:00,99.478902294,7.15552089952,11.7751650261,0.0,36.1807251679,36.8228455648,8.85231698412,3.07363255411,0.0,5.77868443001
 03/18  22:00:00,74.7421722701,6.74192834988,8.77229558975,0.0,31.0351095914,20.6438685092,16.6227555927,5.04762165205,0.0,11.5751339406
 03/18  23:00:00,48.4855711506,6.31749891969,5.49381618481,0.0,17.4250845679,11.7056064465,14.3085503327,8.53458555483,0.0,5.77396477785
 03/18  24:00:00,40.0966897867,6.10375664836,3.54645442152,0.0,12.8411359301,10.0650221343,12.6601363605,12.6401363605,0.0,0.02
 03/19  01:00:00,38.9684135876,5.97522570697,2.42836781569,0.0,12.925468867,10.100111941,23.272601255,17.5175604725,0.0,5.7550407825
 03/19  02:00:00,33.4276548482,5.87422484446,1.60765026249,0.0,8.34152022915,10.0650221343,20.9899808348,20.9699808348,0.0,0.02
 03/19  03:00:00,32.932173478,5.81540152875,1.1709901341,0.0,8.34152022915,10.0650221343,27.8492169292,22.0944181321,0.0,5.75479879703
 03/19  04:00:00,34.2159454636,5.77581360185,0.887776411967,0.0,8.34152022915,11.6705166398,28.2888549818,22.5294618287,0.0,5.75939315314
 03/19  05:00:00,38.1131668682,5.7425095448,0.660039296714,0.0,8.80141237637,15.3678112995,22.7670372855,22.7470372855,0.0,0.02
 03/19  06:00:00,58.839543427,5.83355490207,1.31884760398,0.0,18.5082010057,25.6353820695,25.2722854918,19.4992098431,0.0,5.77307564866
 03/19  07:00:00,73.3680515668,6.0368697835,2.95746917279,0.0,19.4926561212,41.1001056674,26.9186386322,15.3435397386,0.0,11.5750988936
 03/19  08:00:00,97.2932327576,6.34541440757,6.58488040083,0.0,26.3286599382,57.9988325916,35.973050363,6.57087014518,0.0,29.4021802178
 03/19  09:00:00,84.0327019117,6.27950183371,8.66347138499,0.0,26.2443270014,42.8153538416,42.7518023708,1.29962992089,18.025,23.4271724499
 03/19  10:00:00,59.3059351948,6.12867904009,7.96201755566,0.0,21.7447113004,23.4437158914,41.7015857962,0.306504439689,18.025,23.3700813566
 03/19  11:00:00,57.9625650287,6.24572235164,8.9035595264,0.0,19.3449162599,23.4437158914,35.5280899515,0.0,18.025,17.5030899515
 03/19  12:00:00,59.5901560049,6.39994115017,10.2346838986,0.0,19.190480192,23.7425572507,35.4947063134,0.0,18.025,17.4697063134
 03/19  13:00:00,61.197268538,6.54812156776,11.6674952053,0.0,19.260583323,23.698576057,35.4958462186,0.0,18.025,17.4708462186
 03/19  14:00:00,62.5876455536,6.66155077705,12.9444435279,0.0,19.260583323,23.698576057,41.3122924928,0.0,18.025,23.2872924928
 03/19  15:00:00,63.185373304,6.74671037498,13.7469619106,0.0,19.260583323,23.4086260847,35.4951081063,0.0,18.025,17.4701081063
 03/19  16:00:00,66.9755622385,6.75366868975,13.0788882872,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 03/19  17:00:00,74.6097955963,6.87883649536,11.9655123816,0.0,18.1807569449,37.5792895564,5.76422459952,0.0,0.0,5.76422459952
 03/19  18:00:00,89.3101433004,7.0864247086,12.5647344225,0.0,32.6059821062,37.0465235296,5.76894274084,0.0,0.0,5.76894274084
 03/19  19:00:00,92.9770815846,7.11831440375,12.2007759382,0.0,36.8143715336,33.066984531,5.84457552878,0.0660907962053,0.0,5.77848473257
 03/19  20:00:00,102.012890319,7.16935255735,12.0580395487,0.0,36.43363367,38.8072253906,6.88133187768,1.10314791144,0.0,5.77818396623
 03/19  21:00:00,98.3640636366,7.05276087739,10.8825184622,0.0,36.0963922311,36.7877557581,15.2145439023,3.67763605297,0.0,11.5369078493
 03/19  22:00:00,73.2415109011,6.60635967275,7.52664355347,0.0,30.9507766546,20.6087787026,18.8002971557,7.22693217959,0.0,11.5733649761
 03/19  23:00:00,47.4844175174,6.21239428552,4.5977751805,0.0,17.4250845679,11.7056064465,15.1158037946,9.34208138581,0.0,5.77372240879
 03/19  24:00:00,39.736825536,6.04630484748,3.12462621521,0.0,12.925468867,10.100111941,11.5053243994,11.4853243994,0.0,0.02
 03/20  01:00:00,35.7773683674,5.93361841905,2.15783476985,0.0,10.0992000411,10.047477231,19.8881528444,14.133169608,0.0,5.75498323643
 03/20  02:00:00,33.3396159469,5.87387121484,1.63939445547,0.0,8.25718729233,10.0299323277,15.7916851326,15.7716851326,0.0,0.02
 03/20  03:00:00,32.6355979125,5.79342987279,1.01581046739,0.0,8.25718729233,10.0299323277,27.6866927769,21.9317709479,0.0,5.75492182903
 03/20  04:00:00,33.6718008498,5.72249335658,0.516383462919,0.0,8.25718729233,11.6354268332,26.847618587,26.827618587,0.0,0.02
 03/20  05:00:00,41.1244912561,5.70378863089,0.382545290804,0.0256676821692,12.1011305571,15.3678112995,39.3999707088,27.8736521258,0.0,11.526318583
 03/20  06:00:00,72.7994342101,5.97192759958,2.28691347416,0.0,19.7275818095,37.2640762949,30.2777050123,24.4804732475,0.0,5.79723176484
 03/20  07:00:00,89.2734613708,6.16703085504,3.72984933551,0.0,24.3117294858,51.2795993405,38.7221056647,21.3132648435,0.0,17.4088408212
 03/20  08:00:00,73.4482054892,5.9302816227,3.18422206373,0.0,23.6694662846,40.6342015617,35.1211735052,11.695096661,0.0,23.4260768442
 03/20  09:00:00,71.3372031602,5.98747254351,6.02324880027,0.0,23.6694662846,35.6302164847,46.7991798413,5.40717776926,18.025,23.3670020721
 03/20  10:00:00,53.8509721372,5.94279617463,6.17831472489,0.0,18.7433767983,22.9618409725,38.1843788422,2.6557710866,18.025,17.5036077556
 03/20  11:00:00,54.8443915835,6.03391622403,7.08277056175,0.0,18.7433767983,22.9618409725,36.1605800144,0.661795824524,18.025,17.4737841898
 03/20  12:00:00,56.1778858659,6.16395478387,8.24277757496,0.0,18.5889407304,23.1597249699,35.649366092,0.154808643256,18.025,17.4695574487
 03/20  13:00:00,57.6090549453,6.29445060803,9.29694874205,0.0,18.7433767983,23.2517909448,35.4964288917,0.0,18.025,17.4714288917
 03/20  14:00:00,59.499380348,6.43302595379,11.0486985569,0.0,18.7433767983,23.2517909448,35.4957395482,0.0,18.025,17.4707395482
 03/20  15:00:00,60.5238316634,6.55011168167,12.2460147749,0.0,18.7433767983,22.9618409725,35.4932364383,0.0,18.025,17.4682364383
 03/20  16:00:00,65.232802869,6.63845014095,12.4153442448,0.0,18.7433767983,27.431320555,23.7844339522,0.0,18.025,5.75943395218
 03/20  17:00:00,77.5523001322,6.87784538807,12.3072871284,0.0,17.6635504202,40.6971502883,5.76882529685,0.0,0.0,5.76882529685
 03/20  18:00:00,83.7900475031,6.97881635715,11.9394651998,0.0,27.5259009287,37.3340067412,11.5648593731,0.0,0.0,11.5648593731
 03/20  19:00:00,88.9024006991,6.95331295655,10.9838841656,0.0,33.8341110165,33.3544677425,6.20223054183,0.424398558122,0.0,5.77783198371
 03/20  20:00:00,100.932654862,7.02986805346,11.0154279359,0.0,36.5179666069,38.8247702939,7.64248675956,1.86430975824,0.0,5.77817700132
 03/20  21:00:00,94.5159928945,6.95953377323,10.1842451351,0.0,32.965339924,36.8579353714,16.0046419884,4.43025987867,0.0,11.5743821098
 03/20  22:00:00,67.0020221827,6.49018173216,6.6867016859,0.0,25.6355707503,20.6438685092,13.791426241,8.00834447377,0.0,5.7830817672
 03/20  23:00:00,43.8344822617,6.07961464087,3.48257998939,0.0,15.0252895274,11.7056064465,17.5623568623,11.7980948394,0.0,5.76426202288
 03/20  24:00:00,37.2127713335,5.91523392967,2.05096138298,0.0,11.6412384099,10.0650221343,21.5672467713,15.8076287926,0.0,5.75961797872
 03/21  01:00:00,34.7093288235,5.81868833886,1.20473716027,0.0,10.0992000411,10.047477231,21.9030753564,21.8830753564,0.0,0.02
 03/21  02:00:00,32.1588084935,5.73431283752,0.598141989512,0.0,8.25718729233,10.0299323277,32.7363500524,26.9816228199,0.0,5.75472723245
 03/21  03:00:00,32.0731347502,5.72241399768,0.524374944518,0.0,8.25718729233,10.0299323277,23.0468490551,23.0268490551,0.0,0.02
 03/21  04:00:00,33.4327430479,5.68855119396,0.271937140761,0.0393302518731,8.25718729233,11.6354268332,32.2334839742,26.4745622472,0.0,5.75892172703
 03/21  05:00:00,40.9696726471,5.67324829706,0.0943380682991,0.189607737115,12.1011305571,15.3678112995,37.7817837377,32.0081459737,0.0,5.77363776399
 03/21  06:00:00,72.0621092167,5.86805170627,1.52145364107,0.132024936662,19.7275818095,37.2640762949,43.4287456448,31.8553092875,0.0,11.5734363573
 03/21  07:00:00,88.4443935307,6.060399877,2.94687936015,0.0605608886821,24.3117294858,51.2795993405,39.6633061042,28.0509271651,0.0,11.6123789391
 03/21  08:00:00,72.6706496521,5.84927438231,2.3415132827,0.146175133169,23.6694662846,40.6342015617,38.0211556356,14.5962302245,0.0,23.4249254111
 03/21  09:00:00,70.9398635579,5.94102630876,5.64165791857,0.0307066967157,23.6694662846,35.6302164847,46.1968541565,4.80611201974,18.025,23.3657421368
 03/21  10:00:00,53.9895210015,5.93648825722,6.32318056715,0.0,18.7433767983,22.9618409725,36.5713281588,1.0447540656,18.025,17.5015740932
 03/21  11:00:00,55.508003399,6.06238410533,7.71791893813,0.0,18.7433767983,22.9618409725,35.4970992757,0.0,18.025,17.4720992757
 03/21  12:00:00,58.3712040215,6.2550071265,10.3450488048,0.0,18.5889407304,23.1597249699,35.4965538047,0.0,18.025,17.4715538047
 03/21  13:00:00,60.8435553415,6.42802392124,12.3978806513,0.0,18.7433767983,23.2517909448,36.7202160295,0.0,18.025,18.6952160295
 03/21  14:00:00,62.6349972192,6.5678591284,14.049488834,0.0,18.7433767983,23.2517909448,40.0842804424,0.0,18.025,22.0592804424
 03/21  15:00:00,64.3881606725,6.72414087996,15.9363205313,0.0,18.7433767983,22.9618409725,35.4958138049,0.0,18.025,17.4708138049
 03/21  16:00:00,69.7164991684,6.84590658954,16.6915899174,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 03/21  17:00:00,81.9015893211,7.10027232543,16.434153662,0.0,17.6635504202,40.6971502883,5.76874743341,0.0,0.0,5.76874743341
 03/21  18:00:00,87.7676864091,7.22235753539,15.6735725221,0.0,27.5259009287,37.3340067412,11.5644030742,0.0,0.0,11.5644030742
 03/21  19:00:00,92.3839065007,7.2208842018,14.1978319446,0.0,33.8341110165,33.3544677425,5.79432488923,0.0175167491749,0.0,5.77680814005
 03/21  20:00:00,104.125778053,7.30425853123,13.9341692438,0.0,36.5179666069,38.8247702939,5.8010983865,0.0231075499139,0.0,5.77799083658
 03/21  21:00:00,97.7588521301,7.25942796375,13.1272280122,0.0,32.965339924,36.8579353714,11.9353570636,0.360875474326,0.0,11.5744815893
 03/21  22:00:00,69.6082497242,6.73701441674,9.0461031009,0.0,25.6355707503,20.6438685092,14.8025146435,3.25668549189,0.0,11.5458291516
 03/21  23:00:00,46.5174313688,6.33334382532,5.91181114355,0.0,15.0252895274,11.7056064465,5.01554780543,4.99554780543,0.0,0.02
 03/21  24:00:00,40.115826589,6.19162109623,4.67763618216,0.0,11.6412384099,10.0650221343,10.7761495347,5.01660094027,0.0,5.75954859441
 03/22  01:00:00,37.3771449102,6.08166876677,3.60957309468,0.0,10.0992000411,10.047477231,6.4934042325,6.4734042325,0.0,0.02
 03/22  02:00:00,34.5481481169,5.98565305185,2.73614938437,0.0,8.25718729233,10.0299323277,13.7787167936,8.02390128984,0.0,5.75481550374
 03/22  03:00:00,33.9192209614,5.92316828464,2.16970760854,0.0,8.25718729233,10.0299323277,10.2504677159,10.2304677159,0.0,0.02
 03/22  04:00:00,35.209269369,5.8926164484,1.8837384614,0.0,8.25718729233,11.6354268332,17.2823991712,11.5228939721,0.0,5.75950519905
 03/22  05:00:00,42.9456268383,5.90570701927,2.02745156665,0.0,12.1011305571,15.3678112995,16.2530081033,10.4795889881,0.0,5.77341911517
 03/22  06:00:00,75.3639555833,6.24352869327,4.57986213963,0.0,19.7275818095,37.2640762949,21.5319666966,9.95803136665,0.0,11.5739353299
 03/22  07:00:00,93.4361453469,6.60317821035,7.45643488908,0.0,24.3117294858,51.2795993405,19.9595488287,8.34905974102,0.0,11.6104890877
 03/22  08:00:00,76.9777628628,6.19091026439,6.45318024938,0.0,23.6694662846,40.6342015617,25.2100781285,1.78282919749,0.0,23.427248931
 03/22  09:00:00,75.8663070996,6.30923249391,10.2306150469,0.0,23.6694662846,35.6302164847,41.3911533552,0.0,18.025,23.3661533552
 03/22  10:00:00,58.7482110506,6.25529090242,10.7630740176,0.0,18.7433767983,22.9618409725,35.5273262944,0.0,18.025,17.5023262944
 03/22  11:00:00,63.1753733905,6.53021296481,14.9174657238,0.0,18.7433767983,22.9618409725,41.313936091,0.0,18.025,23.288936091
 03/22  12:00:00,66.5902222075,6.70321280242,18.1158676198,0.0,18.5889407304,23.1597249699,35.4930571209,0.0,18.025,17.4680571209
 03/22  13:00:00,68.8716474767,6.85023356452,20.0037694832,0.0,18.7433767983,23.2517909448,35.4940538729,0.0,18.025,17.4690538729
 03/22  14:00:00,71.3592519443,7.04346365285,22.2981436605,0.0,18.7433767983,23.2517909448,35.4950646204,0.0,18.025,17.4700646204
 03/22  15:00:00,71.5945332139,7.10503863099,22.7617998198,0.0,18.7433767983,22.9618409725,35.4923917793,0.0,18.025,17.4673917793
 03/22  16:00:00,75.007264712,7.12534053342,21.70292438,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 03/22  17:00:00,87.1532053278,7.39125192128,21.3947997744,0.0,17.6635504202,40.6971502883,5.76858384009,0.0,0.0,5.76858384009
 03/22  18:00:00,92.693281519,7.52120671893,20.3003365789,0.0,27.5259009287,37.3340067412,11.5628089032,0.0,0.0,11.5628089032
 03/22  19:00:00,97.3109088618,7.55369050869,18.7920396298,0.0,33.8341110165,33.3544677425,5.77760917999,0.0,0.0,5.77760917999
 03/22  20:00:00,108.680152213,7.65729891324,18.1355098013,0.0,36.5179666069,38.8247702939,11.5349350162,0.0,0.0,11.5349350162
 03/22  21:00:00,102.318928559,7.62292137846,17.3238307204,0.0,32.965339924,36.8579353714,5.79681763192,0.0,0.0,5.79681763192
 03/22  22:00:00,74.5064663941,7.15621301633,13.5251321622,0.0,25.6355707503,20.6438685092,11.5459062978,0.0,0.0,11.5459062978
 03/22  23:00:00,51.3348756566,6.75207929033,10.310525853,0.0,15.0252895274,11.7056064465,5.76405473008,0.0,0.0,5.76405473008
 03/22  24:00:00,44.4879563727,6.57977207001,8.66162464883,0.0,11.6412384099,10.0650221343,0.0410582036607,0.0210582036607,0.0,0.02
 03/23  01:00:00,41.6228210911,6.46030555964,7.47661308719,0.0,10.0992000411,10.047477231,6.1340814329,0.379411149592,0.0,5.75467028331
 03/23  02:00:00,38.8212416105,6.36639295299,6.62851090548,0.0,8.25718729233,10.0299323277,0.63335722204,0.61335722204,0.0,0.02
 03/23  03:00:00,38.2710706509,6.31262570191,6.13210020283,0.0,8.25718729233,10.0299323277,6.45550985552,0.700666965821,0.0,5.7548428897
 03/23  04:00:00,39.4741770415,6.27095601142,5.77031547067,0.0,8.25718729233,11.6354268332,0.793861070567,0.773861070567,0.0,0.02
 03/23  05:00:00,47.1940472077,6.28556193356,5.89602604291,0.0,12.1011305571,15.3678112995,6.77304448881,0.999589155576,0.0,5.77345533324
 03/23  06:00:00,81.2471905456,6.81013775391,9.89650697063,0.0,19.7275818095,37.2640762949,12.7051819426,1.13274770579,0.0,11.5724342368
 03/23  07:00:00,99.4070796118,7.16973675276,12.8608298415,0.0,24.3117294858,51.2795993405,18.2561072444,0.849452084404,0.0,17.40665516
 03/23  08:00:00,82.5144888609,6.66793654155,11.512896722,0.0,23.6694662846,40.6342015617,23.4220480471,0.0,0.0,23.4220480471
 03/23  09:00:00,79.2776394574,6.62487670426,13.3263121457,0.0,23.6694662846,35.6302164847,35.5543045561,0.0,18.025,17.5293045561
 03/23  10:00:00,60.1084551172,6.39505551639,11.983562724,0.0,18.7433767983,22.9618409725,41.3525526795,0.0,18.025,23.3275526795
 03/23  11:00:00,60.215940869,6.41128506144,12.0769666923,0.0,18.7433767983,22.9618409725,35.4950490683,0.0,18.025,17.4700490683
 03/23  12:00:00,61.7452173905,6.46616355684,13.5079178761,0.0,18.5889407304,23.1597249699,35.4939638522,0.0,18.025,17.4689638522
 03/23  13:00:00,62.8064623842,6.53918028967,14.249642756,0.0,18.7433767983,23.2517909448,35.4932916204,0.0,18.025,17.4682916204
 03/23  14:00:00,63.2710537571,6.57375276818,14.679661467,0.0,18.7433767983,23.2517909448,35.4921015455,0.0,18.025,17.4671015455
 03/23  15:00:00,62.2168242979,6.56877892177,13.9203557706,0.0,18.7433767983,22.9618409725,35.4955105645,0.0,18.025,17.4705105645
 03/23  16:00:00,66.3199997752,6.60773115137,13.5332727628,0.0,18.7433767983,27.431320555,23.7841218126,0.0,18.025,5.75912181255
 03/23  17:00:00,78.5877005792,6.86776333926,13.3527930441,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 03/23  18:00:00,85.715057222,7.0441147882,13.7992229781,0.0,27.5259009287,37.3340067412,11.5638737857,0.0,0.0,11.5638737857
 03/23  19:00:00,93.0301183895,7.19383813262,14.8711103394,0.0,33.8341110165,33.3544677425,5.777842841,0.0,0.0,5.777842841
 03/23  20:00:00,106.367479096,7.41581560336,16.0643330535,0.0,36.5179666069,38.8247702939,11.5516941221,0.0170637723765,0.0,11.5346303497
 03/23  21:00:00,101.316731412,7.48714348318,16.4574277598,0.0,32.965339924,36.8579353714,5.7951555156,0.0,0.0,5.7951555156
 03/23  22:00:00,74.058978337,7.07187194001,13.1619991202,0.0,25.6355707503,20.6438685092,11.5452153033,0.0,0.0,11.5452153033
 03/23  23:00:00,51.0766839526,6.69130257111,10.1131165974,0.0,15.0252895274,11.7056064465,5.76401376484,0.0,0.0,5.76401376484
 03/23  24:00:00,44.679444803,6.55959555989,8.87329659267,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 03/24  01:00:00,42.2095550652,6.47737710095,8.0462793664,0.0,10.0992000411,10.047477231,5.75459192671,0.0,0.0,5.75459192671
 03/24  02:00:00,39.4141853815,6.39052973762,7.19732268359,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 03/24  03:00:00,38.8517283965,6.34049591116,6.68489186788,0.0,8.25718729233,10.0299323277,5.77147224715,0.0170043228912,0.0,5.75446792426
 03/24  04:00:00,40.3200104726,6.32156606977,6.56554458732,0.0,8.25718729233,11.6354268332,0.0250523695409,0.00505236954087,0.0,0.02
 03/24  05:00:00,48.5294178802,6.36995646846,7.14701186042,0.0,12.1011305571,15.3678112995,5.77338843157,0.0,0.0,5.77338843157
 03/24  06:00:00,83.0108462501,6.93350682937,11.5368116763,0.0,19.7275818095,37.2640762949,11.5773065393,0.00413563528615,0.0,11.573170904
 03/24  07:00:00,101.781441334,7.32546460723,15.0794861447,0.0,24.3117294858,51.2795993405,17.4059748434,0.0,0.0,17.4059748434
 03/24  08:00:00,84.854518713,6.80442652404,13.716452417,0.0,23.6694662846,40.6342015617,23.4321601904,0.010745615578,0.0,23.4214145748
 03/24  09:00:00,81.2572667657,6.73806817123,15.1927588145,0.0,23.6694662846,35.6302164847,35.553673284,0.0,18.025,17.528673284
 03/24  10:00:00,62.0033262634,6.49459673657,13.7789011928,0.0,18.7433767983,22.9618409725,41.3510813239,0.0,18.025,23.3260813239
 03/24  11:00:00,63.5065379908,6.56777921125,15.2110751244,0.0,18.7433767983,22.9618409725,35.4943867167,0.0,18.025,17.4693867167
 03/24  12:00:00,67.3042253395,6.73860617107,18.7944887854,0.0,18.5889407304,23.1597249699,35.4932187175,0.0,18.025,17.4682187175
 03/24  13:00:00,72.1231993081,7.00413766987,23.1014274226,0.0,18.7433767983,23.2517909448,35.4940131878,0.0,18.025,17.4690131878
 03/24  14:00:00,74.5154675925,7.14378117489,25.3540525309,0.0,18.7433767983,23.2517909448,35.4911607816,0.0,18.025,17.4661607816
 03/24  15:00:00,75.2279738092,7.2557568414,26.2445329354,0.0,18.7433767983,22.9618409725,35.4919864666,0.0,18.025,17.4669864666
 03/24  16:00:00,79.2953625464,7.32615520706,25.7902178171,0.0,18.7433767983,27.431320555,23.7841717772,0.0,18.025,5.75917177724
 03/24  17:00:00,91.9570158006,7.64196882745,25.9479112967,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 03/24  18:00:00,98.3831657283,7.82632524822,25.6851356438,0.0,27.5259009287,37.3340067412,11.5632040731,0.0,0.0,11.5632040731
 03/24  19:00:00,102.302303838,7.83901831958,23.4981282993,0.0,33.8341110165,33.3544677425,5.77752714284,0.0,0.0,5.77752714284
 03/24  20:00:00,112.256137925,7.90849622534,21.4603227813,0.0,36.5179666069,38.8247702939,11.5339240857,0.0,0.0,11.5339240857
 03/24  21:00:00,105.016036832,7.83893792905,19.8049561276,0.0,32.965339924,36.8579353714,5.79651698298,0.0,0.0,5.79651698298
 03/24  22:00:00,76.8414566443,7.34652346295,15.6698375306,0.0,25.6355707503,20.6438685092,11.5443102979,0.0,0.0,11.5443102979
 03/24  23:00:00,53.0553055314,6.89486593066,11.8881834756,0.0,15.0252895274,11.7056064465,5.76388398378,0.0,0.0,5.76388398378
 03/24  24:00:00,46.3756936402,6.73117926312,10.3979660689,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 03/25  01:00:00,46.9246724644,6.67259946758,9.80669851947,0.0,12.8411359301,10.0650221343,5.75453302186,0.0,0.0,5.75453302186
 03/25  02:00:00,41.3236936851,6.56363070459,8.93373385728,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 03/25  03:00:00,40.1763334414,6.46672590731,7.88327192893,0.0,8.25718729233,10.0299323277,5.84417509908,0.0894993196319,0.0,5.75467577945
 03/25  04:00:00,39.9448108749,6.31568386979,6.19623293791,0.0,8.25718729233,11.6354268332,0.995519584774,0.975519584774,0.0,0.02
 03/25  05:00:00,42.4564641617,6.1701089922,4.69519770482,0.0,8.71707943955,15.3327214929,8.01623248505,2.25224001906,0.0,5.76399246598
 03/25  06:00:00,62.607059813,6.20679242604,4.71318892228,0.0,18.5082010057,25.6353820695,11.0606594477,5.28843533765,0.0,5.77222411006
 03/25  07:00:00,76.4509138354,6.38330837177,5.81341157426,0.0,19.4083231844,41.0650158608,20.3521029292,8.77936598949,0.0,11.5727369397
 03/25  08:00:00,100.237534803,6.70115640649,9.17357411101,0.0,26.3286599382,57.9988325916,35.6821693516,6.29070196919,0.0,29.3914673824
 03/25  09:00:00,85.458253634,6.48434005323,9.76485160556,0.0,26.3286599382,42.8504436482,46.1607072049,4.72216929162,18.025,23.4135379133
 03/25  10:00:00,58.9129032775,6.14730444844,7.55042891161,0.0,21.7447113004,23.4437158914,40.7748865684,5.22286099136,18.025,17.527025577
 03/25  11:00:00,56.2335152986,6.13446696044,7.34552464065,0.0,19.3027497915,23.426170988,46.4133133427,5.06401030329,18.025,23.3243030394
 03/25  12:00:00,57.2201683404,6.24302599157,8.08135668891,0.0,19.1483137236,23.7250123474,39.3740322998,3.88179950294,18.025,17.4672327969
 03/25  13:00:00,57.5788664769,6.27983912307,8.25769613197,0.0,19.3027497915,23.7161209604,36.5519525786,1.0590609071,18.025,17.4678916715
 03/25  14:00:00,58.5962324477,6.36886507446,9.1860341739,0.0,19.3027497915,23.7161209604,35.6117103888,0.118208804745,18.025,17.4685015841
 03/25  15:00:00,59.1921377758,6.44723264819,9.99352530323,0.0,19.3027497915,23.426170988,35.4924965623,0.0,18.025,17.4674965623
 03/25  16:00:00,62.7936116211,6.43796612653,9.15295999061,0.0,19.3027497915,27.8956505705,18.2898893068,0.244889306827,18.025,0.02
 03/25  17:00:00,70.2002242481,6.52560646379,7.84950495406,0.0,18.2229234133,37.5968344597,6.65907941194,0.895603530311,0.0,5.76347588162
 03/25  18:00:00,85.2585346646,6.70789414287,8.77228475737,0.0,32.690315043,37.0816133363,8.0738146719,2.30537481222,0.0,5.76843985968
 03/25  19:00:00,89.6560186672,6.79011926612,9.20797386318,0.0,36.8143715336,33.066984531,9.61608036637,3.83839672979,0.0,5.77768363658
 03/25  20:00:00,99.2790120652,6.89984790199,9.71315788605,0.0,36.3493007332,38.7721355839,18.3211429666,6.78689825054,0.0,11.534244716
 03/25  21:00:00,96.7067768253,6.86702275771,9.29161477431,0.0,36.1807251679,36.8228455648,14.3016323457,8.52398545087,0.0,5.77764689482
 03/25  22:00:00,72.4120863469,6.49914470029,6.68511123567,0.0,31.0351095914,20.6438685092,20.8847990068,9.31221943344,0.0,11.5725795734
 03/25  23:00:00,46.9601768254,6.14788886286,4.13809959875,0.0,17.4250845679,11.7056064465,16.0947259706,10.3214887771,0.0,5.77323719353
 03/25  24:00:00,39.4896194445,6.02602258433,3.01715916018,0.0,12.8411359301,10.0650221343,11.130298433,11.110298433,0.0,0.02
 03/26  01:00:00,39.0014535259,5.96715563828,2.46950505507,0.0,12.925468867,10.100111941,17.4099275686,11.6554244233,0.0,5.75450314538
 03/26  02:00:00,33.8083238886,5.90566984946,1.95690686218,0.0,8.34152022915,10.0650221343,11.9880586708,11.9680586708,0.0,0.02
 03/26  03:00:00,33.4760273802,5.87021962903,1.66005327301,0.0,8.34152022915,10.0650221343,18.5939988933,12.8396486823,0.0,5.754350211
 03/26  04:00:00,34.7588109239,5.83500006848,1.37149882245,0.0,8.34152022915,11.6705166398,14.6074547913,14.5874547913,0.0,0.02
 03/26  05:00:00,38.6684029207,5.80639923608,1.15143338583,0.0,8.80141237637,15.3678112995,20.5611813538,14.7982068281,0.0,5.76297452572
 03/26  06:00:00,59.3003456328,5.88186606248,1.73141073433,0.0,18.5082010057,25.6353820695,20.487059248,14.7141328814,0.0,5.77292636656
 03/26  07:00:00,73.5202982676,6.05384749575,3.09285326007,0.0,19.4926561212,41.1001056674,25.9176548746,14.3452975624,0.0,11.5723573122
 03/26  08:00:00,96.9304504662,6.33130949422,6.23635914036,0.0,26.3286599382,57.9988325916,39.8103811428,10.4219169396,0.0,29.3884642032
 03/26  09:00:00,82.1815767061,6.13944053328,6.95251690383,0.0,26.2443270014,42.8153538416,51.0487527995,9.61049845243,18.025,23.4132543471
 03/26  10:00:00,56.4452232061,5.90741636054,5.32264485263,0.0,21.7447113004,23.4437158914,46.0591323692,10.5064984402,18.025,17.527633929
 03/26  11:00:00,53.5299774699,5.86929786731,4.84745311616,0.0,19.3449162599,23.4437158914,54.1742122683,12.8267800714,18.025,23.3224321969
 03/26  12:00:00,53.6115502618,5.87338525299,4.78267433388,0.0,19.190480192,23.7425572507,47.367179362,11.8756524744,18.025,17.4665268877
 03/26  13:00:00,53.6842042864,5.88506197471,4.81752755863,0.0,19.260583323,23.698576057,43.968491256,8.4782844791,18.025,17.4652067769
 03/26  14:00:00,53.4792772653,5.87512860541,4.62253411031,0.0,19.260583323,23.698576057,45.5992392078,10.1084176217,18.025,17.4658215861
 03/26  15:00:00,52.9811786838,5.85590633208,4.43360766158,0.0,19.260583323,23.4086260847,47.7377469162,12.2463029089,18.025,17.4664440073
 03/26  16:00:00,56.3519164281,5.82524181054,3.38370477221,0.0,19.260583323,27.8781056672,37.1094803237,13.3254736679,18.025,5.75900665577
 03/26  17:00:00,63.6135003135,5.88570783328,1.96240096585,0.0,18.1807569449,37.5792895564,15.4244732031,15.4044732031,0.0,0.02
 03/26  18:00:00,78.5500376232,6.0073384263,2.88377612411,0.0,32.6059821062,37.0465235296,24.5343390985,18.7660941468,0.0,5.76824495167
 03/26  19:00:00,83.1749599672,6.09017421875,3.42687016137,0.0,36.8143715336,33.066984531,25.3221334299,19.5444880494,0.0,5.77764538049
 03/26  20:00:00,93.2663681479,6.21450350925,4.26644908179,0.0,36.43363367,38.8072253906,31.7487492329,20.2139998811,0.0,11.5347493517
 03/26  21:00:00,90.9707427997,6.22821985138,4.31381978455,0.0,36.0963922311,36.7877557581,26.1188270768,20.341284501,0.0,5.77754257583
 03/26  22:00:00,66.9426454918,5.90740671168,1.92684775739,0.0,30.9507766546,20.6087787026,34.4710522223,22.900403652,0.0,11.5706485703
 03/26  23:00:00,43.0808588674,5.7388909709,0.638766575667,0.0290240201053,17.4250845679,11.7056064465,29.2406324786,23.4674874514,0.0,5.77314502715
 03/26  24:00:00,36.7264913287,5.70196150923,0.322003373741,0.136671342958,12.925468867,10.100111941,22.9734513347,22.9534513347,0.0,0.02
 03/27  01:00:00,33.7548270332,5.68669247207,0.181408629924,0.200842308701,10.0992000411,10.047477231,28.4372980902,22.6827100714,0.0,5.75458801884
 03/27  02:00:00,31.9538625166,5.69309349232,0.224005231225,0.210442974883,8.25718729233,10.0299323277,21.1900300022,21.1700300022,0.0,0.02
 03/27  03:00:00,31.9297106281,5.68829373925,0.17636076832,0.238729579203,8.25718729233,10.0299323277,26.3260811833,20.5714778083,0.0,5.75460337499
 03/27  04:00:00,33.5836915284,5.68756138467,0.119948158629,0.343297213671,8.25718729233,11.6354268332,21.9885558052,21.9685558052,0.0,0.02
 03/27  05:00:00,41.2145011057,5.69170825782,0.137874871808,0.372499686159,12.1011305571,15.3678112995,32.8377313848,21.3121604921,0.0,11.5255708928
 03/27  06:00:00,72.9455978223,5.95440734401,2.34391102393,0.106808287991,19.7275818095,37.2640762949,25.186818763,19.3918298127,0.0,5.79498895035
 03/27  07:00:00,89.4134246241,6.14906680537,3.87978969146,0.00814792996957,24.3117294858,51.2795993405,35.5346741714,18.1327889071,0.0,17.4018852643
 03/27  08:00:00,72.5924516122,5.82103542547,2.28517279624,0.152651903298,23.6694662846,40.6342015617,37.3167758658,13.897801278,0.0,23.4189745878
 03/27  09:00:00,69.495040778,5.7938830949,4.2034166056,0.171334656906,23.6694662846,35.6302164847,48.5686022953,13.0222423937,18.025,17.5213599016
 03/27  10:00:00,51.1666818512,5.69434451205,3.3803162942,0.36221954341,18.7433767983,22.9618409725,55.708948145,14.3597270187,18.025,23.3242211263
 03/27  11:00:00,51.1053893545,5.69680718797,3.2795158942,0.401399749389,18.7433767983,22.9618409725,50.4259214652,14.9331774056,18.025,17.4677440596
 03/27  12:00:00,51.0436612827,5.69782003443,3.20891600251,0.365811411292,18.5889407304,23.1597249699,48.6425445311,13.1512603504,18.025,17.4662841807
 03/27  13:00:00,51.1324543167,5.69325969633,2.95132213712,0.470255790513,18.7433767983,23.2517909448,47.8043221121,12.3125067721,18.025,17.4668153401
 03/27  14:00:00,51.1498283748,5.69387652793,2.97135093174,0.466983061683,18.7433767983,23.2517909448,46.8212220022,11.3325357903,18.025,17.4636862119
 03/27  15:00:00,50.9443585876,5.69701190584,3.18779070868,0.331889232198,18.7433767983,22.9618409725,46.5954961365,11.1063035777,18.025,17.4641925588
 03/27  16:00:00,54.8242973632,5.71487467002,2.72430222258,0.206150433067,18.7433767983,27.431320555,27.4773874068,9.43238740675,18.025,0.02
 03/27  17:00:00,66.614113177,5.86696530879,2.34827303932,0.0317652442449,17.6635504202,40.6971502883,14.2043420437,8.43615234962,0.0,5.76818969405
 03/27  18:00:00,73.9376261295,5.9573632958,3.10860472859,0.0,27.5259009287,37.3340067412,22.5076203435,10.9451358364,0.0,11.5624845071
 03/27  19:00:00,80.5382928922,6.02095596668,3.55221672409,0.0,33.8341110165,33.3544677425,17.5542913366,11.7776124645,0.0,5.77667887218
 03/27  20:00:00,93.5475351552,6.16568154279,4.49456989751,0.0,36.5179666069,38.8247702939,19.0340785976,13.2570651368,0.0,5.77701346083
 03/27  21:00:00,88.0710830802,6.19307337583,4.50592037152,0.0,32.965339924,36.8579353714,25.9544662758,14.382508476,0.0,11.5719577998
 03/27  22:00:00,62.0381212196,5.92186428919,2.29120275883,0.0,25.6355707503,20.6438685092,27.6498754117,16.1059280972,0.0,11.5439473146
 03/27  23:00:00,40.8799955318,5.74880574318,0.802956633295,0.0560008031486,15.0252895274,11.7056064465,17.3307658799,17.3107658799,0.0,0.02
 03/27  24:00:00,35.4607798865,5.70806137217,0.368232352466,0.137951588639,11.6412384099,10.0650221343,23.3379513079,17.5794530082,0.0,5.75849829963
 03/28  01:00:00,33.8475358588,5.69584494215,0.228293835069,0.237521242787,10.0992000411,10.047477231,17.8174377049,17.7974377049,0.0,0.02
 03/28  02:00:00,32.0472269287,5.69415201592,0.144460948638,0.382294110124,8.25718729233,10.0299323277,24.4851530668,18.7307272149,0.0,5.75442585194
 03/28  03:00:00,32.1499465529,5.69877242537,0.118669557795,0.506187171207,8.25718729233,10.0299323277,19.4911215059,19.4711215059,0.0,0.02
 03/28  04:00:00,33.8355712042,5.70260812972,0.103588571713,0.596494320406,8.25718729233,11.6354268332,25.5829461393,19.8238060469,0.0,5.75914009238
 03/28  05:00:00,41.415937309,5.70334626324,0.116644333986,0.58354040772,12.1011305571,15.3678112995,24.1425254863,18.3696450165,0.0,5.77288046981
 03/28  06:00:00,72.5445529797,5.90500827173,1.96272052012,0.136365248091,19.7275818095,37.2640762949,29.3060484032,17.7344010547,0.0,11.5716473485
 03/28  07:00:00,89.1737681381,6.10891128185,3.66804677153,0.0204221572254,24.3117294858,51.2795993405,26.9061231488,15.2973759655,0.0,11.6087471834
 03/28  08:00:00,72.8464362223,5.82127650742,2.55554456147,0.136039298326,23.6694662846,40.6342015617,33.7651157538,10.3487463631,0.0,23.4163693907
 03/28  09:00:00,70.058995665,5.82434128095,4.78947754136,0.118786969427,23.6694662846,35.6302164847,50.0704607921,8.68953212391,18.025,23.3559286682
 03/28  10:00:00,52.1565936041,5.75978930736,4.55486340644,0.112145205136,18.7433767983,22.9618409725,42.0945966662,6.57304712422,18.025,17.496549542
 03/28  11:00:00,52.9785594183,5.82975729796,5.41901502518,0.00212557710224,18.7433767983,22.9618409725,38.314702542,2.8209310414,18.025,17.4687715006
 03/28  12:00:00,54.4141148641,5.9401928646,6.7028116626,0.0,18.5889407304,23.1597249699,36.6087937483,1.11534439608,18.025,17.4684493522
 03/28  13:00:00,56.7101821161,6.10107836019,8.59149196073,0.0,18.7433767983,23.2517909448,35.4918850306,0.0,18.025,17.4668850306
 03/28  14:00:00,59.7337317017,6.28677408377,11.4293475832,0.0,18.7433767983,23.2517909448,35.4878211787,0.0,18.025,17.4628211787
 03/28  15:00:00,62.0211468879,6.47577052458,13.8177152949,0.0,18.7433767983,22.9618409725,35.4919527156,0.0,18.025,17.4669527156
 03/28  16:00:00,67.6443714389,6.61479536607,14.8506106699,0.0,18.7433767983,27.431320555,23.7838708198,0.0,18.025,5.75887081982
 03/28  17:00:00,79.851636008,6.87302230987,14.6115132148,0.0,17.6635504202,40.6971502883,5.76819738736,0.0,0.0,5.76819738736
 03/28  18:00:00,85.3397140629,6.9979015524,13.4701748585,0.0,27.5259009287,37.3340067412,5.79075341847,0.0,0.0,5.79075341847
 03/28  19:00:00,90.3270495965,7.00685358235,12.3550834865,0.0,33.8341110165,33.3544677425,11.5854348386,0.050977745553,0.0,11.534457093
 03/28  20:00:00,102.286611202,7.11257450483,12.2867702963,0.0,36.5179666069,38.8247702939,6.03522925683,0.258716804285,0.0,5.77651245255
 03/28  21:00:00,96.0924259731,7.07333183479,11.6470199409,0.0,32.965339924,36.8579353714,12.9643832324,1.39345796018,0.0,11.5709252722
 03/28  22:00:00,68.4793122144,6.59656696875,8.05771056146,0.0,25.6355707503,20.6438685092,8.81920338851,3.03710795807,0.0,5.78209543044
 03/28  23:00:00,45.5868356877,6.21330766498,5.10129744118,0.0,15.0252895274,11.7056064465,9.56181016271,3.79812164815,0.0,5.76368851456
 03/28  24:00:00,38.9792278921,6.05970222297,3.67300227962,0.0,11.6412384099,10.0650221343,5.04783787709,5.02783787709,0.0,0.02
 03/29  01:00:00,36.0651841583,5.94093028821,2.43838028954,0.0,10.0992000411,10.047477231,13.8549691526,8.10049606518,0.0,5.75447308746
 03/29  02:00:00,33.5306016513,5.8764516008,1.82783786867,0.0,8.25718729233,10.0299323277,9.20073455101,9.18073455101,0.0,0.02
 03/29  03:00:00,33.1837622438,5.84376077907,1.51368461052,0.0,8.25718729233,10.0299323277,16.464118634,10.7097444958,0.0,5.75437413811
 03/29  04:00:00,34.4493020927,5.80789294822,1.20853599615,0.0,8.25718729233,11.6354268332,18.7069295676,13.7476448803,0.0,4.95928468728
 03/29  05:00:00,41.986277301,5.80528793296,1.16859310498,0.0,12.1011305571,15.3678112995,21.8147385906,15.2416755333,0.0,6.57306305733
 03/29  06:00:00,74.0782162633,6.10444001514,3.4333424887,0.0,19.7275818095,37.2640762949,20.4801174131,14.6845644174,0.0,5.79555299577
 03/29  07:00:00,92.0273267821,6.44196418556,6.20899168284,0.0,24.3117294858,51.2795993405,27.3889121895,9.98843803006,0.0,17.4004741594
 03/29  08:00:00,75.4979267218,6.05239623646,5.11197256721,0.0,23.6694662846,40.6342015617,27.4053798257,3.98968209551,0.0,23.4156977302
 03/29  09:00:00,72.754578101,6.04036010051,7.38783651467,0.0,23.6694662846,35.6302164847,37.8654820383,2.31576732025,18.025,17.5247147181
 03/29  10:00:00,54.2268560929,5.91186280874,6.58520904055,0.0,18.7433767983,22.9618409725,44.0147164381,2.66829704672,18.025,23.3214193914
 03/29  11:00:00,54.8110860529,5.94570734022,7.13772351098,0.0,18.7433767983,22.9618409725,37.0322601818,1.54018621614,18.025,17.4670739656
 03/29  12:00:00,55.731397567,6.00159952182,7.95869455854,0.0,18.5889407304,23.1597249699,36.1659260457,0.676646404825,18.025,17.4642796409
 03/29  13:00:00,56.8256519883,6.07760834982,8.73043941489,0.0,18.7433767983,23.2517909448,35.4889349513,0.0,18.025,17.4639349513
 03/29  14:00:00,57.0429131265,6.10813674045,8.91717094182,0.0,18.7433767983,23.2517909448,35.4892373663,0.0,18.025,17.4642373663
 03/29  15:00:00,57.0886397478,6.14447690426,9.21650765529,0.0,18.7433767983,22.9618409725,35.4895676487,0.0,18.025,17.4645676487
 03/29  16:00:00,61.5693397735,6.2146816227,9.17570222086,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 03/29  17:00:00,74.3636251948,6.52353368581,9.47299859421,0.0,17.6635504202,40.6971502883,5.76795135827,0.0,0.0,5.76795135827
