Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/29  18:00:00,82.3079340473,6.72888091307,10.7074262947,0.0,27.5259009287,37.3340067412,11.640205136,0.0787691862993,0.0,11.5614359497
 03/29  19:00:00,88.0824658393,6.90440642748,12.096962869,0.0,33.8341110165,33.3544677425,5.84288370474,0.0657837753116,0.0,5.77709992943
 03/29  20:00:00,103.69977718,7.16189322537,13.6506297722,0.0,36.5179666069,38.8247702939,6.31985122565,0.543247090394,0.0,5.77660413526
 03/29  21:00:00,98.9045311118,7.25148233932,14.2809924498,0.0,32.965339924,36.8579353714,11.8563763652,0.286183375959,0.0,11.5701929892
 03/29  22:00:00,71.6258912843,6.82313425515,10.9777356398,0.0,25.6355707503,20.6438685092,6.14191577812,0.360087485189,0.0,5.78182829293
 03/29  23:00:00,48.6851208979,6.4481291648,7.96477125646,0.0,15.0252895274,11.7056064465,6.32771586052,0.564122322196,0.0,5.76359353832
 03/29  24:00:00,42.5830329245,6.34555041277,6.99095867018,0.0,11.6412384099,10.0650221343,6.12870290261,0.369653025688,0.0,5.75904987692
 03/30  01:00:00,40.0420384097,6.26145818534,6.09471728013,0.0,10.0992000411,10.047477231,0.74180227549,0.72180227549,0.0,0.02
 03/30  02:00:00,37.354485197,6.18651036504,5.34166116101,0.0,8.25718729233,10.0299323277,6.79158320425,1.03712043099,0.0,5.75446277326
 03/30  03:00:00,37.0920508001,6.1635899565,5.10215542211,0.0,8.25718729233,10.0299323277,0.888059075404,0.868059075404,0.0,0.02
 03/30  04:00:00,38.6250346623,6.15140401893,5.04075966987,0.0,8.25718729233,11.6354268332,6.53208858808,0.773691092929,0.0,5.75839749515
 03/30  05:00:00,46.9482219967,6.21590729963,5.71992994303,0.0,12.1011305571,15.3678112995,6.24027416525,0.467747051376,0.0,5.77252711387
 03/30  06:00:00,81.9723708217,6.82649697196,10.6054566114,0.0,19.7275818095,37.2640762949,12.0843111703,0.514445202224,0.0,11.569865968
 03/30  07:00:00,98.6887745331,7.21585264265,13.9805811152,0.0,24.3117294858,51.2795993405,11.956534581,0.349568137233,0.0,11.6069664438
 03/30  08:00:00,83.7851352803,6.68591159666,12.7656820152,0.0,23.6694662846,40.6342015617,23.42537584,0.0114662042878,0.0,23.4139096357
 03/30  09:00:00,82.5674501264,6.74230198595,16.4987774536,0.0,23.6694662846,35.6302164847,41.3778905009,0.0,18.025,23.3528905009
 03/30  10:00:00,67.7201024221,6.73023076923,19.2600973156,0.0,18.7433767983,22.9618409725,35.5205524602,0.0,18.025,17.4955524602
 03/30  11:00:00,71.8291669007,7.01022684713,23.0912903743,0.0,18.7433767983,22.9618409725,35.4906224283,0.0,18.025,17.4656224283
 03/30  12:00:00,74.6726979254,7.24477851357,25.6568235666,0.0,18.5889407304,23.1597249699,35.4899299132,0.0,18.025,17.4649299132
 03/30  13:00:00,76.0471087471,7.37704898418,26.6524603387,0.0,18.7433767983,23.2517909448,35.4883163433,0.0,18.025,17.4633163433
 03/30  14:00:00,77.2866940892,7.48296576143,27.7861287935,0.0,18.7433767983,23.2517909448,35.4885307376,0.0,18.025,17.4635307376
 03/30  15:00:00,78.5941140261,7.61751994813,29.2489444935,0.0,18.7433767983,22.9618409725,35.4887436193,0.0,18.025,17.4637436193
 03/30  16:00:00,82.9039059721,7.69944458433,29.0255081361,0.0,18.7433767983,27.431320555,23.7826298633,0.0,18.025,5.75762986325
 03/30  17:00:00,95.3062568755,7.95744675603,28.9817303167,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 03/30  18:00:00,100.993185196,8.05327438664,28.0683068872,0.0,27.5259009287,37.3340067412,11.5610365022,0.0,0.0,11.5610365022
 03/30  19:00:00,100.500887089,7.91238705019,23.5074167886,0.0,33.8341110165,33.3544677425,5.77660226622,0.0,0.0,5.77660226622
 03/30  20:00:00,110.13874642,7.83134544716,19.4201552721,0.0,36.5179666069,38.8247702939,5.77614480284,0.0,0.0,5.77614480284
 03/30  21:00:00,102.38989067,7.70052177378,17.3173355265,0.0,32.965339924,36.8579353714,11.5708609773,0.0,0.0,11.5708609773
 03/30  22:00:00,74.1117625447,7.18824905049,13.0985007137,0.0,25.6355707503,20.6438685092,11.543423481,0.0,0.0,11.543423481
 03/30  23:00:00,51.8090543515,6.83344265974,10.7034029127,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 03/30  24:00:00,45.4704685007,6.68897084833,9.53498177446,0.0,11.6412384099,10.0650221343,5.7589785913,0.0,0.0,5.7589785913
 03/31  01:00:00,42.1292313115,6.53423373418,7.90913602411,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 03/31  02:00:00,38.7618659752,6.39528403025,6.54027609087,0.0,8.25718729233,10.0299323277,5.92815406199,0.17389680666,0.0,5.75425725533
 03/31  03:00:00,37.5804020766,6.28402745759,5.47007171747,0.0,8.25718729233,10.0299323277,1.23099954096,1.21099954096,0.0,0.02
 03/31  04:00:00,38.1423188515,6.18211722023,4.52733997529,0.0,8.25718729233,11.6354268332,8.39141483127,2.63243874849,0.0,5.75897608277
 03/31  05:00:00,45.3176049902,6.1437859453,4.16144590484,0.0,12.1011305571,15.3678112995,9.8460978796,4.0736811552,0.0,5.7724167244
 03/31  06:00:00,78.1949866303,6.55965263701,7.0949312251,0.0,19.7275818095,37.2640762949,16.7802863182,5.21021156309,0.0,11.5700747552
 03/31  07:00:00,93.7446783387,6.8571330936,9.39523356091,0.0,24.3117294858,51.2795993405,17.0095284255,5.402521969,0.0,11.6070064565
 03/31  08:00:00,78.7095613614,6.40153334173,7.97450213267,0.0,23.6694662846,40.6342015617,24.6503560063,1.23962726333,0.0,23.4107287429
 03/31  09:00:00,76.1407883213,6.40652681321,10.4079075992,0.0,23.6694662846,35.6302164847,41.442404302,0.0633933398268,18.025,23.3540109622
 03/31  10:00:00,57.8871477325,6.24919282035,9.90818766086,0.0,18.7433767983,22.9618409725,35.5198663179,0.0,18.025,17.4948663179
 03/31  11:00:00,59.091706581,6.35111432095,11.0129488287,0.0,18.7433767983,22.9618409725,35.4901169878,0.0,18.025,17.4651169878
 03/31  12:00:00,60.656376615,6.43062536088,12.4546596481,0.0,18.5889407304,23.1597249699,35.4870380508,0.0,18.025,17.4620380508
 03/31  13:00:00,62.5140819516,6.5661345935,13.9303539739,0.0,18.7433767983,23.2517909448,35.4877174306,0.0,18.025,17.4627174306
 03/31  14:00:00,63.7067600441,6.65271685157,15.0364499414,0.0,18.7433767983,23.2517909448,35.4860129867,0.0,18.025,17.4610129867
 03/31  15:00:00,63.9423716285,6.72613063352,15.488597551,0.0,18.7433767983,22.9618409725,35.4861302259,0.0,18.025,17.4611302259
 03/31  16:00:00,68.6793765447,6.80636995737,15.6940593695,0.0,18.7433767983,27.431320555,23.783787693,0.0,18.025,5.75878769298
 03/31  17:00:00,80.5048785162,7.02018826674,15.1176202795,0.0,17.6635504202,40.6971502883,5.76773784911,0.0,0.0,5.76773784911
 03/31  18:00:00,86.6695542659,7.14800806298,14.6499636881,0.0,27.5259009287,37.3340067412,5.7901305023,0.0,0.0,5.7901305023
 03/31  19:00:00,90.7258300323,7.21897512905,14.4257816815,0.0,33.8341110165,33.3544677425,5.77697460757,0.0,0.0,5.77697460757
 03/31  20:00:00,104.528803831,7.33045941683,14.3111119794,0.0,36.5179666069,38.8247702939,11.5983662281,0.065821953697,0.0,11.5325442744
 03/31  21:00:00,98.2852354131,7.30869228254,13.6045305522,0.0,32.965339924,36.8579353714,5.99395761408,0.198803036288,0.0,5.79515457779
 03/31  22:00:00,71.094388102,6.87888342476,10.3905058175,0.0,25.6355707503,20.6438685092,12.3842724833,0.841231619537,0.0,11.5430408638
 03/31  23:00:00,48.2391505602,6.49811144161,7.46883798318,0.0,15.0252895274,11.7056064465,1.33894323439,1.31894323439,0.0,0.02
 03/31  24:00:00,41.5531237857,6.33358031846,5.9730360501,0.0,11.6412384099,10.0650221343,7.52519564408,1.76627897499,0.0,5.75891666909
 04/01  01:00:00,41.8791935094,6.25620520184,5.17764821536,0.0,12.8411359301,10.0650221343,8.24127110543,2.48693898622,0.0,5.75433211921
 04/01  02:00:00,36.1569105782,6.13762196795,4.19299021983,0.0,8.25718729233,10.0299323277,3.39746749827,3.37746749827,0.0,0.02
 04/01  03:00:00,35.3787277732,6.05806096703,3.49436641032,0.0,8.25718729233,10.0299323277,4.35691990124,4.33691990124,0.0,0.02
 04/01  04:00:00,36.3724471145,5.99381643996,2.94577790074,0.0,8.25718729233,11.6354268332,11.0696332976,5.31074964557,0.0,5.75888365202
 04/01  05:00:00,40.1321388825,5.94690870371,2.5941262467,0.0,8.71707943955,15.3327214929,12.0934332444,6.33004884903,0.0,5.76338439538
 04/01  06:00:00,60.9344955921,6.02335812136,3.22413408982,0.0,18.5082010057,25.6353820695,13.1095153379,7.33718824373,0.0,5.77232709422
 04/01  07:00:00,74.0774184379,6.30193791122,5.40541884645,0.0,19.4083231844,41.0650158608,18.8758327526,7.30590057425,0.0,11.5699321784
 04/01  08:00:00,101.251012569,6.74555705816,10.1428243981,0.0,26.3286599382,57.9988325916,24.855053201,1.35211346587,0.0,23.5029397351
 04/01  09:00:00,87.2637553801,6.59396838309,11.4608439562,0.0,26.3286599382,42.8504436482,41.4612057894,0.0258302954946,18.025,23.4103754939
 04/01  10:00:00,61.8951837117,6.35807871438,10.3220171113,0.0,21.7447113004,23.4437158914,41.3932367309,0.0123971169348,18.025,23.3558396139
 04/01  11:00:00,60.9627025685,6.50419965417,11.7050432314,0.0,19.3027497915,23.426170988,35.5177441367,0.0,18.025,17.4927441367
 04/01  12:00:00,63.056368582,6.67388526113,13.4867368472,0.0,19.1483137236,23.7250123474,35.4880347039,0.0,18.025,17.4630347039
 04/01  13:00:00,65.7123399005,6.84624181887,15.824807684,0.0,19.3027497915,23.7161209604,35.4869860832,0.0,18.025,17.4619860832
 04/01  14:00:00,68.5371989132,7.02518515333,18.4707237058,0.0,19.3027497915,23.7161209604,35.4869604809,0.0,18.025,17.4619604809
 04/01  15:00:00,69.8614184958,7.14897591302,19.9611022696,0.0,19.3027497915,23.426170988,35.4869674335,0.0,18.025,17.4619674335
 04/01  16:00:00,74.5672748592,7.21000638216,20.1546254177,0.0,19.3027497915,27.8956505705,23.783670904,0.0,18.025,5.75867090397
 04/01  17:00:00,82.6441515579,7.37169829228,19.4473974046,0.0,18.2229234133,37.5968344597,5.76323442096,0.0,0.0,5.76323442096
 04/01  18:00:00,96.5416944823,7.57425164938,19.1891567123,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 04/01  19:00:00,96.3094387028,7.55035185529,16.9852475032,0.0,36.8143715336,33.066984531,11.5335695803,0.0,0.0,11.5335695803
 04/01  20:00:00,105.93602119,7.5352541526,15.7348494478,0.0,36.3493007332,38.7721355839,5.84200945825,0.0664453392005,0.0,5.77556411905
 04/01  21:00:00,102.092504742,7.40132397389,14.1431321813,0.0,36.1807251679,36.8228455648,6.36556767521,0.588713499523,0.0,5.77685417569
 04/01  22:00:00,76.7174992239,6.93617870843,10.5536194096,0.0,31.0351095914,20.6438685092,13.7433842235,2.17364338343,0.0,11.56974084
 04/01  23:00:00,49.8554747771,6.45501509868,6.72634831768,0.0,17.4250845679,11.7056064465,12.7544632119,6.98204378375,0.0,5.77241942813
 04/01  24:00:00,41.8309867749,6.26951648387,5.11507526044,0.0,12.8411359301,10.0650221343,7.91436757697,7.89436757697,0.0,0.02
 04/02  01:00:00,40.045315605,6.07944382361,3.40111343269,0.0,12.925468867,10.100111941,18.3630795138,12.6087156384,0.0,5.75436387544
 04/02  02:00:00,34.0978709693,5.93575472118,2.21640130766,0.0,8.34152022915,10.0650221343,16.4327544329,16.4127544329,0.0,0.02
 04/02  03:00:00,33.6878540133,5.89278802099,1.84934503546,0.0,8.34152022915,10.0650221343,22.0983672328,16.3440720514,0.0,5.75429518133
 04/02  04:00:00,34.8314705194,5.84576648475,1.43343531359,0.0,8.34152022915,11.6705166398,18.730957472,18.710957472,0.0,0.02
 04/02  05:00:00,38.7200430943,5.8125928515,1.19693606225,0.0,8.80141237637,15.3678112995,24.8539384723,19.0906660798,0.0,5.76327239252
 04/02  06:00:00,59.3054889297,5.87861021354,1.73988698,0.0,18.5082010057,25.6353820695,25.0408893867,19.2687168448,0.0,5.77217254184
 04/02  07:00:00,71.7507082345,6.06095631974,3.20028636389,0.0,19.4926561212,41.1001056674,29.2152760025,17.6456212354,0.0,11.5696547671
 04/02  08:00:00,98.1845726878,6.43045845409,7.39150685666,0.0,26.3286599382,57.9988325916,35.7641036851,6.39236914817,0.0,29.371734537
 04/02  09:00:00,85.8030458465,6.41221148968,10.3013316486,0.0,26.2443270014,42.8153538416,41.6633531581,0.231913663003,18.025,23.4064394951
 04/02  10:00:00,60.7963228611,6.2063938098,9.37485529053,0.0,21.7447113004,23.4437158914,35.5436605143,0.0,18.025,17.5186605143
 04/02  11:00:00,59.4942236579,6.30932887114,10.3717319344,0.0,19.3449162599,23.4437158914,35.5158258944,0.0,18.025,17.4908258944
 04/02  12:00:00,62.145985475,6.48198723129,12.7085466569,0.0,19.190480192,23.7425572507,35.4868323597,0.0,18.025,17.4618323597
 04/02  13:00:00,63.4887189763,6.55952193568,13.9476246042,0.0,19.260583323,23.698576057,35.4865405918,0.0,18.025,17.4615405918
 04/02  14:00:00,64.9623067392,6.69189430812,15.2888397312,0.0,19.260583323,23.698576057,35.4864327894,0.0,18.025,17.4614327894
 04/02  15:00:00,66.6095784735,6.8392314169,17.0787243068,0.0,19.260583323,23.4086260847,35.4863299567,0.0,18.025,17.4613299567
 04/02  16:00:00,70.8784521884,6.87798613952,16.8575438642,0.0,19.260583323,27.8781056672,23.7836286667,0.0,18.025,5.75862866668
 04/02  17:00:00,78.1177635666,7.00290615722,15.3495168483,0.0,18.1807569449,37.5792895564,5.76313311659,0.0,0.0,5.76313311659
 04/02  18:00:00,92.5846784152,7.24012387223,15.6856987173,0.0,32.6059821062,37.0465235296,5.76753152284,0.0,0.0,5.76753152284
 04/02  19:00:00,94.769594317,7.34913091762,15.6466405158,0.0,36.8143715336,33.066984531,5.77639231504,0.0,0.0,5.77639231504
 04/02  20:00:00,106.5067312,7.49733113641,16.2240757063,0.0,36.43363367,38.8072253906,5.81359973305,0.0370630397594,0.0,5.77653669329
 04/02  21:00:00,103.487381269,7.46267841788,15.5960891795,0.0,36.0963922311,36.7877557581,5.77675554697,0.0,0.0,5.77675554697
 04/02  22:00:00,78.1966300261,7.03333282254,12.0550381994,0.0,30.9507766546,20.6087787026,11.647668643,0.0780807766394,0.0,11.5695878663
 04/02  23:00:00,51.7418891921,6.58988500982,8.47790495396,0.0,17.4250845679,11.7056064465,7.16814311707,1.39606149519,0.0,5.77208162189
 04/02  24:00:00,43.5535536678,6.39185574588,6.5958809276,0.0,12.925468867,10.100111941,8.94316171646,3.18439555345,0.0,5.758766163
 04/03  01:00:00,39.0753142976,6.23208899035,5.15738141056,0.0,10.0992000411,10.047477231,4.45265663538,4.43265663538,0.0,0.02
 04/03  02:00:00,35.9342133302,6.10581852492,4.00210192398,0.0,8.25718729233,10.0299323277,11.6567784992,5.90261576029,0.0,5.75416273887
 04/03  03:00:00,35.6705578103,6.07225717299,3.7720132412,0.0,8.25718729233,10.0299323277,4.77392945822,4.75392945822,0.0,0.02
 04/03  04:00:00,36.9683695365,6.03582930214,3.49969558923,0.0,8.25718729233,11.6354268332,10.5415253274,4.78301885562,0.0,5.75850647179
 04/03  05:00:00,44.8391072923,6.05978076794,3.76698756188,0.0,12.1011305571,15.3678112995,10.1657008435,4.39372648664,0.0,5.7719743569
 04/03  06:00:00,79.2109606528,6.60492997777,8.06569507181,0.0,19.7275818095,37.2640762949,8.89824649899,3.1052779844,0.0,5.79296851458
 04/03  07:00:00,95.3491403326,6.95747057921,10.8994287384,0.0,24.3117294858,51.2795993405,20.6926778509,3.29459871668,0.0,17.3980791342
 04/03  08:00:00,80.7289067752,6.50562316187,9.88981249621,0.0,23.6694662846,40.6342015617,23.6402297568,0.232853790178,0.0,23.4073759666
 04/03  09:00:00,79.4261553476,6.59210407496,13.5077353852,0.0,23.6694662846,35.6302164847,35.5449866703,0.0,18.025,17.5199866703
 04/03  10:00:00,61.9785540902,6.47407268793,13.7747422456,0.0,18.7433767983,22.9618409725,41.3410666806,0.0,18.025,23.3160666806
 04/03  11:00:00,64.2990907157,6.61979855648,15.9516672635,0.0,18.7433767983,22.9618409725,32.5547665815,0.0,18.025,14.5297665815
 04/03  12:00:00,68.1490283492,6.80130138186,19.5766538121,0.0,18.5889407304,23.1597249699,32.6037319838,0.0,18.025,14.5787319838
 04/03  13:00:00,70.6041549636,6.96749766657,21.6190823637,0.0,18.7433767983,23.2517909448,35.4866219787,0.0,18.025,17.4616219787
 04/03  14:00:00,70.8349475942,7.00363575763,21.8137370851,0.0,18.7433767983,23.2517909448,35.4864066523,0.0,18.025,17.4614066523
 04/03  15:00:00,71.1943720428,7.07513376562,22.3916134957,0.0,18.7433767983,22.9618409725,35.4861954873,0.0,18.025,17.4611954873
 04/03  16:00:00,76.2747518642,7.16868485757,22.927143833,0.0,18.7433767983,27.431320555,23.7835224387,0.0,18.025,5.75852243866
 04/03  17:00:00,89.7473605002,7.49858972807,23.8817287389,0.0,17.6635504202,40.6971502883,5.76702246665,0.0,0.0,5.76702246665
 04/03  18:00:00,95.1440827188,7.64787713865,22.6246730068,0.0,27.5259009287,37.3340067412,11.5594314747,0.0,0.0,11.5594314747
 04/03  19:00:00,97.4760400878,7.68101900184,20.7139876054,0.0,33.8341110165,33.3544677425,5.77631487016,0.0,0.0,5.77631487016
 04/03  20:00:00,110.630304537,7.78471878994,19.9583960673,0.0,36.5179666069,38.8247702939,5.77578716956,0.0,0.0,5.77578716956
 04/03  21:00:00,103.854776624,7.71823496555,18.7645835852,0.0,32.965339924,36.8579353714,11.5683280345,0.0,0.0,11.5683280345
 04/03  22:00:00,75.9622222069,7.24486590234,14.8924074659,0.0,25.6355707503,20.6438685092,5.78095394857,0.0,0.0,5.78095394857
 04/03  23:00:00,52.9263071324,6.85010286987,11.8040221023,0.0,15.0252895274,11.7056064465,5.76314752448,0.0,0.0,5.76314752448
 04/03  24:00:00,46.2969534988,6.69514702124,10.355323268,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 04/04  01:00:00,43.9220078617,6.61304246424,9.62311925423,0.0,10.0992000411,10.047477231,5.75410584556,0.0,0.0,5.75410584556
 04/04  02:00:00,41.195620727,6.53007827324,8.83926143256,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/04  03:00:00,40.6173396007,6.47892117806,8.31212933024,0.0,8.25718729233,10.0299323277,5.7538198635,0.0,0.0,5.7538198635
 04/04  04:00:00,42.1417717727,6.46111081515,8.24783023865,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 04/04  05:00:00,50.2095224729,6.49829412179,8.69890049663,0.0,12.1011305571,15.3678112995,5.77202291125,0.0,0.0,5.77202291125
 04/04  06:00:00,84.9156683663,7.07494002969,13.3004089533,0.0,19.7275818095,37.2640762949,11.5687396237,0.0,0.0,11.5687396237
 04/04  07:00:00,102.003627974,7.47535028004,17.0360670984,0.0,24.3117294858,51.2795993405,11.6049609819,0.0,0.0,11.6049609819
 04/04  08:00:00,87.5634342609,6.97187963667,16.2581015989,0.0,23.6694662846,40.6342015617,23.4083012381,0.0,0.0,23.4083012381
 04/04  09:00:00,85.2489105876,6.95900859451,18.9636008123,0.0,23.6694662846,35.6302164847,41.3724865328,0.0,18.025,23.3474865328
 04/04  10:00:00,67.4927147086,6.81471442798,18.9482698858,0.0,18.7433767983,22.9618409725,35.515988375,0.0,18.025,17.490988375
 04/04  11:00:00,70.6526208803,6.98775024642,21.9372521248,0.0,18.7433767983,22.9618409725,35.4882103253,0.0,18.025,17.4632103253
 04/04  12:00:00,72.96245556,7.11222638787,24.0791620279,0.0,18.5889407304,23.1597249699,35.484311629,0.0,18.025,17.459311629
 04/04  13:00:00,76.000047766,7.28558535078,26.6968943312,0.0,18.7433767983,23.2517909448,35.4840714317,0.0,18.025,17.4590714317
 04/04  14:00:00,78.5646608081,7.47659335246,29.0704991316,0.0,18.7433767983,23.2517909448,35.4837593045,0.0,18.025,17.4587593045
 04/04  15:00:00,78.7423786238,7.56601632951,29.4487438906,0.0,18.7433767983,22.9618409725,35.4834455485,0.0,18.025,17.4584455485
 04/04  16:00:00,83.4182895412,7.64707936799,29.5922892462,0.0,18.7433767983,27.431320555,23.7834771787,0.0,18.025,5.75847717871
 04/04  17:00:00,94.6991301902,7.86184307023,28.4702571117,0.0,17.6635504202,40.6971502883,5.76748421029,0.0,0.0,5.76748421029
 04/04  18:00:00,99.9936272734,7.96971771353,27.1523992932,0.0,27.5259009287,37.3340067412,5.78982122402,0.0,0.0,5.78982122402
 04/04  19:00:00,101.8139906,7.96040207017,24.7725700258,0.0,33.8341110165,33.3544677425,5.77617703031,0.0,0.0,5.77617703031
 04/04  20:00:00,112.116499472,7.93801301431,21.2913070351,0.0,36.5179666069,38.8247702939,5.77563933305,0.0,0.0,5.77563933305
 04/04  21:00:00,103.979503041,7.78808088157,18.8194876199,0.0,32.965339924,36.8579353714,11.5688711907,0.0,0.0,11.5688711907
 04/04  22:00:00,75.4469372878,7.26732322321,14.3546757462,0.0,25.6355707503,20.6438685092,11.541624296,0.0,0.0,11.541624296
 04/04  23:00:00,51.8507613077,6.82856615557,10.7500270799,0.0,15.0252895274,11.7056064465,0.0897558995019,0.0697558995019,0.0,0.02
 04/04  24:00:00,45.0132966755,6.64973194785,9.11708070904,0.0,11.6412384099,10.0650221343,5.88799871662,0.12952297357,0.0,5.75847574305
 04/05  01:00:00,41.9999257304,6.5144349983,7.79965579919,0.0,10.0992000411,10.047477231,0.62276437818,0.60276437818,0.0,0.02
 04/05  02:00:00,38.6663239172,6.37626606461,6.46377502707,0.0,8.25718729233,10.0299323277,7.20080733356,1.44659726774,0.0,5.75421006582
 04/05  03:00:00,37.7822192001,6.29023386663,5.66570901141,0.0,8.25718729233,10.0299323277,1.84432794174,1.82432794174,0.0,0.02
 04/05  04:00:00,38.462886996,6.20143317521,4.82862372676,0.0,8.25718729233,11.6354268332,9.05641952553,3.29792229646,0.0,5.75849722906
 04/05  05:00:00,45.2361353842,6.13322828887,4.09059148189,0.0,12.1011305571,15.3678112995,12.3907591337,6.61879219144,0.0,5.7719669423
 04/05  06:00:00,78.1346686785,6.54759013841,7.04677835842,0.0,19.7275818095,37.2640762949,19.6849192197,8.11702977478,0.0,11.567889445
 04/05  07:00:00,93.8547148336,6.85537911066,9.50715428124,0.0,24.3117294858,51.2795993405,18.9447076094,7.34099164937,0.0,11.6037159601
 04/05  08:00:00,78.3954257623,6.36134522568,7.70064500061,0.0,23.6694662846,40.6342015617,26.3469269356,2.94241890685,0.0,23.4045080287
 04/05  09:00:00,75.2054624764,6.31021105528,9.56895719382,0.0,23.6694662846,35.6302164847,37.4003210433,1.86102468942,18.025,17.5142963539
 04/05  10:00:00,55.8096875704,6.06549735618,8.01447370087,0.0,18.7433767983,22.9618409725,44.3019728314,2.9629700915,18.025,23.3140027399
 04/05  11:00:00,55.6388301598,6.05465865597,7.85656013922,0.0,18.7433767983,22.9618409725,38.553552567,3.0674847282,18.025,17.4610678388
 04/05  12:00:00,55.4169985474,6.04390582069,7.60203357999,0.0,18.5889407304,23.1597249699,39.6631858608,4.17946073106,18.025,17.4587251298
 04/05  13:00:00,54.9616076271,6.00801416039,6.93603120696,0.0,18.7433767983,23.2517909448,38.5571429837,3.07385253653,18.025,17.4582904472
 04/05  14:00:00,54.2472073044,5.96630209079,6.26334268044,0.0,18.7433767983,23.2517909448,40.5644403227,5.08159314836,18.025,17.4578471743
 04/05  15:00:00,53.5972170629,5.944298942,5.92530568547,0.0,18.7433767983,22.9618409725,42.5758047774,7.09338150316,18.025,17.4574232742
 04/05  16:00:00,57.0784230309,5.93932695349,4.96018755395,0.0,18.7433767983,27.431320555,25.7102381709,7.66523817089,18.025,0.02
 04/05  17:00:00,68.3166904662,6.06653671329,3.88313112807,0.0,17.6635504202,40.6971502883,15.0540075044,9.28665315491,0.0,5.76735434953
 04/05  18:00:00,74.5756461115,6.05528641241,3.64886255855,0.0,27.5259009287,37.3340067412,25.2152131981,13.6566493777,0.0,11.5585638205
 04/05  19:00:00,79.3887929175,6.13250908265,4.17527675764,0.0,33.8341110165,33.3544677425,20.4829120979,14.7066619514,0.0,5.77625014644
 04/05  20:00:00,95.2100122178,6.3914008812,5.93144980522,0.0,36.5179666069,38.8247702939,21.9761757656,16.2004910073,0.0,5.77568475832
 04/05  21:00:00,89.9699349763,6.44064194107,6.15737504096,0.0,32.965339924,36.8579353714,28.3626445683,16.7949147713,0.0,11.567729797
 04/05  22:00:00,63.3135835647,6.07465129885,3.41401445275,0.0,25.6355707503,20.6438685092,24.6514024411,18.8706959699,0.0,5.78070647127
 04/05  23:00:00,41.8844193552,5.86051045512,1.75174356329,0.0,15.0252895274,11.7056064465,26.3050612654,20.5420537745,0.0,5.7630074909
 04/05  24:00:00,35.5537174711,5.72315224271,0.584095609356,0.0,11.6412384099,10.0650221343,20.9087109498,20.8887109498,0.0,0.02
 04/06  01:00:00,33.8246522486,5.70352269874,0.382084246611,0.0532093961264,10.0992000411,10.047477231,26.4642152008,20.7102122976,0.0,5.7540029032
 04/06  02:00:00,32.0527699562,5.71136150533,0.401832616259,0.113305174573,8.25718729233,10.0299323277,20.5893699374,20.5693699374,0.0,0.02
 04/06  03:00:00,31.957008818,5.69691459194,0.277006238276,0.156809033214,8.25718729233,10.0299323277,25.9972588792,20.2435727869,0.0,5.75368609226
 04/06  04:00:00,33.5204157589,5.68964569013,0.210790620237,0.187162684552,8.25718729233,11.6354268332,20.1058856486,20.0858856486,0.0,0.02
 04/06  05:00:00,41.1687054422,5.69665424228,0.261022984816,0.198724480365,12.1011305571,15.3678112995,25.0459411197,19.2750786313,0.0,5.77086248843
 04/06  06:00:00,73.1394793531,5.98345973271,2.5567761525,0.0589645461382,19.7275818095,37.2640762949,29.3620187964,17.7943424607,0.0,11.5676763358
 04/06  07:00:00,88.0979706583,6.20772062061,4.39809542822,0.0,24.3117294858,51.2795993405,27.085858248,15.4824027896,0.0,11.6034554584
 04/06  08:00:00,73.5097338798,5.89408430475,3.23135339597,0.0508802240956,23.6694662846,40.6342015617,33.3573028994,9.95317812304,0.0,23.4041247764
 04/06  09:00:00,70.8355490686,5.90595596214,5.56844796809,0.0348696012166,23.6694662846,35.6302164847,49.001177143,7.63112605172,18.025,23.3450510913
 04/06  10:00:00,52.9819489105,5.83626269609,5.40067277746,0.0153031338868,18.7433767983,22.9618409725,40.6467483245,5.13312675169,18.025,17.4886215728
 04/06  11:00:00,53.8413505162,5.91204658549,6.20169834116,0.0,18.7433767983,22.9618409725,37.8847979248,2.39888755626,18.025,17.4609103685
 04/06  12:00:00,54.7023517152,5.995668974,6.93562926188,0.0,18.5889407304,23.1597249699,37.4088773007,1.92249394808,18.025,17.4613833526
 04/06  13:00:00,56.0467933966,6.09082971674,7.93840781174,0.0,18.7433767983,23.2517909448,35.4864853133,0.0,18.025,17.4614853133
 04/06  14:00:00,57.0361922052,6.18386637442,8.83477151166,0.0,18.7433767983,23.2517909448,35.4834730855,0.0,18.025,17.4584730855
 04/06  15:00:00,57.5721384554,6.26008196539,9.58445118746,0.0,18.7433767983,22.9618409725,35.4853517896,0.0,18.025,17.4603517896
 04/06  16:00:00,62.3378149265,6.34426180636,9.81464831885,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/06  17:00:00,74.5980675456,6.5897217629,9.6413347771,0.0,17.6635504202,40.6971502883,5.76720076665,0.0,0.0,5.76720076665
 04/06  18:00:00,81.5087604824,6.72201087424,9.91526952718,0.0,27.5259009287,37.3340067412,11.576215155,0.017921912933,0.0,11.5582932421
 04/06  19:00:00,85.6099424268,6.76810602516,9.76084545466,0.0,33.8341110165,33.3544677425,6.58428933898,0.809403422094,0.0,5.77488591688
 04/06  20:00:00,99.5573479054,6.85718973724,9.81300859626,0.0,36.5179666069,38.8247702939,9.60894657483,3.83323775993,0.0,5.77570881489
 04/06  21:00:00,93.1693313784,6.80009621409,8.99733784032,0.0,32.965339924,36.8579353714,19.3509689227,7.78404890013,0.0,11.5669200225
 04/06  22:00:00,65.5673865531,6.31932925264,5.42315616688,0.0,25.6355707503,20.6438685092,17.0990645792,11.3187374963,0.0,5.78032708295
 04/06  23:00:00,42.5479175009,5.92695597637,2.34880572673,0.0,15.0252895274,11.7056064465,22.1902129106,16.42733624,0.0,5.7628766706
 04/06  24:00:00,36.5370339989,5.82913560591,1.46142826863,0.0,11.6412384099,10.0650221343,24.4657112019,18.7071814199,0.0,5.75852978206
 04/07  01:00:00,34.3139268444,5.7645329077,0.863570666918,0.0,10.0992000411,10.047477231,21.0471180475,21.0271180475,0.0,0.02
 04/07  02:00:00,32.0007614938,5.71153592101,0.462953198735,0.0,8.25718729233,10.0299323277,28.4331340543,22.6792032354,0.0,5.75393081892
 04/07  03:00:00,31.7543337012,5.68055208545,0.226923561891,0.020591067241,8.25718729233,10.0299323277,23.6350622449,23.6150622449,0.0,0.02
 04/07  04:00:00,33.3469008776,5.67249735686,0.11931954442,0.122266820424,8.25718729233,11.6354268332,30.0198470984,24.261372544,0.0,5.75847455444
 04/07  05:00:00,40.9915641471,5.67592920364,0.11145116568,0.191892752804,12.1011305571,15.3678112995,29.9908917066,24.2195652484,0.0,5.77132645824
 04/07  06:00:00,72.4986723702,5.91357974149,1.95361581828,0.0912237304821,19.7275818095,37.2640762949,29.6167625561,23.8248390016,0.0,5.79192355459
 04/07  07:00:00,87.4447251081,6.14141769839,3.80709003008,0.00408523464514,24.3117294858,51.2795993405,37.9748033919,20.5808691984,0.0,17.3939341935
 04/07  08:00:00,73.6295424736,5.90720800786,3.33048576197,0.0584519062398,23.6694662846,40.6342015617,32.6095686012,9.20880896726,0.0,23.4007596339
 04/07  09:00:00,71.975132312,5.98710752232,6.6601863502,0.00157561016871,23.6694662846,35.6302164847,37.9620276812,2.42273171559,18.025,17.5142959656
 04/07  10:00:00,54.4360253343,5.94242303882,6.76390373324,0.0,18.7433767983,22.9618409725,36.6844804993,1.17074316651,18.025,17.4887373328
 04/07  11:00:00,55.4721139617,6.03578998263,7.70872470353,0.0,18.7433767983,22.9618409725,35.5278041265,0.0428833515443,18.025,17.4599207749
 04/07  12:00:00,57.1499883717,6.17094925872,9.2079910386,0.0,18.5889407304,23.1597249699,35.4831127043,0.0,18.025,17.4581127043
 04/07  13:00:00,59.3013073725,6.33004259504,10.9537163358,0.0,18.7433767983,23.2517909448,35.4832457973,0.0,18.025,17.4582457973
 04/07  14:00:00,59.5894288013,6.37769367893,11.1941868939,0.0,18.7433767983,23.2517909448,35.4824338272,0.0,18.025,17.4574338272
 04/07  15:00:00,59.9899255129,6.46162497123,11.8007016671,0.0,18.7433767983,22.9618409725,35.4835695118,0.0,18.025,17.4585695118
 04/07  16:00:00,65.2599319131,6.57534322863,12.505688886,0.0,18.7433767983,27.431320555,23.7832671578,0.0,18.025,5.75826715776
 04/07  17:00:00,78.2175120104,6.84836791984,13.0021456094,0.0,17.6635504202,40.6971502883,5.76615585701,0.0,0.0,5.76615585701
 04/07  18:00:00,85.438560431,7.02991966182,13.5371880701,0.0,27.5259009287,37.3340067412,5.78923305731,0.0,0.0,5.78923305731
 04/07  19:00:00,89.4627784293,7.09879829981,13.2830034373,0.0,33.8341110165,33.3544677425,5.77570011715,0.0,0.0,5.77570011715
 04/07  20:00:00,102.540895849,7.15147149392,12.5022858622,0.0,36.5179666069,38.8247702939,6.52677091741,0.750695044458,0.0,5.77607587296
 04/07  21:00:00,96.5758790169,7.13193433,12.0720719024,0.0,32.965339924,36.8579353714,12.7525860992,1.18536661517,0.0,11.567219484
 04/07  22:00:00,69.0981476749,6.66664714538,8.60661036087,0.0,25.6355707503,20.6438685092,8.48587202955,2.70623333187,0.0,5.77963869768
 04/07  23:00:00,45.5820566752,6.22942674786,5.08048636072,0.0,15.0252895274,11.7056064465,12.099488034,6.33668697388,0.0,5.76280106017
 04/07  24:00:00,38.1762517531,5.99855136267,2.93123623843,0.0,11.6412384099,10.0650221343,16.9238818186,11.1656221458,0.0,5.75825967285
 04/08  01:00:00,38.7403312314,5.93683321247,2.35819943864,0.0,12.8411359301,10.0650221343,10.9447855734,10.9247855734,0.0,0.02
 04/08  02:00:00,33.7680596579,5.89476591922,2.04702540573,0.0,8.25718729233,10.0299323277,14.8892545556,9.13534254659,0.0,5.75391200903
 04/08  03:00:00,33.5778089708,5.87582554799,1.87572359266,0.0,8.25718729233,10.0299323277,9.08376071387,9.06376071387,0.0,0.02
 04/08  04:00:00,34.9465653275,5.85331791832,1.66043681523,0.0,8.25718729233,11.6354268332,16.0971647648,10.3393334021,0.0,5.75783136272
 04/08  05:00:00,38.7400621379,5.81383558725,1.33518498953,0.0,8.71707943955,15.3327214929,18.6692329751,12.9065415117,0.0,5.76269146347
 04/08  06:00:00,59.4146925497,5.87726819459,1.85050366126,0.0,18.5082010057,25.6353820695,20.6144402321,14.8430208342,0.0,5.77141939797
 04/08  07:00:00,71.9727685691,6.0849620904,3.51789435906,0.0,19.4083231844,41.0650158608,18.9635024816,13.1700705631,0.0,5.79343191852
 04/08  08:00:00,99.8619923883,6.54783500306,8.95171047547,0.0,26.3286599382,57.9988325916,31.7527005539,2.39242461087,0.0,29.360275943
 04/08  09:00:00,85.9260927619,6.35696163088,10.3603179838,0.0,26.3286599382,42.8504436482,41.4238241734,0.0,18.025,23.3988241734
 04/08  10:00:00,61.3908572386,6.16681036455,10.0090530836,0.0,21.7447113004,23.4437158914,35.5376311107,0.0,18.025,17.5126311107
 04/08  11:00:00,62.9420925514,6.45857454189,13.7301256454,0.0,19.3027497915,23.426170988,35.5115519095,0.0,18.025,17.4865519095
 04/08  12:00:00,66.3493805965,6.73220336602,16.721475769,0.0,19.1483137236,23.7250123474,35.4843667032,0.0,18.025,17.4593667032
 04/08  13:00:00,69.7988854539,6.97195426012,19.7856863325,0.0,19.3027497915,23.7161209604,35.4816307404,0.0,18.025,17.4566307404
 04/08  14:00:00,72.5921138039,7.17900933094,22.371859043,0.0,19.3027497915,23.7161209604,35.4808748846,0.0,18.025,17.4558748846
 04/08  15:00:00,73.7295389712,7.3123619634,23.6658813111,0.0,19.3027497915,23.426170988,35.4801230182,0.0,18.025,17.4551230182
 04/08  16:00:00,78.4250321977,7.3821079492,23.8403311056,0.0,19.3027497915,27.8956505705,23.7830227184,0.0,18.025,5.75802271841
 04/08  17:00:00,86.3583184866,7.55255910561,22.9807627336,0.0,18.2229234133,37.5968344597,5.76165934476,0.0,0.0,5.76165934476
 04/08  18:00:00,101.34687092,7.81411588476,23.754541731,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 04/08  19:00:00,101.027030136,7.82650283047,21.4267862923,0.0,36.8143715336,33.066984531,11.5309436119,0.0,0.0,11.5309436119
 04/08  20:00:00,111.126704221,7.89580249679,20.5650780907,0.0,36.3493007332,38.7721355839,5.77590121795,0.0,0.0,5.77590121795
 04/08  21:00:00,106.156791566,7.71931299648,17.8895249122,0.0,36.1807251679,36.8228455648,5.81231746271,0.0366193482155,0.0,5.77569811449
 04/08  22:00:00,79.1881758744,7.15933524602,12.8012824469,0.0,31.0351095914,20.6438685092,11.8613293686,0.295247197623,0.0,11.566082171
 04/08  23:00:00,52.3788097749,6.68226221489,9.02251964467,0.0,17.4250845679,11.7056064465,7.27559568173,1.50409294935,0.0,5.77150273238
 04/08  24:00:00,44.7847268035,6.53433153241,7.80404945224,0.0,12.8411359301,10.0650221343,0.851665484224,0.831665484224,0.0,0.02
 04/09  01:00:00,43.9582433852,6.43741315907,6.95610583885,0.0,12.925468867,10.100111941,6.27359619965,0.519818139305,0.0,5.75377806034
 04/09  02:00:00,37.9313827839,6.28979424091,5.69591145958,0.0,8.34152022915,10.0650221343,0.991826265984,0.971826265984,0.0,0.02
 04/09  03:00:00,37.0356977684,6.20082038128,4.8891918013,0.0,8.34152022915,10.0650221343,7.18630351626,1.43262341465,0.0,5.75368010161
 04/09  04:00:00,38.1886306486,6.15039777285,4.48601511605,0.0,8.34152022915,11.6705166398,1.43849057141,1.41849057141,0.0,0.02
 04/09  05:00:00,41.9854537744,6.10208575847,4.17291038524,0.0,8.80141237637,15.3678112995,7.27162076576,1.50912832191,0.0,5.76249244385
 04/09  06:00:00,63.1324221673,6.23251360684,5.21300087557,0.0,18.5082010057,25.6353820695,7.61717039857,1.84686440915,0.0,5.77030598941
 04/09  07:00:00,77.0667289227,6.57695210828,8.0004548558,0.0,19.4926561212,41.1001056674,12.7960580669,1.22985329554,0.0,11.5662047713
 04/09  08:00:00,105.977090044,7.12073194174,14.4939432493,0.0,26.3286599382,57.9988325916,23.5006903553,0.0124443059777,0.0,23.4882460493
 04/09  09:00:00,94.4173027486,7.05266678215,18.2752639926,0.0,26.2443270014,42.8153538416,41.4224900542,0.0,18.025,23.3974900542
 04/09  10:00:00,71.4302453056,6.89370092042,19.3215625162,0.0,21.7447113004,23.4437158914,41.3699109852,0.0,18.025,23.3449109852
 04/09  11:00:00,72.3567897943,7.10703153887,22.4366658425,0.0,19.3449162599,23.4437158914,35.5111901837,0.0,18.025,17.4861901837
 04/09  12:00:00,76.1766218447,7.36267604653,25.8585421575,0.0,19.190480192,23.7425572507,35.481721486,0.0,18.025,17.456721486
 04/09  13:00:00,79.6013238396,7.5759228215,29.0438737404,0.0,19.260583323,23.698576057,35.4789938975,0.0,18.025,17.4539938975
 04/09  14:00:00,81.6851534227,7.73061609245,30.9730099812,0.0,19.260583323,23.698576057,35.4816441366,0.0,18.025,17.4566441366
 04/09  15:00:00,83.4719799911,7.8812406587,32.8991618831,0.0,19.260583323,23.4086260847,35.4807788884,0.0,18.025,17.4557788884
 04/09  16:00:00,88.4371291717,7.97158549797,33.3226714044,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 04/09  17:00:00,96.7955706501,8.16120895531,32.8690788647,0.0,18.1807569449,37.5792895564,5.76234567143,0.0,0.0,5.76234567143
 04/09  18:00:00,111.459507415,8.42043254327,33.3802884108,0.0,32.6059821062,37.0465235296,5.76678359152,0.0,0.0,5.76678359152
 04/09  19:00:00,110.478958289,8.39241987544,30.3128118172,0.0,36.8143715336,33.066984531,5.77527866997,0.0,0.0,5.77527866997
 04/09  20:00:00,118.123534543,8.35465108635,26.9836547104,0.0,36.43363367,38.8072253906,5.77462836654,0.0,0.0,5.77462836654
 04/09  21:00:00,112.760197522,8.19072188834,24.1409581099,0.0,36.0963922311,36.7877557581,5.7753905778,0.0,0.0,5.7753905778
 04/09  22:00:00,85.8775245606,7.68066029001,19.0887497308,0.0,30.9507766546,20.6087787026,11.5665409177,0.0,0.0,11.5665409177
 04/09  23:00:00,58.3530613357,7.19625194645,14.4827943156,0.0,17.4250845679,11.7056064465,5.77139318772,0.0,0.0,5.77139318772
 04/09  24:00:00,48.8954070496,6.91251295672,11.4171259821,0.0,12.925468867,10.100111941,5.78930226392,0.0309926403309,0.0,5.75830962359
 04/10  01:00:00,43.8265696213,6.70452685656,9.43623463118,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 04/10  02:00:00,40.6413992061,6.56750075165,8.24764375843,0.0,8.25718729233,10.0299323277,5.75374888759,0.0,0.0,5.75374888759
 04/10  03:00:00,38.7302505556,6.40086950479,6.50312830974,0.0,8.25718729233,10.0299323277,1.33903236848,1.31903236848,0.0,0.02
 04/10  04:00:00,38.7956321003,6.25490302035,5.10793547138,0.0,8.25718729233,11.6354268332,9.61457549697,3.85665531248,0.0,5.75792018448
 04/10  05:00:00,45.6885041338,6.18840859353,4.48784167696,0.0,12.1011305571,15.3678112995,11.7159186371,5.94477542305,0.0,5.7711432141
 04/10  06:00:00,78.5508614399,6.59910502983,7.41156696293,0.0,19.7275818095,37.2640762949,12.1627237047,6.36949307095,0.0,5.79323063378
 04/10  07:00:00,94.5342132853,6.92738717258,10.1147811806,0.0,24.3117294858,51.2795993405,22.5169243064,5.12549658124,0.0,17.3914277251
 04/10  08:00:00,81.1165375036,6.5735470072,10.2096509633,0.0,23.6694662846,40.6342015617,17.7375119977,0.184767272687,0.0,17.552744725
 04/10  09:00:00,80.5283557112,6.68772854817,14.5144048472,0.0,23.6694662846,35.6302164847,41.3678350965,0.0,18.025,23.3428350965
 04/10  10:00:00,65.4811801214,6.68329332492,17.0682197316,0.0,18.7433767983,22.9618409725,35.511679874,0.0,18.025,17.486679874
 04/10  11:00:00,69.4715941692,6.93326136604,20.8107541746,0.0,18.7433767983,22.9618409725,35.483072543,0.0,18.025,17.458072543
 04/10  12:00:00,73.908374119,7.21377176753,24.9235759713,0.0,18.5889407304,23.1597249699,35.483065979,0.0,18.025,17.458065979
 04/10  13:00:00,77.6823222062,7.46203206039,28.2027621299,0.0,18.7433767983,23.2517909448,35.480299804,0.0,18.025,17.455299804
 04/10  14:00:00,80.5255925431,7.66094993813,30.8471141425,0.0,18.7433767983,23.2517909448,35.4793264193,0.0,18.025,17.4543264193
 04/10  15:00:00,82.9470776226,7.84372698385,33.3757717806,0.0,18.7433767983,22.9618409725,35.4783525447,0.0,18.025,17.4533525447
 04/10  16:00:00,86.5307833661,7.89877172884,32.4531375284,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/10  17:00:00,98.3679025087,8.14903988976,31.8518918825,0.0,17.6635504202,40.6971502883,5.76674335261,0.0,0.0,5.76674335261
 04/10  18:00:00,105.236071137,8.3247381069,32.0399286488,0.0,27.5259009287,37.3340067412,11.5567589584,0.0,0.0,11.5567589584
 04/10  19:00:00,107.328346037,8.32399259939,29.9234183817,0.0,33.8341110165,33.3544677425,5.77552520822,0.0,0.0,5.77552520822
 04/10  20:00:00,118.207101491,8.33007966847,26.9899296421,0.0,36.5179666069,38.8247702939,5.77551706674,0.0,0.0,5.77551706674
 04/10  21:00:00,109.49668164,8.19765304982,23.9272156375,0.0,32.965339924,36.8579353714,11.565386729,0.0,0.0,11.565386729
 04/10  22:00:00,80.0190609374,7.63356326293,18.5606605889,0.0,25.6355707503,20.6438685092,5.77986358997,0.0,0.0,5.77986358997
 04/10  23:00:00,55.7285703503,7.14331969861,14.313129057,0.0,15.0252895274,11.7056064465,5.76259222503,0.0,0.0,5.76259222503
 04/10  24:00:00,47.9149122222,6.87028902456,11.7981887401,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 04/11  01:00:00,45.2506989738,6.75637011741,10.8085198847,0.0,10.0992000411,10.047477231,5.75382389896,0.0,0.0,5.75382389896
 04/11  02:00:00,42.8188920095,6.69601599976,10.2966321095,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/11  03:00:00,42.1564863973,6.63387345067,9.69636057061,0.0,8.25718729233,10.0299323277,5.75342836249,0.0,0.0,5.75342836249
 04/11  04:00:00,43.375501994,6.59361111824,9.34911005982,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 04/11  05:00:00,51.6380172014,6.63922697939,9.98654910624,0.0,12.1011305571,15.3678112995,5.77116627309,0.0,0.0,5.77116627309
 04/11  06:00:00,85.8464358515,7.17548926653,14.1307733182,0.0,19.7275818095,37.2640762949,11.5658896075,0.0,0.0,11.5658896075
 04/11  07:00:00,102.774278184,7.56129969774,17.7209679916,0.0,24.3117294858,51.2795993405,11.6005502209,0.0,0.0,11.6005502209
 04/11  08:00:00,88.845893592,7.08581487811,17.4267571704,0.0,23.6694662846,40.6342015617,23.3946254269,0.0,0.0,23.3946254269
 04/11  09:00:00,87.3349715738,7.10982198661,20.8989405434,0.0,23.6694662846,35.6302164847,41.3599728622,0.0,18.025,23.3349728622
 04/11  10:00:00,69.3531420971,6.95372475646,20.6697608082,0.0,18.7433767983,22.9618409725,35.5097588123,0.0,18.025,17.4847588123
 04/11  11:00:00,72.1849901704,7.12557197079,23.3318469196,0.0,18.7433767983,22.9618409725,35.4817898249,0.0,18.025,17.4567898249
 04/11  12:00:00,75.2594341393,7.30329712464,26.1851178937,0.0,18.5889407304,23.1597249699,35.4796452893,0.0,18.025,17.4546452893
 04/11  13:00:00,77.9160480994,7.46762188698,28.4309037037,0.0,18.7433767983,23.2517909448,35.4785441961,0.0,18.025,17.4535441961
 04/11  14:00:00,78.4651083299,7.5053956708,28.9421902412,0.0,18.7433767983,23.2517909448,29.6679090931,0.0,18.025,11.6429090931
 04/11  15:00:00,77.7872387056,7.50053794951,28.5591291008,0.0,18.7433767983,22.9618409725,35.48022313,0.0,18.025,17.45522313
 04/11  16:00:00,81.274686517,7.50257316468,27.5932451734,0.0,18.7433767983,27.431320555,23.7829765592,0.0,18.025,5.75797655917
 04/11  17:00:00,92.4453062013,7.70677232499,26.3715757354,0.0,17.6635504202,40.6971502883,5.76672469817,0.0,0.0,5.76672469817
 04/11  18:00:00,97.4616334114,7.81199062815,24.7782675797,0.0,27.5259009287,37.3340067412,5.78797725815,0.0,0.0,5.78797725815
 04/11  19:00:00,100.449040453,7.86564201314,23.5024757697,0.0,33.8341110165,33.3544677425,11.5289135817,0.0,0.0,11.5289135817
 04/11  20:00:00,113.62506127,8.00152316409,22.7364584165,0.0,36.5179666069,38.8247702939,5.77511812257,0.0,0.0,5.77511812257
 04/11  21:00:00,107.408418662,7.99958831687,22.0370455835,0.0,32.965339924,36.8579353714,5.79221799972,0.0,0.0,5.79221799972
 04/11  22:00:00,79.6752848813,7.54508359993,18.3053727612,0.0,25.6355707503,20.6438685092,11.5396185634,0.0,0.0,11.5396185634
 04/11  23:00:00,56.2668756931,7.1348109869,14.8599589767,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 04/11  24:00:00,49.5558814976,6.97083856231,13.3386102109,0.0,11.6412384099,10.0650221343,5.7581994717,0.0,0.0,5.7581994717
 04/12  01:00:00,46.879212897,6.86599519031,12.3274178541,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 04/12  02:00:00,44.1457411426,6.77776994472,11.5417278742,0.0,8.25718729233,10.0299323277,5.75369290655,0.0,0.0,5.75369290655
 04/12  03:00:00,43.8572499843,6.74151333969,11.2894965897,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/12  04:00:00,45.2921811418,6.71757738355,11.1418242049,0.0,8.25718729233,11.6354268332,5.7580931091,0.0,0.0,5.7580931091
 04/12  05:00:00,53.3467514446,6.75319225474,11.5813308626,0.0,12.1011305571,15.3678112995,5.77099713371,0.0,0.0,5.77099713371
 04/12  06:00:00,88.107551069,7.32885870188,16.2385417123,0.0,19.7275818095,37.2640762949,11.564772236,0.0,0.0,11.564772236
 04/12  07:00:00,103.651283215,7.73444064784,20.3088592687,0.0,24.3117294858,51.2795993405,11.6003014508,0.0,0.0,11.6003014508
 04/12  08:00:00,92.3261823018,7.24429092126,20.7485901942,0.0,23.6694662846,40.6342015617,23.3945557053,0.0,0.0,23.3945557053
 04/12  09:00:00,90.0040451324,7.22683064435,23.4510219137,0.0,23.6694662846,35.6302164847,35.5357531175,0.0,18.025,17.5107531175
 04/12  10:00:00,71.4823792506,7.04540046255,22.7073325999,0.0,18.7433767983,22.9618409725,35.5096489086,0.0,18.025,17.4846489086
 04/12  11:00:00,73.4969429561,7.15795017906,24.6114279641,0.0,18.7433767983,22.9618409725,35.4810613078,0.0,18.025,17.4560613078
 04/12  12:00:00,77.2305633966,7.36012977988,28.099419438,0.0,18.5889407304,23.1597249699,35.480216404,0.0,18.025,17.455216404
 04/12  13:00:00,81.1410957309,7.61670415927,31.5068777504,0.0,18.7433767983,23.2517909448,35.4789584987,0.0,18.025,17.4539584987
 04/12  14:00:00,84.3631123446,7.83165154555,34.5139465379,0.0,18.7433767983,23.2517909448,35.4777587914,0.0,18.025,17.4527587914
 04/12  15:00:00,86.4401169041,8.01342957154,36.6991225756,0.0,18.7433767983,22.9618409725,35.478390875,0.0,18.025,17.453390875
 04/12  16:00:00,90.1321182597,8.06436159377,35.8888940189,0.0,18.7433767983,27.431320555,23.782969873,0.0,18.025,5.75796987303
 04/12  17:00:00,101.961631186,8.30184817015,35.2928394712,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 04/12  18:00:00,108.46262411,8.45340802256,35.1378562811,0.0,27.5259009287,37.3340067412,11.5549437876,0.0,0.0,11.5549437876
 04/12  19:00:00,109.630424655,8.40442009375,32.1450999576,0.0,33.8341110165,33.3544677425,5.77409357015,0.0,0.0,5.77409357015
 04/12  20:00:00,120.594300793,8.40780051046,29.2994378448,0.0,36.5179666069,38.8247702939,5.77474355767,0.0,0.0,5.77474355767
 04/12  21:00:00,108.325645142,8.12682583765,22.827049211,0.0,32.965339924,36.8579353714,11.5653775974,0.0,0.0,11.5653775974
 04/12  22:00:00,77.7298038343,7.51157612112,16.3934239768,0.0,25.6355707503,20.6438685092,5.77945967389,0.0,0.0,5.77945967389
 04/12  23:00:00,53.882164788,7.03881615673,12.5712451752,0.0,15.0252895274,11.7056064465,5.76234531115,0.0,0.0,5.76234531115
 04/12  24:00:00,46.8367252417,6.83042914318,10.759872281,0.0,11.6412384099,10.0650221343,5.75795164742,0.0,0.0,5.75795164742
 04/13  01:00:00,42.8522591668,6.61072236079,8.55574264047,0.0,10.0992000411,10.047477231,1.26586775422,1.24586775422,0.0,0.02
 04/13  02:00:00,38.9588585084,6.4176133671,6.71500963584,0.0,8.25718729233,10.0299323277,2.3712431345,2.3512431345,0.0,0.02
 04/13  03:00:00,37.7900634381,6.30045302967,5.66337113937,0.0,8.25718729233,10.0299323277,9.07408955627,3.32040059399,0.0,5.75368896228
 04/13  04:00:00,38.783205657,6.23286252592,5.11757408422,0.0,8.25718729233,11.6354268332,3.68043152549,3.66043152549,0.0,0.02
 04/13  05:00:00,46.7323499709,6.25935422492,5.46078075715,0.0,12.1011305571,15.3678112995,8.32663406168,2.55612583305,0.0,5.77050822863
 04/13  06:00:00,81.3460791947,6.82357433986,9.98237948465,0.0,19.7275818095,37.2640762949,12.8774100977,1.31246163959,0.0,11.5649484581
 04/13  07:00:00,97.1058039965,7.2737612687,14.2240897967,0.0,24.3117294858,51.2795993405,11.6555132115,0.0560440160636,0.0,11.5994691954
 04/13  08:00:00,85.4791193506,6.86035916621,14.2854795492,0.0,23.6694662846,40.6342015617,23.4033027476,0.0112139252127,0.0,23.3920888224
 04/13  09:00:00,84.713751888,6.92640156298,18.4611706146,0.0,23.6694662846,35.6302164847,41.3595125133,0.0,18.025,23.3345125133
 04/13  10:00:00,66.671234302,6.7555334819,18.1860647754,0.0,18.7433767983,22.9618409725,35.5084250932,0.0,18.025,17.4834250932
 04/13  11:00:00,70.081432313,6.9450978109,21.408777131,0.0,18.7433767983,22.9618409725,35.4804530628,0.0,18.025,17.4554530628
 04/13  12:00:00,75.3682073694,7.24619448354,26.351007663,0.0,18.5889407304,23.1597249699,35.4780890257,0.0,18.025,17.4530890257
 04/13  13:00:00,80.5174973466,7.55540288888,30.9445857295,0.0,18.7433767983,23.2517909448,35.4767628957,0.0,18.025,17.4517628957
 04/13  14:00:00,84.824637503,7.82871817776,34.9784113043,0.0,18.7433767983,23.2517909448,29.6665864915,0.0,18.025,11.6415864915
 04/13  15:00:00,87.0470650464,8.02159320279,37.2979140463,0.0,18.7433767983,22.9618409725,35.4780475461,0.0,18.025,17.4530475461
 04/13  16:00:00,91.8851095811,8.13405132968,37.5722038877,0.0,18.7433767983,27.431320555,23.7817079998,0.0,18.025,5.75670799982
 04/13  17:00:00,104.713665173,8.43689196014,37.9098377191,0.0,17.6635504202,40.6971502883,5.76650033559,0.0,0.0,5.76650033559
 04/13  18:00:00,110.282354793,8.57731967797,36.8337028971,0.0,27.5259009287,37.3340067412,5.78784201824,0.0,0.0,5.78784201824
 04/13  19:00:00,112.234136202,8.58605248221,34.5671895743,0.0,33.8341110165,33.3544677425,5.77400048331,0.0,0.0,5.77400048331
 04/13  20:00:00,123.105836359,8.5883839307,31.6304028416,0.0,36.5179666069,38.8247702939,11.5294467061,0.0,0.0,11.5294467061
 04/13  21:00:00,114.50599135,8.47310217671,28.6611489442,0.0,32.965339924,36.8579353714,5.79231759446,0.0,0.0,5.79231759446
