Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/13  22:00:00,84.0283722501,7.9003935892,22.3031839678,0.0,25.6355707503,20.6438685092,11.5387879706,0.0,0.0,11.5387879706
 04/13  23:00:00,58.8802547606,7.38913233289,17.2190349479,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 04/13  24:00:00,51.9339530211,7.19097745257,15.496554922,0.0,11.6412384099,10.0650221343,5.7577409977,0.0,0.0,5.7577409977
 04/14  01:00:00,49.1715564031,7.06929888815,14.4164721692,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 04/14  02:00:00,46.6779992226,6.98079306331,13.870970792,0.0,8.25718729233,10.0299323277,5.75373477964,0.0,0.0,5.75373477964
 04/14  03:00:00,45.6821672063,6.90283902142,12.9531013474,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/14  04:00:00,46.6276620761,6.84356198882,12.3513333256,0.0,8.25718729233,11.6354268332,5.75745118464,0.0,0.0,5.75745118464
 04/14  05:00:00,53.916699445,6.82393026755,12.0805665333,0.0,12.1011305571,15.3678112995,5.7707268954,0.0,0.0,5.7707268954
 04/14  06:00:00,87.833218702,7.3431213516,15.9499964142,0.0,19.7275818095,37.2640762949,5.79100901103,0.0,0.0,5.79100901103
 04/14  07:00:00,104.160933469,7.79115431895,20.7618514414,0.0,24.3117294858,51.2795993405,17.388394742,0.0,0.0,17.388394742
 04/14  08:00:00,94.6743564545,7.3648438394,22.9762525412,0.0,23.6694662846,40.6342015617,23.3896209977,0.0,0.0,23.3896209977
 04/14  09:00:00,93.8347235206,7.43483479095,27.0737239902,0.0,23.6694662846,35.6302164847,35.5321378403,0.0,18.025,17.5071378403
 04/14  10:00:00,76.2088099795,7.33118217125,27.1480039189,0.0,18.7433767983,22.9618409725,35.5067690105,0.0,18.025,17.4817690105
 04/14  11:00:00,76.9058084954,7.44028918756,27.7379686531,0.0,18.7433767983,22.9618409725,35.4803890227,0.0,18.025,17.4553890227
 04/14  12:00:00,78.6473616833,7.56820819334,29.3081550648,0.0,18.5889407304,23.1597249699,35.4799229821,0.0,18.025,17.4549229821
 04/14  13:00:00,82.1695342814,7.79679528335,32.3552390258,0.0,18.7433767983,23.2517909448,35.476724329,0.0,18.025,17.451724329
 04/14  14:00:00,83.6492045572,7.94016984834,33.691533891,0.0,18.7433767983,23.2517909448,35.4753011635,0.0,18.025,17.4503011635
 04/14  15:00:00,85.4200499379,8.09391891832,35.5985797759,0.0,18.7433767983,22.9618409725,35.4773464234,0.0,18.025,17.4523464234
 04/14  16:00:00,89.5300466043,8.15352283398,35.1976800894,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/14  17:00:00,99.8653157894,8.31470484267,33.1836838597,0.0,17.6635504202,40.6971502883,5.76634030882,0.0,0.0,5.76634030882
 04/14  18:00:00,104.819994222,8.36540532507,31.5832682067,0.0,27.5259009287,37.3340067412,11.5550937896,0.0,0.0,11.5550937896
 04/14  19:00:00,105.808533374,8.2683578834,28.4592986422,0.0,33.8341110165,33.3544677425,5.77474870193,0.0,0.0,5.77474870193
 04/14  20:00:00,116.157932909,8.22349572414,25.0474025522,0.0,36.5179666069,38.8247702939,5.77474662521,0.0,0.0,5.77474662521
 04/14  21:00:00,107.847856002,8.08141118765,22.3947237617,0.0,32.965339924,36.8579353714,11.5635861996,0.0,0.0,11.5635861996
 04/14  22:00:00,79.0145380704,7.55392903392,17.6358334424,0.0,25.6355707503,20.6438685092,5.77925008793,0.0,0.0,5.77925008793
 04/14  23:00:00,54.615706284,7.08462255631,13.2590036465,0.0,15.0252895274,11.7056064465,5.76208953234,0.0,0.0,5.76208953234
 04/14  24:00:00,46.5886028824,6.81819468358,10.5240007162,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 04/15  01:00:00,46.0907847676,6.67247596522,8.97304224323,0.0,12.8411359301,10.0650221343,5.75365056744,0.0,0.0,5.75365056744
 04/15  02:00:00,39.6651756233,6.49202865961,7.34692313481,0.0,8.25718729233,10.0299323277,0.290200780503,0.270200780503,0.0,0.02
 04/15  03:00:00,38.3976868312,6.37025646377,6.2012051998,0.0,8.25718729233,10.0299323277,1.06529280259,1.04529280259,0.0,0.02
 04/15  04:00:00,38.9055763203,6.26095844597,5.21186281404,0.0,8.25718729233,11.6354268332,7.89089664947,2.13298614269,0.0,5.75791050678
 04/15  05:00:00,42.1888966691,6.16562722035,4.43228889196,0.0,8.71707943955,15.3327214929,9.48019752115,3.71813518518,0.0,5.76206233597
 04/15  06:00:00,63.0363300371,6.25338311876,5.09611645394,0.0,18.5082010057,25.6353820695,10.3690948006,4.59851220553,0.0,5.77058259511
 04/15  07:00:00,74.344682776,6.53737652838,7.32154778222,0.0,19.4083231844,41.0650158608,9.92121739522,4.12918016175,0.0,5.79203723347
 04/15  08:00:00,103.450033525,6.97188635419,12.1159035547,0.0,26.3286599382,57.9988325916,29.5068833593,0.166431165186,0.0,29.3404521941
 04/15  09:00:00,89.6981872732,6.83163549267,13.6578766419,0.0,26.3286599382,42.8504436482,41.4074900212,0.0,18.025,23.3824900212
 04/15  10:00:00,64.219551879,6.57671620271,12.4279424705,0.0,21.7447113004,23.4437158914,35.5329101371,0.0,18.025,17.5079101371
 04/15  11:00:00,63.3486352208,6.6953139134,13.9000038579,0.0,19.3027497915,23.426170988,35.505503786,0.0,18.025,17.480503786
 04/15  12:00:00,65.410056194,6.84944420144,15.6649595998,0.0,19.1483137236,23.7250123474,35.4774705617,0.0,18.025,17.4524705617
 04/15  13:00:00,68.4541039553,7.01599089034,18.3969174814,0.0,19.3027497915,23.7161209604,35.4757653368,0.0,18.025,17.4507653368
 04/15  14:00:00,70.2163986635,7.14727224653,20.0279300605,0.0,19.3027497915,23.7161209604,35.4772275425,0.0,18.025,17.4522275425
 04/15  15:00:00,71.3984387026,7.25315262799,21.3940402399,0.0,19.3027497915,23.426170988,35.4761275365,0.0,18.025,17.4511275365
 04/15  16:00:00,75.6576346735,7.28859238669,21.1665011214,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 04/15  17:00:00,83.1803522685,7.42133976745,19.9340765029,0.0,18.2229234133,37.5968344597,5.76197897112,0.0,0.0,5.76197897112
 04/15  18:00:00,97.3221556034,7.63226689399,19.9117454523,0.0,32.690315043,37.0816133363,5.76628917545,0.0,0.0,5.76628917545
 04/15  19:00:00,98.1101927596,7.66596206654,18.6705934324,0.0,36.8143715336,33.066984531,5.77377687331,0.0,0.0,5.77377687331
 04/15  20:00:00,107.02197674,7.63064442845,16.7256138544,0.0,36.3493007332,38.7721355839,5.83663003882,0.0622047500301,0.0,5.77442528879
 04/15  21:00:00,102.979394765,7.48228019554,14.9492606533,0.0,36.1807251679,36.8228455648,5.7748653024,0.0,0.0,5.7748653024
 04/15  22:00:00,77.6101394437,7.02282621873,11.3599099447,0.0,31.0351095914,20.6438685092,12.6834743359,1.11959623934,0.0,11.5638780965
 04/15  23:00:00,51.3897958599,6.59737249228,8.11848554872,0.0,17.4250845679,11.7056064465,7.89834857894,2.12779915392,0.0,5.77054942502
 04/15  24:00:00,42.5284868932,6.34560315538,5.73658216895,0.0,12.8411359301,10.0650221343,12.7193202389,6.96241397446,0.0,5.75690626439
 04/16  01:00:00,41.045670036,6.19057023627,4.29042188361,0.0,12.925468867,10.100111941,9.0536536443,9.0336536443,0.0,0.02
 04/16  02:00:00,35.2906324621,6.05634670611,3.28864209778,0.0,8.34152022915,10.0650221343,8.91373659975,8.89373659975,0.0,0.02
 04/16  03:00:00,34.5045396187,5.97156254543,2.58733453198,0.0,8.34152022915,10.0650221343,17.1976409501,11.4440173426,0.0,5.75362360747
 04/16  04:00:00,35.4115103675,5.90399855065,1.95534092187,0.0,8.34152022915,11.6705166398,21.7947618609,16.0374378009,0.0,5.75732405996
 04/16  05:00:00,39.1506503995,5.8572423835,1.58302096373,0.0,8.80141237637,15.3678112995,17.5072971,17.4872971,0.0,0.02
 04/16  06:00:00,59.6937462411,5.92163637401,2.08529281759,0.0,18.5082010057,25.6353820695,23.836459221,18.0671673602,0.0,5.76929186074
 04/16  07:00:00,70.5763970041,6.13373827123,3.83749256079,0.0,19.4926561212,41.1001056674,26.2288258258,14.665196495,0.0,11.5636293307
 04/16  08:00:00,99.9956379074,6.60318968161,9.0302378373,0.0,26.3286599382,57.9988325916,26.3090454184,2.83440661645,0.0,23.474638802
 04/16  09:00:00,87.3991115377,6.58135180256,11.7285276468,0.0,26.2443270014,42.8153538416,41.4120735301,0.0,18.025,23.3870735301
 04/16  10:00:00,62.5650355428,6.3705348708,10.979620196,0.0,21.7447113004,23.4437158914,41.3600913932,0.0,18.025,23.3350913932
 04/16  11:00:00,62.4335457354,6.5327988717,13.0877296762,0.0,19.3449162599,23.4437158914,35.5032129688,0.0,18.025,17.4782129688
 04/16  12:00:00,64.8843101709,6.71247578479,15.2164788544,0.0,19.190480192,23.7425572507,35.4754523415,0.0,18.025,17.4504523415
 04/16  13:00:00,67.6920927883,6.87895622798,17.831657697,0.0,19.260583323,23.698576057,29.6654720959,0.0,18.025,11.6404720959
 04/16  14:00:00,69.1925275704,6.99624708097,19.2148026536,0.0,19.260583323,23.698576057,35.4760584556,0.0,18.025,17.4510584556
 04/16  15:00:00,70.2954487601,7.09559648454,20.5083237064,0.0,19.260583323,23.4086260847,35.4744035453,0.0,18.025,17.4494035453
 04/16  16:00:00,74.9050378985,7.14138443791,20.620830124,0.0,19.260583323,27.8781056672,23.7825953433,0.0,18.025,5.75759534326
 04/16  17:00:00,82.3531541382,7.27306812588,19.3148756506,0.0,18.1807569449,37.5792895564,5.76196015582,0.0,0.0,5.76196015582
 04/16  18:00:00,96.5364000693,7.49563840771,19.3820604394,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 04/16  19:00:00,97.9550823317,7.57060419992,18.6108528755,0.0,36.8143715336,33.066984531,11.5281115119,0.0,0.0,11.5281115119
 04/16  20:00:00,108.350487951,7.6696317726,17.8957302511,0.0,36.43363367,38.8072253906,5.77404803444,0.0,0.0,5.77404803444
 04/16  21:00:00,104.693049097,7.59768729815,16.6669463786,0.0,36.0963922311,36.7877557581,5.77466354645,0.0,0.0,5.77466354645
 04/16  22:00:00,79.2312791271,7.1588751307,12.9644518864,0.0,30.9507766546,20.6087787026,5.79160347035,0.0,0.0,5.79160347035
 04/16  23:00:00,53.1445231518,6.74379166968,9.72680663581,0.0,17.4250845679,11.7056064465,6.14323322137,0.372748300271,0.0,5.7704849211
 04/16  24:00:00,45.4673634202,6.58738463332,8.31426251845,0.0,12.925468867,10.100111941,6.60177257847,0.845025509523,0.0,5.75674706895
 04/17  01:00:00,41.2201798718,6.44816455949,7.08624472626,0.0,10.0992000411,10.047477231,1.24744940332,1.22744940332,0.0,0.02
 04/17  02:00:00,38.2608600122,6.33493075286,6.09971302117,0.0,8.25718729233,10.0299323277,7.44532030913,1.69180760111,0.0,5.75351270801
 04/17  03:00:00,37.3201592776,6.2452256457,5.24872295657,0.0,8.25718729233,10.0299323277,3.04717226774,3.02717226774,0.0,0.02
 04/17  04:00:00,38.4085882069,6.1896736854,4.7861717048,0.0,8.25718729233,11.6354268332,9.29903209135,3.54139232134,0.0,5.75763977002
 04/17  05:00:00,46.3845140952,6.21895209115,5.15339917671,0.0,12.1011305571,15.3678112995,8.04684185701,2.27754386388,0.0,5.76929799312
 04/17  06:00:00,79.9731457191,6.70091975368,8.732192081,0.0,19.7275818095,37.2640762949,14.6451251661,3.08308012333,0.0,11.5620450427
 04/17  07:00:00,94.5834823592,7.08124271288,11.8944040516,0.0,24.3117294858,51.2795993405,13.6974575634,2.10022196413,0.0,11.5972355993
 04/17  08:00:00,82.4953956445,6.66039239589,11.5018048611,0.0,23.6694662846,40.6342015617,23.3849006171,0.0,0.0,23.3849006171
 04/17  09:00:00,80.498797584,6.70092980563,14.4717514374,0.0,23.6694662846,35.6302164847,35.5285607283,0.0,18.025,17.5035607283
 04/17  10:00:00,64.3278215737,6.63243887075,15.9657889082,0.0,18.7433767983,22.9618409725,35.5054826193,0.0,18.025,17.4804826193
 04/17  11:00:00,67.1122056966,6.79230610083,18.5923700771,0.0,18.7433767983,22.9618409725,35.4779829921,0.0,18.025,17.4529829921
 04/17  12:00:00,70.2311065983,6.97653399452,21.4835970413,0.0,18.5889407304,23.1597249699,35.4760307906,0.0,18.025,17.4510307906
 04/17  13:00:00,73.6730789865,7.18328178506,24.4723178838,0.0,18.7433767983,23.2517909448,35.4725152648,0.0,18.025,17.4475152648
 04/17  14:00:00,76.2028691809,7.34735076568,26.8380385783,0.0,18.7433767983,23.2517909448,35.4741912739,0.0,18.025,17.4491912739
 04/17  15:00:00,77.7909118242,7.49561368986,28.5677686873,0.0,18.7433767983,22.9618409725,29.6646072477,0.0,18.025,11.6396072477
 04/17  16:00:00,83.0166313506,7.62180828187,29.2160002636,0.0,18.7433767983,27.431320555,23.7818024524,0.0,18.025,5.7568024524
 04/17  17:00:00,95.7330851733,7.92460864544,29.4415853504,0.0,17.6635504202,40.6971502883,5.76527817403,0.0,0.0,5.76527817403
 04/17  18:00:00,101.873992864,8.09116295372,28.9115794387,0.0,27.5259009287,37.3340067412,5.78726228221,0.0,0.0,5.78726228221
 04/17  19:00:00,104.065724686,8.10781040729,26.877080741,0.0,33.8341110165,33.3544677425,5.77463448038,0.0,0.0,5.77463448038
 04/17  20:00:00,115.481384908,8.15188457812,24.4425096881,0.0,36.5179666069,38.8247702939,11.5290516228,0.0,0.0,11.5290516228
 04/17  21:00:00,107.925383376,8.06413190932,22.4896042115,0.0,32.965339924,36.8579353714,5.79135004518,0.0,0.0,5.79135004518
 04/17  22:00:00,78.9388868836,7.51806544755,17.5960961124,0.0,25.6355707503,20.6438685092,11.5372885028,0.0,0.0,11.5372885028
 04/17  23:00:00,55.5027089243,7.08992289098,14.1407355513,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 04/17  24:00:00,49.228505805,6.94887223815,13.0332426449,0.0,11.6412384099,10.0650221343,5.75748613839,0.0,0.0,5.75748613839
 04/18  01:00:00,46.7774760536,6.85765946559,12.2340551953,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 04/18  02:00:00,44.1051721676,6.7732176348,11.5057415927,0.0,8.25718729233,10.0299323277,5.7533977484,0.0,0.0,5.7533977484
 04/18  03:00:00,43.5861063139,6.72270085759,11.0372015669,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/18  04:00:00,44.7778995627,6.68133596429,10.663826684,0.0,8.25718729233,11.6354268332,5.75740055066,0.0,0.0,5.75740055066
 04/18  05:00:00,52.7949307247,6.71365532035,11.0691270387,0.0,12.1011305571,15.3678112995,5.77011361984,0.0,0.0,5.77011361984
 04/18  06:00:00,87.1848213027,7.26597558828,15.3788380446,0.0,19.7275818095,37.2640762949,5.78955243189,0.0,0.0,5.78955243189
 04/18  07:00:00,102.571526347,7.66768691202,19.2960348699,0.0,24.3117294858,51.2795993405,17.3832237029,0.0,0.0,17.3832237029
 04/18  08:00:00,91.3274879756,7.18656280596,19.8077490042,0.0,23.6694662846,40.6342015617,17.5439844033,0.0,0.0,17.5439844033
 04/18  09:00:00,90.5349725433,7.23578264795,23.9730852712,0.0,23.6694662846,35.6302164847,41.3557927006,0.0,18.025,23.3307927006
 04/18  10:00:00,73.9151274492,7.1483139495,25.0372318,0.0,18.7433767983,22.9618409725,35.5042898342,0.0,18.025,17.4792898342
 04/18  11:00:00,77.5962435137,7.38320566495,28.4855166148,0.0,18.7433767983,22.9618409725,35.4763191249,0.0,18.025,17.4513191249
 04/18  12:00:00,82.6288695005,7.68465257342,33.1732472113,0.0,18.5889407304,23.1597249699,35.473399309,0.0,18.025,17.448399309
 04/18  13:00:00,86.2225287498,7.92989685844,36.2751598042,0.0,18.7433767983,23.2517909448,29.6640016007,0.0,18.025,11.6390016007
 04/18  14:00:00,89.2171500946,8.13313872203,39.0665394557,0.0,18.7433767983,23.2517909448,35.4736652223,0.0,18.025,17.4486652223
 04/18  15:00:00,91.3927159656,8.30797986224,41.3572146943,0.0,18.7433767983,22.9618409725,35.4752023629,0.0,18.025,17.4502023629
 04/18  16:00:00,97.0516100883,8.44357176568,42.4292203878,0.0,18.7433767983,27.431320555,23.7824756058,0.0,18.025,5.75747560577
 04/18  17:00:00,108.724594665,8.71106153031,41.6466577684,0.0,17.6635504202,40.6971502883,5.76586041054,0.0,0.0,5.76586041054
 04/18  18:00:00,114.708729729,8.86657164637,40.9709305431,0.0,27.5259009287,37.3340067412,5.78690166983,0.0,0.0,5.78690166983
 04/18  19:00:00,116.646450457,8.87271411459,38.6929238037,0.0,33.8341110165,33.3544677425,5.77379027781,0.0,0.0,5.77379027781
 04/18  20:00:00,127.059229781,8.85278225326,35.3194732946,0.0,36.5179666069,38.8247702939,5.77432488922,0.0,0.0,5.77432488922
 04/18  21:00:00,119.433961335,8.75770323283,33.3046254993,0.0,32.965339924,36.8579353714,11.5624973032,0.0,0.0,11.5624973032
 04/18  22:00:00,90.4338061203,8.23153865145,28.3775661112,0.0,25.6355707503,20.6438685092,5.77856463014,0.0,0.0,5.77856463014
 04/18  23:00:00,64.5353475548,7.69309379262,22.5702069873,0.0,15.0252895274,11.7056064465,5.76178346306,0.0,0.0,5.76178346306
 04/18  24:00:00,54.4413694772,7.36626008475,17.8287319527,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 04/19  01:00:00,49.5424295451,7.12486967714,14.7317991627,0.0,10.0992000411,10.047477231,5.75340065979,0.0,0.0,5.75340065979
 04/19  02:00:00,46.5775886067,7.00357607619,13.7478126111,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/19  03:00:00,46.1127540491,6.94418122998,13.3423667962,0.0,8.25718729233,10.0299323277,5.75338207955,0.0,0.0,5.75338207955
 04/19  04:00:00,46.9742071989,6.87600261607,12.6654834824,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 04/19  05:00:00,54.8536884148,6.89545308724,12.9461009062,0.0,12.1011305571,15.3678112995,5.76897880881,0.0,0.0,5.76897880881
 04/19  06:00:00,89.5128854531,7.45447973936,17.5184144999,0.0,19.7275818095,37.2640762949,11.5623271959,0.0,0.0,11.5623271959
 04/19  07:00:00,105.107351996,7.85403279554,21.645551783,0.0,24.3117294858,51.2795993405,11.5959362856,0.0,0.0,11.5959362856
 04/19  08:00:00,94.7760586598,7.39494877122,23.0479526429,0.0,23.6694662846,40.6342015617,23.3834248227,0.0,0.0,23.3834248227
 04/19  09:00:00,94.4099341306,7.46899947605,27.6148428915,0.0,23.6694662846,35.6302164847,35.527731447,0.0,18.025,17.502731447
 04/19  10:00:00,78.2633990025,7.40288658596,29.1309449863,0.0,18.7433767983,22.9618409725,35.5028183696,0.0,18.025,17.4778183696
 04/19  11:00:00,82.7608049295,7.66042323745,33.3728678058,0.0,18.7433767983,22.9618409725,35.4760426281,0.0,18.025,17.4510426281
 04/19  12:00:00,87.3788442141,7.93558404399,37.6722971184,0.0,18.5889407304,23.1597249699,35.4743907277,0.0,18.025,17.4493907277
 04/19  13:00:00,92.2758171243,8.21773336388,42.0406205685,0.0,18.7433767983,23.2517909448,35.4723347016,0.0,18.025,17.4473347016
 04/19  14:00:00,94.8736666372,8.39824854751,44.4579543768,0.0,18.7433767983,23.2517909448,35.4737550113,0.0,18.025,17.4487550113
 04/19  15:00:00,96.2620477432,8.53068490476,46.0038487612,0.0,18.7433767983,22.9618409725,35.471750588,0.0,18.025,17.446750588
 04/19  16:00:00,102.390053621,8.67907336448,47.5321744995,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/19  17:00:00,115.280099982,9.01358381638,47.8996467025,0.0,17.6635504202,40.6971502883,5.76573788727,0.0,0.0,5.76573788727
 04/19  18:00:00,122.30651982,9.26567209571,48.1696303646,0.0,27.5259009287,37.3340067412,11.5531617085,0.0,0.0,11.5531617085
 04/19  19:00:00,124.065599978,9.29132487411,45.6934752673,0.0,33.8341110165,33.3544677425,5.7741331943,0.0,0.0,5.7741331943
 04/19  20:00:00,133.349778562,9.22469331872,41.2381284975,0.0,36.5179666069,38.8247702939,5.77335104258,0.0,0.0,5.77335104258
 04/19  21:00:00,123.04713318,9.00085338472,36.6746747614,0.0,32.965339924,36.8579353714,5.79097855372,0.0,0.0,5.79097855372
 04/19  22:00:00,91.2405257912,8.31873926291,29.0970960757,0.0,25.6355707503,20.6438685092,11.536674526,0.0,0.0,11.536674526
 04/19  23:00:00,64.5840685732,7.7254861061,22.5865526461,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 04/19  24:00:00,54.9510839233,7.41035661171,18.2943556718,0.0,11.6412384099,10.0650221343,5.75759360174,0.0,0.0,5.75759360174
 04/20  01:00:00,50.8177339505,7.20910987117,15.9228704423,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 04/20  02:00:00,47.4377617339,7.06462265317,14.5469410265,0.0,8.25718729233,10.0299323277,5.75318997429,0.0,0.0,5.75318997429
 04/20  03:00:00,46.4439795167,6.96930079556,13.6484854877,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/20  04:00:00,46.6642433842,6.85506116872,12.3764628768,0.0,8.25718729233,11.6354268332,5.75746047291,0.0,0.0,5.75746047291
 04/20  05:00:00,54.0075527254,6.83135583724,12.1640750618,0.0,12.1011305571,15.3678112995,5.77004924692,0.0,0.0,5.77004924692
 04/20  06:00:00,87.4758646496,7.31494207511,15.6209597358,0.0,19.7275818095,37.2640762949,11.5604988426,0.0,0.0,11.5604988426
 04/20  07:00:00,103.504535314,7.75067304952,20.1461199294,0.0,24.3117294858,51.2795993405,11.5949823295,0.0,0.0,11.5949823295
 04/20  08:00:00,94.6869772374,7.35899564242,22.9948468183,0.0,23.6694662846,40.6342015617,17.5411293079,0.0,0.0,17.5411293079
 04/20  09:00:00,91.2007879162,7.32221544233,24.5525010418,0.0,23.6694662846,35.6302164847,41.3516102258,0.0,18.025,23.3266102258
 04/20  10:00:00,70.9436919857,7.09438827377,22.119743682,0.0,18.7433767983,22.9618409725,35.5018541213,0.0,18.025,17.4768541213
 04/20  11:00:00,70.5352488936,7.09499162551,21.7127507711,0.0,18.7433767983,22.9618409725,35.4758159422,0.0,18.025,17.4508159422
 04/20  12:00:00,74.4339017178,7.32075715427,25.3421902362,0.0,18.5889407304,23.1597249699,35.4726739132,0.0,18.025,17.4476739132
 04/20  13:00:00,77.5633461264,7.51480680529,28.031081678,0.0,18.7433767983,23.2517909448,29.6633891155,0.0,18.025,11.6383891155
 04/20  14:00:00,79.4643920099,7.63833807747,29.8085971051,0.0,18.7433767983,23.2517909448,35.4725344506,0.0,18.025,17.4475344506
 04/20  15:00:00,80.7141049682,7.75995555912,31.2266426855,0.0,18.7433767983,22.9618409725,35.4738225624,0.0,18.025,17.4488225624
 04/20  16:00:00,85.0840257074,7.82897604697,31.0762475208,0.0,18.7433767983,27.431320555,23.7823348339,0.0,18.025,5.75733483388
 04/20  17:00:00,97.9527508938,8.11871119214,31.467188161,0.0,17.6635504202,40.6971502883,5.76560596429,0.0,0.0,5.76560596429
 04/20  18:00:00,105.547802972,8.34909243846,32.3275260366,0.0,27.5259009287,37.3340067412,5.78641812722,0.0,0.0,5.78641812722
 04/20  19:00:00,109.408496571,8.43572889339,31.8919865845,0.0,33.8341110165,33.3544677425,5.77338516784,0.0,0.0,5.77338516784
 04/20  20:00:00,121.974991993,8.52285273184,30.565197361,0.0,36.5179666069,38.8247702939,5.7738730964,0.0,0.0,5.7738730964
 04/20  21:00:00,114.610890578,8.4508863987,28.7884173409,0.0,32.965339924,36.8579353714,11.561210499,0.0,0.0,11.561210499
 04/20  22:00:00,84.7013961811,7.88454410229,22.9921859962,0.0,25.6355707503,20.6438685092,5.77796301975,0.0,0.0,5.77796301975
 04/20  23:00:00,61.1848653209,7.46281589239,19.4500219742,0.0,15.0252895274,11.7056064465,5.76161555577,0.0,0.0,5.76161555577
 04/20  24:00:00,54.9256371889,7.31512454098,18.3641532975,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 04/21  01:00:00,51.4062376678,7.17329914149,16.547187417,0.0,10.0992000411,10.047477231,5.75327899188,0.0,0.0,5.75327899188
 04/21  02:00:00,47.734444145,7.03475531887,14.8735023311,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/21  03:00:00,46.7486224626,6.95332379208,13.9691033489,0.0,8.25718729233,10.0299323277,5.75288648055,0.0,0.0,5.75288648055
 04/21  04:00:00,47.3636956511,6.88124894977,13.0497430069,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 04/21  05:00:00,55.6426041833,6.90786296856,13.7226341471,0.0,12.1011305571,15.3678112995,5.76983995032,0.0,0.0,5.76983995032
 04/21  06:00:00,90.7070539091,7.48966892525,18.6774386514,0.0,19.7275818095,37.2640762949,11.5603405097,0.0,0.0,11.5603405097
 04/21  07:00:00,106.478956715,7.90763335142,22.9636193235,0.0,24.3117294858,51.2795993405,11.5946997479,0.0,0.0,11.5946997479
 04/21  08:00:00,95.4557626384,7.42036399374,23.7022829602,0.0,23.6694662846,40.6342015617,23.3783256223,0.0,0.0,23.3783256223
 04/21  09:00:00,94.2839893014,7.47272492416,27.4852078056,0.0,23.6694662846,35.6302164847,35.5255712254,0.0,18.025,17.5005712254
 04/21  10:00:00,76.534214355,7.33660197087,27.4680661225,0.0,18.7433767983,22.9618409725,35.5012152888,0.0,18.025,17.4762152888
 04/21  11:00:00,78.8868443724,7.47812113918,29.6812239795,0.0,18.7433767983,22.9618409725,35.4752285089,0.0,18.025,17.4502285089
 04/21  12:00:00,81.9514796614,7.66340061636,32.5171317202,0.0,18.5889407304,23.1597249699,35.4718907119,0.0,18.025,17.4468907119
 04/21  13:00:00,83.7174064171,7.77372174972,33.9262363671,0.0,18.7433767983,23.2517909448,35.4708012639,0.0,18.025,17.4458012639
 04/21  14:00:00,86.0949649044,7.92026788609,36.1572469577,0.0,18.7433767983,23.2517909448,35.4719733391,0.0,18.025,17.4469733391
 04/21  15:00:00,88.8938900076,8.11373246854,39.0526575061,0.0,18.7433767983,22.9618409725,29.662862246,0.0,18.025,11.637862246
 04/21  16:00:00,93.947296218,8.23312223547,39.5353828951,0.0,18.7433767983,27.431320555,23.7810393366,0.0,18.025,5.75603933663
 04/21  17:00:00,105.53976797,8.4794510398,38.6934723901,0.0,17.6635504202,40.6971502883,5.76474710737,0.0,0.0,5.76474710737
 04/21  18:00:00,112.282465502,8.67053254108,38.7407692854,0.0,27.5259009287,37.3340067412,5.78636746108,0.0,0.0,5.78636746108
 04/21  19:00:00,115.19243945,8.72665465403,37.3850147903,0.0,33.8341110165,33.3544677425,5.77312117633,0.0,0.0,5.77312117633
 04/21  20:00:00,126.592835355,8.77385129755,34.932057315,0.0,36.5179666069,38.8247702939,11.5266529325,0.0,0.0,11.5266529325
 04/21  21:00:00,117.873104392,8.64667201134,31.8548770455,0.0,32.965339924,36.8579353714,5.79053672762,0.0,0.0,5.79053672762
 04/21  22:00:00,87.3844147132,8.04908706218,25.5106758567,0.0,25.6355707503,20.6438685092,5.77807680196,0.0,0.0,5.77807680196
 04/21  23:00:00,62.447127159,7.54710765752,20.6280050323,0.0,15.0252895274,11.7056064465,5.76157818971,0.0,0.0,5.76157818971
 04/21  24:00:00,55.0382185762,7.3328169347,18.4590424219,0.0,11.6412384099,10.0650221343,5.75745269068,0.0,0.0,5.75745269068
 04/22  01:00:00,54.5228729509,7.22404206045,16.8536121682,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 04/22  02:00:00,48.163162988,7.07090248755,15.2660731516,0.0,8.25718729233,10.0299323277,5.75325414371,0.0,0.0,5.75325414371
 04/22  03:00:00,47.8412584938,7.01394277009,15.0011327093,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/22  04:00:00,49.2682602472,6.97861516164,14.8569431847,0.0,8.25718729233,11.6354268332,5.75699574805,0.0,0.0,5.75699574805
 04/22  05:00:00,53.6317970041,6.95668230581,15.0842098384,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 04/22  06:00:00,76.1867560708,7.16932737677,17.3306938634,0.0,18.5082010057,25.6353820695,5.76901693458,0.0,0.0,5.76901693458
 04/22  07:00:00,89.2250945682,7.5686097399,21.1708815959,0.0,19.4083231844,41.0650158608,11.5605539011,0.0,0.0,11.5605539011
 04/22  08:00:00,121.355437338,8.07779559339,28.9156178584,0.0,26.3286599382,57.9988325916,23.4638557959,0.0,0.0,23.4638557959
 04/22  09:00:00,106.933505146,7.84133456086,29.8836460494,0.0,26.3286599382,42.8504436482,41.3994212637,0.0,18.025,23.3744212637
 04/22  10:00:00,80.030374772,7.4479254645,27.3676594452,0.0,21.7447113004,23.4437158914,35.5256553267,0.0,18.025,17.5006553267
 04/22  11:00:00,75.5267892384,7.35293149205,25.4206192101,0.0,19.3027497915,23.426170988,35.4986790025,0.0,18.025,17.4736790025
 04/22  12:00:00,73.6985481482,7.30321607635,23.499730398,0.0,19.1483137236,23.7250123474,35.4747855717,0.0,18.025,17.4497855717
 04/22  13:00:00,70.4097607004,7.14339769891,20.2252199547,0.0,19.3027497915,23.7161209604,35.4705588211,0.0,18.025,17.4455588211
 04/22  14:00:00,67.489309194,6.95038140486,17.4977841276,0.0,19.3027497915,23.7161209604,35.4715815111,0.0,18.025,17.4465815111
 04/22  15:00:00,69.2601176816,7.00611895411,19.5028042734,0.0,19.3027497915,23.426170988,35.4692322897,0.0,18.025,17.4442322897
 04/22  16:00:00,77.7572509156,7.21278723687,23.3419790473,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 04/22  17:00:00,89.3871737416,7.59653376266,25.9657688216,0.0,18.2229234133,37.5968344597,5.76013583924,0.0,0.0,5.76013583924
 04/22  18:00:00,104.712282673,7.94732318636,26.9868976773,0.0,32.690315043,37.0816133363,5.76535650788,0.0,0.0,5.76535650788
 04/22  19:00:00,104.738763791,8.00870724732,24.9565269267,0.0,36.8143715336,33.066984531,5.7737668623,0.0,0.0,5.7737668623
 04/22  20:00:00,113.111760125,8.03506001465,22.411091962,0.0,36.3493007332,38.7721355839,5.77357842048,0.0,0.0,5.77357842048
 04/22  21:00:00,108.310990621,7.86567628138,19.8975722429,0.0,36.1807251679,36.8228455648,5.77338804596,0.0,0.0,5.77338804596
 04/22  22:00:00,82.0827652916,7.36269730856,15.492826267,0.0,31.0351095914,20.6438685092,11.5605284343,0.0,0.0,11.5605284343
 04/22  23:00:00,55.2730838793,6.90244333829,11.6967982198,0.0,17.4250845679,11.7056064465,5.76962701305,0.0,0.0,5.76962701305
 04/22  24:00:00,46.6859977277,6.69054174058,9.54921648066,0.0,12.8411359301,10.0650221343,0.148274401856,0.128274401856,0.0,0.02
 04/23  01:00:00,44.9333595186,6.52840794643,7.84030712305,0.0,12.925468867,10.100111941,6.90831292967,1.15511599415,0.0,5.75319693552
 04/23  02:00:00,38.3933282395,6.33832248122,6.10940855563,0.0,8.34152022915,10.0650221343,2.33697627604,2.31697627604,0.0,0.02
 04/23  03:00:00,36.9718981908,6.20478765052,4.82150713975,0.0,8.34152022915,10.0650221343,10.6725486531,4.91969060449,0.0,5.75285804857
 04/23  04:00:00,37.6043476436,6.10780378993,3.94443131277,0.0,8.34152022915,11.6705166398,6.3261907394,6.3061907394,0.0,0.02
 04/23  05:00:00,41.1504816766,6.03481524869,3.40534086126,0.0,8.80141237637,15.3678112995,12.5004486629,6.73908976739,0.0,5.76135889546
 04/23  06:00:00,62.1949307787,6.14513888482,4.36307090208,0.0,18.5082010057,25.6353820695,12.3066760089,6.53709225791,0.0,5.76958375102
 04/23  07:00:00,74.5608284573,6.51421126313,7.44162532219,0.0,19.4926561212,41.1001056674,10.4138967082,4.62377686742,0.0,5.79011984079
 04/23  08:00:00,104.684519853,7.0336821402,13.288843042,0.0,26.3286599382,57.9988325916,29.3934624158,0.0723989040012,0.0,29.3210635118
 04/23  09:00:00,91.032904379,6.8883244084,15.0554948418,0.0,26.2443270014,42.8153538416,35.5602288584,0.0,18.025,17.5352288584
 04/23  10:00:00,65.9325578304,6.63467239648,14.083113714,0.0,21.7447113004,23.4437158914,41.3507679168,0.0,18.025,23.3257679168
 04/23  11:00:00,65.7862627247,6.77540234329,16.1979232005,0.0,19.3449162599,23.4437158914,35.4981931372,0.0,18.025,17.4731931372
 04/23  12:00:00,68.429492505,6.96166031193,18.5125296284,0.0,19.190480192,23.7425572507,35.4696738578,0.0,18.025,17.4446738578
 04/23  13:00:00,71.7681600341,7.15766282274,21.6290701607,0.0,19.260583323,23.698576057,29.6622572069,0.0,18.025,11.6372572069
 04/23  14:00:00,74.4900334855,7.33260970906,24.1759983158,0.0,19.260583323,23.698576057,35.4705157615,0.0,18.025,17.4455157615
 04/23  15:00:00,75.280380318,7.4335154351,25.1553893913,0.0,19.260583323,23.4086260847,35.4714246871,0.0,18.025,17.4464246871
 04/23  16:00:00,79.709453319,7.48530864347,25.0813745368,0.0,19.260583323,27.8781056672,23.7821185,0.0,18.025,5.75711850003
 04/23  17:00:00,87.8924867569,7.6644351079,24.4629131759,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 04/23  18:00:00,101.916950417,7.89144051274,24.3668886587,0.0,32.6059821062,37.0465235296,5.76523688184,0.0,0.0,5.76523688184
 04/23  19:00:00,102.000950426,7.9088731239,22.3185639422,0.0,36.8143715336,33.066984531,5.77287472016,0.0,0.0,5.77287472016
 04/23  20:00:00,110.610429811,7.89955363784,19.9258609199,0.0,36.43363367,38.8072253906,5.77283718955,0.0,0.0,5.77283718955
 04/23  21:00:00,105.90331186,7.73468523043,17.7403194792,0.0,36.0963922311,36.7877557581,5.77369779205,0.0,0.0,5.77369779205
 04/23  22:00:00,80.303925416,7.26819600976,13.9279410896,0.0,30.9507766546,20.6087787026,11.5603866755,0.0,0.0,11.5603866755
 04/23  23:00:00,53.5865099625,6.79931949822,10.1133620636,0.0,17.4250845679,11.7056064465,6.16041176584,0.390848927041,0.0,5.76956283879
 04/23  24:00:00,45.1977529039,6.58253907371,8.04955137094,0.0,12.925468867,10.100111941,7.1414124479,1.38418083948,0.0,5.75723160842
 04/24  01:00:00,39.918830515,6.35005954421,5.88304454034,0.0,10.0992000411,10.047477231,4.76376749518,4.74376749518,0.0,0.02
 04/24  02:00:00,35.8143574908,6.12958182098,3.85860208636,0.0,8.25718729233,10.0299323277,9.79182843916,9.77182843916,0.0,0.02
 04/24  03:00:00,34.7118118455,6.00705559857,2.87858358851,0.0,8.25718729233,10.0299323277,17.3218711353,11.5687145116,0.0,5.75315662376
 04/24  04:00:00,35.7838691652,5.95008389746,2.40110088378,0.0,8.25718729233,11.6354268332,13.2388323875,13.2188323875,0.0,0.02
 04/24  05:00:00,43.6344277131,5.97025958847,2.65210491084,0.0,12.1011305571,15.3678112995,15.8561521363,10.0866274022,0.0,5.76952473408
 04/24  06:00:00,76.3397147488,6.34790654056,5.45193930804,0.0,19.7275818095,37.2640762949,20.0678823879,8.50801604124,0.0,11.5598663466
 04/24  07:00:00,91.1512226745,6.75322075573,8.79039382741,0.0,24.3117294858,51.2795993405,17.5417790672,5.94986842745,0.0,11.5919106398
 04/24  08:00:00,80.2276989849,6.4731508705,9.42149797883,0.0,23.6694662846,40.6342015617,23.4936397526,0.118951102837,0.0,23.3746886497
 04/24  09:00:00,80.4716994827,6.62798807024,14.5177013613,0.0,23.6694662846,35.6302164847,35.5218124213,0.0,18.025,17.4968124213
 04/24  10:00:00,64.427897188,6.57916004722,16.1192256349,0.0,18.7433767983,22.9618409725,35.4977146989,0.0,18.025,17.4727146989
 04/24  11:00:00,67.4728527532,6.78218249888,18.9631939827,0.0,18.7433767983,22.9618409725,35.4731020964,0.0,18.025,17.4481020964
 04/24  12:00:00,71.2260707944,7.02162611362,22.4335203715,0.0,18.5889407304,23.1597249699,35.4714203672,0.0,18.025,17.4464203672
 04/24  13:00:00,74.2675812403,7.22511708738,25.0250386319,0.0,18.7433767983,23.2517909448,35.4679757983,0.0,18.025,17.4429757983
 04/24  14:00:00,75.6496685281,7.35223321607,26.2800077156,0.0,18.7433767983,23.2517909448,35.4687743088,0.0,18.025,17.4437743088
 04/24  15:00:00,77.2443535193,7.49028044378,28.0265966653,0.0,18.7433767983,22.9618409725,29.6605189066,0.0,18.025,11.6355189066
 04/24  16:00:00,82.5083648693,7.60423745815,28.725358303,0.0,18.7433767983,27.431320555,23.7820007613,0.0,18.025,5.75700076131
 04/24  17:00:00,94.620255284,7.86927120567,28.3841767168,0.0,17.6635504202,40.6971502883,5.76523855934,0.0,0.0,5.76523855934
 04/24  18:00:00,100.816150619,8.02692207139,27.9181334954,0.0,27.5259009287,37.3340067412,5.78576765403,0.0,0.0,5.78576765403
 04/24  19:00:00,102.28567429,8.10042477463,26.9885297855,0.0,33.8341110165,33.3544677425,5.7734726567,0.0,0.0,5.7734726567
 04/24  20:00:00,115.907135846,8.15325794847,24.8669997385,0.0,36.5179666069,38.8247702939,5.77261104662,0.0,0.0,5.77261104662
 04/24  21:00:00,107.249059341,8.0135024474,21.864068752,0.0,32.965339924,36.8579353714,11.5600356179,0.0,0.0,11.5600356179
 04/24  22:00:00,78.2169743912,7.48775924801,16.904620914,0.0,25.6355707503,20.6438685092,5.77763354322,0.0,0.0,5.77763354322
 04/24  23:00:00,53.8546401454,7.00129290533,12.5813598532,0.0,15.0252895274,11.7056064465,5.76119007006,0.0,0.0,5.76119007006
 04/24  24:00:00,45.8654192999,6.73196340493,9.88712727928,0.0,11.6412384099,10.0650221343,0.0538603525651,0.0338603525651,0.0,0.02
 04/25  01:00:00,42.4647736045,6.56165234083,8.21739543133,0.0,10.0992000411,10.047477231,6.31926283848,0.566180133147,0.0,5.75308270534
 04/25  02:00:00,39.2609572493,6.42783757616,7.00695693888,0.0,8.25718729233,10.0299323277,1.17640763823,1.15640763823,0.0,0.02
 04/25  03:00:00,38.551446218,6.35328234777,6.37199306002,0.0,8.25718729233,10.0299323277,7.18619131042,1.43340436093,0.0,5.75278694949
 04/25  04:00:00,40.055886916,6.32821503934,6.29500033203,0.0,8.25718729233,11.6354268332,1.05749217068,1.03749217068,0.0,0.02
 04/25  05:00:00,48.5186922578,6.3904286996,7.11621300923,0.0,12.1011305571,15.3678112995,6.08989952408,0.320546255584,0.0,5.7693532685
 04/25  06:00:00,83.1541115278,6.95364696325,11.6606146806,0.0,19.7275818095,37.2640762949,11.5894312869,0.0299126799977,0.0,11.5595186069
 04/25  07:00:00,98.9453617648,7.4005081168,15.9372783884,0.0,24.3117294858,51.2795993405,11.591782962,0.0,0.0,11.591782962
 04/25  08:00:00,87.4165416835,6.97363003661,16.109884438,0.0,23.6694662846,40.6342015617,23.3720603274,0.0,0.0,23.3720603274
 04/25  09:00:00,87.1697732527,7.04708853933,20.7966883392,0.0,23.6694662846,35.6302164847,35.5207373581,0.0,18.025,17.4957373581
 04/25  10:00:00,70.9307660346,6.97036891671,22.2308987148,0.0,18.7433767983,22.9618409725,35.4962826278,0.0,18.025,17.4712826278
 04/25  11:00:00,75.1610569575,7.20914831861,26.2244392946,0.0,18.7433767983,22.9618409725,35.4715510025,0.0,18.025,17.4465510025
 04/25  12:00:00,79.8638147538,7.47751810271,30.6153815875,0.0,18.5889407304,23.1597249699,35.4680177851,0.0,18.025,17.4430177851
 04/25  13:00:00,83.9069289447,7.72768031467,34.161828866,0.0,18.7433767983,23.2517909448,29.6610629884,0.0,18.025,11.6360629884
 04/25  14:00:00,87.8064716697,7.96635439792,37.822698623,0.0,18.7433767983,23.2517909448,35.4685289122,0.0,18.025,17.4435289122
 04/25  15:00:00,90.4461265799,8.16307655873,40.5555823055,0.0,18.7433767983,22.9618409725,35.4691755992,0.0,18.025,17.4441755992
 04/25  16:00:00,96.4128752096,8.32382210373,41.9102901156,0.0,18.7433767983,27.431320555,23.7819890227,0.0,18.025,5.75698902271
 04/25  17:00:00,109.427557844,8.64090445141,42.4198635038,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 04/25  18:00:00,116.306719755,8.83871652503,42.5969244757,0.0,27.5259009287,37.3340067412,11.5508011636,0.0,0.0,11.5508011636
 04/25  19:00:00,115.055943799,8.81002506465,39.0492166888,0.0,33.8341110165,33.3544677425,5.77326271571,0.0,0.0,5.77326271571
 04/25  20:00:00,128.761463185,8.88650550142,36.9880975366,0.0,36.5179666069,38.8247702939,5.77234995217,0.0,0.0,5.77234995217
 04/25  21:00:00,122.084364316,8.88504758187,35.8278509801,0.0,32.965339924,36.8579353714,11.5593700137,0.0,0.0,11.5593700137
 04/25  22:00:00,91.381552405,8.28889200912,29.2680828168,0.0,25.6355707503,20.6438685092,5.7773630893,0.0,0.0,5.7773630893
 04/25  23:00:00,64.3514489407,7.69797811128,22.3814968694,0.0,15.0252895274,11.7056064465,5.76116445252,0.0,0.0,5.76116445252
 04/25  24:00:00,54.9598683144,7.40052756441,18.3130219668,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 04/26  01:00:00,50.7334817144,7.20153891645,15.8462216152,0.0,10.0992000411,10.047477231,5.75288107842,0.0,0.0,5.75288107842
 04/26  02:00:00,46.9730355642,7.04076914455,14.106108494,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/26  03:00:00,45.5290857315,6.91733459004,12.7855918702,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/26  04:00:00,46.6403253362,6.85792291484,12.3497335591,0.0,8.25718729233,11.6354268332,5.75707238741,0.0,0.0,5.75707238741
 04/26  05:00:00,53.711697943,6.81650094848,11.8831598194,0.0,12.1011305571,15.3678112995,5.76911112925,0.0,0.0,5.76911112925
 04/26  06:00:00,86.198519807,7.23490377666,14.42379759,0.0,19.7275818095,37.2640762949,11.558012938,0.0,0.0,11.558012938
 04/26  07:00:00,100.619786055,7.57531707529,17.4369208935,0.0,24.3117294858,51.2795993405,11.5916514287,0.0,0.0,11.5916514287
 04/26  08:00:00,90.4330722007,7.19122997496,18.9088395406,0.0,23.6694662846,40.6342015617,17.5340289546,0.0,0.0,17.5340289546
 04/26  09:00:00,89.8252327248,7.24943531577,23.2498165431,0.0,23.6694662846,35.6302164847,41.3420467604,0.0,18.025,23.3170467604
 04/26  10:00:00,74.1890799558,7.1889364289,25.2706555203,0.0,18.7433767983,22.9618409725,35.4966060312,0.0,18.025,17.4716060312
 04/26  11:00:00,77.3994315568,7.37860084576,28.293370517,0.0,18.7433767983,22.9618409725,29.6623424013,0.0,18.025,11.6373424013
 04/26  12:00:00,78.3023844626,7.44763615758,29.0838390695,0.0,18.5889407304,23.1597249699,35.4676731817,0.0,18.025,17.4426731817
 04/26  13:00:00,81.1157562896,7.62681718651,31.4715292731,0.0,18.7433767983,23.2517909448,35.4681644803,0.0,18.025,17.4431644803
 04/26  14:00:00,83.6626825839,7.78391290175,33.8613595183,0.0,18.7433767983,23.2517909448,35.4686863847,0.0,18.025,17.4436863847
 04/26  15:00:00,84.8025934146,7.89122536314,35.1839074554,0.0,18.7433767983,22.9618409725,35.4658660993,0.0,18.025,17.4408660993
 04/26  16:00:00,88.904830463,7.95181049267,34.7742711728,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/26  17:00:00,100.372898206,8.19892092637,33.8071912708,0.0,17.6635504202,40.6971502883,5.76371944198,0.0,0.0,5.76371944198
 04/26  18:00:00,106.326597507,8.35898534505,33.0965521662,0.0,27.5259009287,37.3340067412,6.06581620249,0.0,0.0,6.06581620249
 04/26  19:00:00,107.369556164,8.41856569022,31.7543029829,0.0,33.8341110165,33.3544677425,11.245102568,0.0,0.0,11.245102568
 04/26  20:00:00,121.093356147,8.48763807825,29.7188728458,0.0,36.5179666069,38.8247702939,5.77267293942,0.0,0.0,5.77267293942
 04/26  21:00:00,112.740988626,8.37930640065,26.990249013,0.0,32.965339924,36.8579353714,5.78933228081,0.0,0.0,5.78933228081
 04/26  22:00:00,83.1227091442,7.81018306085,21.4879637655,0.0,25.6355707503,20.6438685092,5.77733897808,0.0,0.0,5.77733897808
 04/26  23:00:00,58.3416240602,7.30979937666,16.7598617545,0.0,15.0252895274,11.7056064465,5.76106451673,0.0,0.0,5.76106451673
 04/26  24:00:00,50.2660033845,7.04336925585,13.9763149069,0.0,11.6412384099,10.0650221343,5.7570332539,0.0,0.0,5.7570332539
 04/27  01:00:00,46.8844671777,6.88377803561,12.3149820068,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 04/27  02:00:00,44.4351459921,6.80647882538,11.8025102799,0.0,8.25718729233,10.0299323277,5.75296327802,0.0,0.0,5.75296327802
 04/27  03:00:00,43.8882826813,6.75009973597,11.3120303401,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/27  04:00:00,45.1760412777,6.71403775867,11.0293427572,0.0,8.25718729233,11.6354268332,5.7565227649,0.0,0.0,5.7565227649
 04/27  05:00:00,53.7428750142,6.78018777893,11.9506669987,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 04/27  06:00:00,87.1159379638,7.39086263598,17.0692807719,0.0,19.7275818095,37.2640762949,11.5586601895,0.0,0.0,11.5586601895
 04/27  07:00:00,104.818297291,7.80949490913,21.4012923504,0.0,24.3117294858,51.2795993405,11.5906252037,0.0,0.0,11.5906252037
 04/27  08:00:00,94.2463849848,7.32751511392,22.5858852043,0.0,23.6694662846,40.6342015617,23.368695451,0.0,0.0,23.368695451
 04/27  09:00:00,93.1169639507,7.36043909051,26.4305638908,0.0,23.6694662846,35.6302164847,35.5195111584,0.0,18.025,17.4945111584
 04/27  10:00:00,74.2570985572,7.15214514433,25.3754775108,0.0,18.7433767983,22.9618409725,35.4955645663,0.0,18.025,17.4705645663
 04/27  11:00:00,74.4895241607,7.18208584031,25.5799848575,0.0,18.7433767983,22.9618409725,35.469635626,0.0,18.025,17.444635626
 04/27  12:00:00,76.7075303993,7.29461887124,27.6420118405,0.0,18.5889407304,23.1597249699,35.4676168958,0.0,18.025,17.4426168958
 04/27  13:00:00,82.0911072601,7.57794067268,32.4957622117,0.0,18.7433767983,23.2517909448,35.4663324024,0.0,18.025,17.4413324024
 04/27  14:00:00,85.6583386183,7.82248585537,35.8184498929,0.0,18.7433767983,23.2517909448,29.6586852147,0.0,18.025,11.6336852147
 04/27  15:00:00,86.7572104326,7.96450932663,37.0652484956,0.0,18.7433767983,22.9618409725,35.4681092549,0.0,18.025,17.4431092549
 04/27  16:00:00,90.9910719127,8.03893838945,36.7733872437,0.0,18.7433767983,27.431320555,23.7818529302,0.0,18.025,5.75685293018
 04/27  17:00:00,103.139086018,8.31541669744,36.4569043601,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 04/27  18:00:00,109.223655853,8.48098947383,35.8716337271,0.0,27.5259009287,37.3340067412,11.5500573906,0.0,0.0,11.5500573906
 04/27  19:00:00,110.41006682,8.54124758028,34.6721501297,0.0,33.8341110165,33.3544677425,5.77294587173,0.0,0.0,5.77294587173
 04/27  20:00:00,124.225654051,8.6124069631,32.7264195448,0.0,36.5179666069,38.8247702939,5.77200168749,0.0,0.0,5.77200168749
 04/27  21:00:00,115.464658562,8.48289441371,29.610349051,0.0,32.965339924,36.8579353714,11.5582206618,0.0,0.0,11.5582206618
 04/27  22:00:00,85.231721583,7.89858148318,23.5085983595,0.0,25.6355707503,20.6438685092,5.77711916767,0.0,0.0,5.77711916767
 04/27  23:00:00,59.4257435939,7.37149024859,17.782301351,0.0,15.0252895274,11.7056064465,5.76095422779,0.0,0.0,5.76095422779
 04/27  24:00:00,51.7610934475,7.15105226945,15.3637372057,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 04/28  01:00:00,49.2793493166,7.04320665047,14.5504355185,0.0,10.0992000411,10.047477231,5.75275643251,0.0,0.0,5.75275643251
 04/28  02:00:00,46.9128013971,6.96216688623,14.1244870027,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/28  03:00:00,46.5765346667,6.91813605246,13.832253451,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/28  04:00:00,48.3398379111,6.90147684438,14.0057067103,0.0,8.25718729233,11.6354268332,5.7568984659,0.0,0.0,5.7568984659
 04/28  05:00:00,57.1407851484,6.96028413724,15.1684926183,0.0,12.1011305571,15.3678112995,5.76894012617,0.0,0.0,5.76894012617
 04/28  06:00:00,90.6397789596,7.57117334253,20.4128401196,0.0,19.7275818095,37.2640762949,5.78789944368,0.0,0.0,5.78789944368
 04/28  07:00:00,108.833738103,8.01628611492,25.2099696656,0.0,24.3117294858,51.2795993405,14.675424467,0.0,0.0,14.675424467
 04/28  08:00:00,97.7828960744,7.52694690903,25.9229906196,0.0,23.6694662846,40.6342015617,20.2538448685,0.0,0.0,20.2538448685
 04/28  09:00:00,95.7161942646,7.52945806725,28.8607851658,0.0,23.6694662846,35.6302164847,35.5170681007,0.0,18.025,17.4920681007
 04/28  10:00:00,78.0356333549,7.3782192688,28.9279525886,0.0,18.7433767983,22.9618409725,35.4941990775,0.0,18.025,17.4691990775
 04/28  11:00:00,81.3715699298,7.56912064811,32.0750050042,0.0,18.7433767983,22.9618409725,35.4692606444,0.0,18.025,17.4442606444
 04/28  12:00:00,84.7658762741,7.76251621149,35.2324669478,0.0,18.5889407304,23.1597249699,35.4665501758,0.0,18.025,17.4415501758
 04/28  13:00:00,87.6402504808,7.92385595517,37.6990002309,0.0,18.7433767983,23.2517909448,35.4667813996,0.0,18.025,17.4417813996
 04/28  14:00:00,90.3119804861,8.07536370025,40.2192214334,0.0,18.7433767983,23.2517909448,35.4637311749,0.0,18.025,17.4387311749
 04/28  15:00:00,92.3324795387,8.24401464123,42.3610190529,0.0,18.7433767983,22.9618409725,29.6591158181,0.0,18.025,11.6341158181
 04/28  16:00:00,99.087096944,8.4659477115,44.4424138164,0.0,18.7433767983,27.431320555,23.7816818295,0.0,18.025,5.75668182954
 04/28  17:00:00,112.36887345,8.82735920105,45.1747551017,0.0,17.6635504202,40.6971502883,5.76482981929,0.0,0.0,5.76482981929
 04/28  18:00:00,116.076436254,8.90166222841,42.3037685846,0.0,27.5259009287,37.3340067412,5.7837417942,0.0,0.0,5.7837417942
 04/28  19:00:00,116.347270974,8.91113912219,40.2394779848,0.0,33.8341110165,33.3544677425,5.77288033479,0.0,0.0,5.77288033479
 04/28  20:00:00,130.735150186,8.99654180213,38.8517962621,0.0,36.5179666069,38.8247702939,5.77195401009,0.0,0.0,5.77195401009
 04/28  21:00:00,121.37161163,8.84065382162,35.1595671645,0.0,32.965339924,36.8579353714,11.5578319446,0.0,0.0,11.5578319446
 04/28  22:00:00,84.9040000529,7.97479311455,23.1046869542,0.0,25.6355707503,20.6438685092,5.79257542624,0.0159340895323,0.0,5.7766413367
 04/28  23:00:00,56.9670666712,7.27319456949,15.4219254585,0.0,15.0252895274,11.7056064465,5.76086524861,0.0,0.0,5.76086524861
 04/28  24:00:00,47.979620993,6.90307016262,11.8302578014,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 04/29  01:00:00,47.4870487339,6.75055320289,10.2913111892,0.0,12.8411359301,10.0650221343,5.75270544318,0.0,0.0,5.75270544318
 04/29  02:00:00,41.3846596052,6.60564674193,8.95287626225,0.0,8.25718729233,10.0299323277,0.338151097458,0.318151097458,0.0,0.02
 04/29  03:00:00,40.5338799802,6.53504509835,8.17268873662,0.0,8.25718729233,10.0299323277,6.5230897778,0.770585175847,0.0,5.75250460195
 04/29  04:00:00,41.085144118,6.43993012797,7.21257581459,0.0,8.25718729233,11.6354268332,1.27315403007,1.25315403007,0.0,0.02
 04/29  05:00:00,44.467302176,6.35670269703,6.51975816135,0.0,8.71707943955,15.3327214929,7.17387922785,1.41315886656,0.0,5.76072036129
 04/29  06:00:00,63.573139367,6.46539275155,7.30511137828,0.0,18.5082010057,25.6353820695,7.39642736425,1.62771476306,0.0,5.76871260119
 04/29  07:00:00,76.7973445273,6.76171956992,9.55020354234,0.0,19.4083231844,41.0650158608,7.26721691802,1.47836120464,0.0,5.78885571338
 04/29  08:00:00,105.103090533,7.1201706972,13.6211196068,0.0,26.3286599382,57.9988325916,29.4024531297,0.096042349418,0.0,29.3064107803
 04/29  09:00:00,89.4682889863,6.82339867169,13.4365162292,0.0,26.3286599382,42.8504436482,36.045247293,0.49059099535,18.025,17.5296562976
 04/29  10:00:00,60.6534757878,6.24888562611,9.18991507037,0.0,21.7447113004,23.4437158914,43.0955808684,1.75290656374,18.025,23.3176743047
 04/29  11:00:00,57.7737396276,6.20266603119,8.81791917219,0.0,19.3027497915,23.426170988,36.6820980509,1.19044935689,18.025,17.4666486941
 04/29  12:00:00,59.803591487,6.39418054516,10.5138663453,0.0,19.1483137236,23.7250123474,29.9546693019,0.295108643588,18.025,11.6345606583
