Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/29  13:00:00,61.4948213639,6.53615427513,11.9175769283,0.0,19.3027497915,23.7161209604,35.4672473359,0.0,18.025,17.4422473359
 04/29  14:00:00,64.3102059664,6.71511168685,14.554004399,0.0,19.3027497915,23.7161209604,35.4639735366,0.0,18.025,17.4389735366
 04/29  15:00:00,66.1802360701,6.85070497435,16.5783912612,0.0,19.3027497915,23.426170988,35.4634821647,0.0,18.025,17.4384821647
 04/29  16:00:00,70.7263891215,6.91544232684,16.6085199904,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 04/29  17:00:00,78.9086462317,7.09122900293,15.9926168404,0.0,18.2229234133,37.5968344597,5.76071427812,0.0,0.0,5.76071427812
 04/29  18:00:00,94.0020588316,7.36345050268,16.8606331262,0.0,32.690315043,37.0816133363,5.76474906678,0.0,0.0,5.76474906678
 04/29  19:00:00,93.9058810548,7.46386286909,16.5526031273,0.0,36.8143715336,33.066984531,5.77271097235,0.0,0.0,5.77271097235
 04/29  20:00:00,105.655677134,7.48520551657,15.5049776305,0.0,36.3493007332,38.7721355839,5.85693399725,0.0845103713442,0.0,5.7724236259
 04/29  21:00:00,101.683915217,7.35190289994,13.7843839148,0.0,36.1807251679,36.8228455648,6.75572406455,0.982996837007,0.0,5.77272722755
 04/29  22:00:00,76.2357909837,6.88287303334,10.1258552593,0.0,31.0351095914,20.6438685092,9.12813126644,3.33972168723,0.0,5.78840957921
 04/29  23:00:00,49.8585834386,6.4427562313,6.74208618383,0.0,17.4250845679,11.7056064465,12.0575907306,6.28942424541,0.0,5.76816648523
 04/29  24:00:00,41.3382971536,6.21992792575,4.67217886267,0.0,12.8411359301,10.0650221343,15.5634806946,9.80667484927,0.0,5.7568058453
 04/30  01:00:00,40.1696858556,6.08832875603,3.51676389761,0.0,12.925468867,10.100111941,11.0519794216,11.0319794216,0.0,0.02
 04/30  02:00:00,34.4231282981,5.96271585473,2.51484993688,0.0,8.34152022915,10.0650221343,19.0932874437,13.3406642297,0.0,5.75262321395
 04/30  03:00:00,33.7929435871,5.90194805082,1.94544246153,0.0,8.34152022915,10.0650221343,16.3128384476,16.2928384476,0.0,0.02
 04/30  04:00:00,34.8875027201,5.85040379405,1.485036158,0.0,8.34152022915,11.6705166398,24.2760254591,18.519355147,0.0,5.7566703121
 04/30  05:00:00,38.7242884751,5.81186635829,1.2021766642,0.0,8.80141237637,15.3678112995,18.8821760366,18.8621760366,0.0,0.02
 04/30  06:00:00,57.9303548447,5.92314823581,2.2045883563,0.0,18.5082010057,25.6353820695,19.9808459287,14.2121463686,0.0,5.76869956016
 04/30  07:00:00,71.4539074125,6.19530387299,4.65377638302,0.0,19.4926561212,41.1001056674,19.8283190239,8.27123908479,0.0,11.5570799391
 04/30  08:00:00,100.970084253,6.67408776613,9.93423248544,0.0,26.3286599382,57.9988325916,24.2138170548,0.76596564749,0.0,23.4478514074
 04/30  09:00:00,87.4817064362,6.57015216224,11.8226254782,0.0,26.2443270014,42.8153538416,41.3880670908,0.0,18.025,23.3630670908
 04/30  10:00:00,62.3353866741,6.33824156869,10.7824864102,0.0,21.7447113004,23.4437158914,35.5175078386,0.0,18.025,17.4925078386
 04/30  11:00:00,61.512854621,6.45832584976,12.2416751952,0.0,19.3449162599,23.4437158914,35.4915117077,0.0,18.025,17.4665117077
 04/30  12:00:00,64.0154686819,6.63012178439,14.4300985354,0.0,19.190480192,23.7425572507,35.4668580324,0.0,18.025,17.4418580324
 04/30  13:00:00,66.865993533,6.80736334432,17.0772589235,0.0,19.260583323,23.698576057,35.4618196841,0.0,18.025,17.4368196841
 04/30  14:00:00,68.5512129709,6.93191813473,18.6379236846,0.0,19.260583323,23.698576057,29.6576861579,0.0,18.025,11.6326861579
 04/30  15:00:00,69.9221196367,7.0425864737,20.1881121571,0.0,19.260583323,23.4086260847,35.4662690244,0.0,18.025,17.4412690244
 04/30  16:00:00,75.12713005,7.12533587229,20.8590817394,0.0,19.260583323,27.8781056672,23.7816218087,0.0,18.025,5.75662180866
 04/30  17:00:00,83.6227500503,7.32964356718,20.5280412097,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 04/30  18:00:00,98.4477762952,7.60926953263,21.1799713587,0.0,32.6059821062,37.0465235296,5.76447976694,0.0,0.0,5.76447976694
 04/30  19:00:00,98.1197740808,7.71248203245,20.5178961026,0.0,36.8143715336,33.066984531,5.77226109094,0.0,0.0,5.77226109094
 04/30  20:00:00,109.529018657,7.76686541659,18.9772525428,0.0,36.43363367,38.8072253906,5.77254077395,0.0,0.0,5.77254077395
 04/30  21:00:00,105.322509628,7.65411678255,17.2402032344,0.0,36.0963922311,36.7877557581,5.77269961973,0.0,0.0,5.77269961973
 04/30  22:00:00,79.8933498679,7.20836319897,13.5773650403,0.0,30.9507766546,20.6087787026,11.5573175959,0.0,0.0,11.5573175959
 04/30  23:00:00,53.8594099296,6.79511953874,10.3905626477,0.0,17.4250845679,11.7056064465,5.76872004227,0.0,0.0,5.76872004227
 04/30  24:00:00,46.0325925904,6.62575102725,8.84124493391,0.0,12.925468867,10.100111941,0.0367965604044,0.0167965604044,0.0,0.02
 05/01  01:00:00,41.6153713486,6.47367245176,7.45600809248,0.0,10.0992000411,10.047477231,6.24914087895,0.496508799936,0.0,5.75263207901
 05/01  02:00:00,38.5459036324,6.35170803781,6.36807164547,0.0,8.25718729233,10.0299323277,1.10203409212,1.08203409212,0.0,0.02
 05/01  03:00:00,37.689496653,6.26550664703,5.59785638326,0.0,8.25718729233,10.0299323277,7.37613871157,1.62374454667,0.0,5.75239416491
 05/01  04:00:00,38.5985879399,6.1944728096,4.97149380544,0.0,8.25718729233,11.6354268332,2.48059448604,2.46059448604,0.0,0.02
 05/01  05:00:00,46.1480936165,6.18674489423,4.94938459551,0.0,12.1011305571,15.3678112995,8.22257889923,2.45404313509,0.0,5.76853576414
 05/01  06:00:00,77.8409572227,6.66574261593,8.51951402352,0.0,19.7275818095,37.2640762949,14.7028451884,3.14623706313,0.0,11.5566081253
 05/01  07:00:00,95.3479460096,7.12333307847,12.6172356046,0.0,24.3117294858,51.2795993405,12.7017394719,1.11345516241,0.0,11.5882843095
 05/01  08:00:00,84.6401107021,6.76667728213,13.5405432421,0.0,23.6694662846,40.6342015617,17.5407747967,0.0131491956882,0.0,17.527625601
 05/01  09:00:00,84.8568605308,6.86944690154,18.6615143759,0.0,23.6694662846,35.6302164847,41.3370595899,0.0,18.025,23.3120595899
 05/01  10:00:00,68.1795780311,6.77762979443,19.6725210232,0.0,18.7433767983,22.9618409725,35.4918103964,0.0,18.025,17.4668103964
 05/01  11:00:00,70.1844598986,6.93096389179,21.5260757316,0.0,18.7433767983,22.9618409725,29.6580427147,0.0,18.025,11.6330427147
 05/01  12:00:00,73.4608991855,7.13734855385,24.5526810239,0.0,18.5889407304,23.1597249699,35.4650620988,0.0,18.025,17.4400620988
 05/01  13:00:00,76.8141055356,7.34960347099,27.4471317967,0.0,18.7433767983,23.2517909448,35.4649030804,0.0,18.025,17.4399030804
 05/01  14:00:00,79.1259103277,7.51183227379,29.5967069286,0.0,18.7433767983,23.2517909448,35.4615019637,0.0,18.025,17.4365019637
 05/01  15:00:00,79.9181591901,7.63954509913,30.5511922409,0.0,18.7433767983,22.9618409725,29.6574063801,0.0,18.025,11.6324063801
 05/01  16:00:00,83.7599344041,7.71027300287,29.870950274,0.0,18.7433767983,27.431320555,23.7815205887,0.0,18.025,5.75652058871
 05/01  17:00:00,94.9820404194,7.93305044874,28.6822687544,0.0,17.6635504202,40.6971502883,5.76444170619,0.0,0.0,5.76444170619
 05/01  18:00:00,100.846320231,8.07791452008,27.8974699467,0.0,27.5259009287,37.3340067412,5.78415578309,0.0,0.0,5.78415578309
 05/01  19:00:00,102.60777476,8.15306251615,27.2581100741,0.0,33.8341110165,33.3544677425,5.77211345886,0.0,0.0,5.77211345886
 05/01  20:00:00,118.499037244,8.30593055177,27.3063443346,0.0,36.5179666069,38.8247702939,5.77235701776,0.0,0.0,5.77235701776
 05/01  21:00:00,112.887117465,8.31657935953,27.1992215653,0.0,32.965339924,36.8579353714,11.5564400533,0.0,0.0,11.5564400533
 05/01  22:00:00,85.2162861876,7.85565085311,23.5361707446,0.0,25.6355707503,20.6438685092,5.77631479486,0.0,0.0,5.77631479486
 05/01  23:00:00,61.8315210936,7.43860298874,20.1210040676,0.0,15.0252895274,11.7056064465,5.76060316341,0.0,0.0,5.76060316341
 05/01  24:00:00,54.1317989652,7.23816816948,17.6473635267,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/02  01:00:00,50.5615808009,7.10338671642,15.7725091719,0.0,10.0992000411,10.047477231,5.75257944491,0.0,0.0,5.75257944491
 05/02  02:00:00,47.5599705405,7.0016197291,14.7322319065,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/02  03:00:00,46.9456661035,6.94335388934,14.1761891631,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/02  04:00:00,48.0303993178,6.89544872296,13.7023330304,0.0,8.25718729233,11.6354268332,5.75659988041,0.0,0.0,5.75659988041
 05/02  05:00:00,55.9374492224,6.91295489756,14.0125445467,0.0,12.1011305571,15.3678112995,5.76835722964,0.0,0.0,5.76835722964
 05/02  06:00:00,88.8822342469,7.49186398465,18.734703543,0.0,19.7275818095,37.2640762949,5.78729289068,0.0,0.0,5.78729289068
 05/02  07:00:00,106.283955537,7.89507517541,22.7815333424,0.0,24.3117294858,51.2795993405,17.3718903004,0.0,0.0,17.3718903004
 05/02  08:00:00,94.3849294002,7.35485860006,22.6972024829,0.0,23.6694662846,40.6342015617,17.5256120498,0.0,0.0,17.5256120498
 05/02  09:00:00,90.7654389401,7.28280941056,24.1567447796,0.0,23.6694662846,35.6302164847,35.5126783699,0.0,18.025,17.4876783699
 05/02  10:00:00,71.6466423401,7.04859224431,22.868637773,0.0,18.7433767983,22.9618409725,35.4910410339,0.0,18.025,17.4660410339
 05/02  11:00:00,73.8305992746,7.14091578889,24.9622705227,0.0,18.7433767983,22.9618409725,35.4658495417,0.0,18.025,17.4408495417
 05/02  12:00:00,77.5779242781,7.32121064379,28.4858527038,0.0,18.5889407304,23.1597249699,35.463226384,0.0,18.025,17.438226384
 05/02  13:00:00,79.496726366,7.43260759486,30.0467559754,0.0,18.7433767983,23.2517909448,35.4607397941,0.0,18.025,17.4357397941
 05/02  14:00:00,79.0002631072,7.43506894368,29.5478304386,0.0,18.7433767983,23.2517909448,29.6568251434,0.0,18.025,11.6318251434
 05/02  15:00:00,78.0538104593,7.44006340084,28.8863337338,0.0,18.7433767983,22.9618409725,35.4647492951,0.0,18.025,17.4397492951
 05/02  16:00:00,81.7733610092,7.46419409264,28.1304629443,0.0,18.7433767983,27.431320555,23.7814378873,0.0,18.025,5.75643788729
 05/02  17:00:00,95.17799616,7.7890445587,29.0222505496,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 05/02  18:00:00,103.396942458,8.06294170505,30.4630826926,0.0,27.5259009287,37.3340067412,11.5477702279,0.0,0.0,11.5477702279
 05/02  19:00:00,106.274931976,8.21988562778,30.8584608307,0.0,33.8341110165,33.3544677425,5.77193609343,0.0,0.0,5.77193609343
 05/02  20:00:00,121.160951168,8.37893203945,29.8952757941,0.0,36.5179666069,38.8247702939,5.77211109303,0.0,0.0,5.77211109303
 05/02  21:00:00,115.607103273,8.41043700919,29.8253789991,0.0,32.965339924,36.8579353714,11.5549298011,0.0,0.0,11.5549298011
 05/02  22:00:00,88.2264666879,7.9577179762,26.444298256,0.0,25.6355707503,20.6438685092,5.77629364624,0.0,0.0,5.77629364624
 05/02  23:00:00,64.3216004455,7.52732949509,22.5223757224,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 05/02  24:00:00,57.3262361859,7.35728430717,20.7226840333,0.0,11.6412384099,10.0650221343,5.75659107955,0.0,0.0,5.75659107955
 05/03  01:00:00,54.7557786802,7.26067364519,19.8094349639,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/03  02:00:00,52.0806137481,7.17704564117,19.077447012,0.0,8.25718729233,10.0299323277,5.75256882704,0.0,0.0,5.75256882704
 05/03  03:00:00,51.5443190251,7.13011003412,18.5880977032,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/03  04:00:00,52.0904473869,7.06455462531,17.5932779121,0.0,8.25718729233,11.6354268332,5.75632044595,0.0,0.0,5.75632044595
 05/03  05:00:00,60.2764618655,7.10110724036,18.1634211311,0.0,12.1011305571,15.3678112995,5.76782214116,0.0,0.0,5.76782214116
 05/03  06:00:00,94.7842095334,7.76905677413,24.359513494,0.0,19.7275818095,37.2640762949,5.78708339613,0.0,0.0,5.78708339613
 05/03  07:00:00,108.870604276,8.05073849514,25.2125562594,0.0,24.3117294858,51.2795993405,11.5866815628,0.0,0.0,11.5866815628
 05/03  08:00:00,94.0341122091,7.37565960466,22.3256040665,0.0,23.6694662846,40.6342015617,23.3608621976,0.0,0.0,23.3608621976
 05/03  09:00:00,90.0671957465,7.27185747975,23.4694763874,0.0,23.6694662846,35.6302164847,35.5129709845,0.0,18.025,17.4879709845
 05/03  10:00:00,71.5419704753,7.04829027076,22.7642762421,0.0,18.7433767983,22.9618409725,35.4890091925,0.0,18.025,17.4640091925
 05/03  11:00:00,75.0867783371,7.18879249077,26.1705806932,0.0,18.7433767983,22.9618409725,35.465123462,0.0,18.025,17.440123462
 05/03  12:00:00,70.0854066542,6.94536327022,21.3691904141,0.0,18.5889407304,23.1597249699,29.6590414328,0.0,18.025,11.6340414328
 05/03  13:00:00,68.5582188983,6.82758470472,19.713278742,0.0,18.7433767983,23.2517909448,35.4621772981,0.0,18.025,17.4371772981
 05/03  14:00:00,71.0391088036,6.90188928007,22.1198660292,0.0,18.7433767983,23.2517909448,35.4617687494,0.0,18.025,17.4367687494
 05/03  15:00:00,74.3144952434,7.10765783731,25.4794329103,0.0,18.7433767983,22.9618409725,35.4614155481,0.0,18.025,17.4364155481
 05/03  16:00:00,84.5605480958,7.44674844015,30.9351094281,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/03  17:00:00,100.048837364,7.93570543586,33.7464337246,0.0,17.6635504202,40.6971502883,5.76407871193,0.0,0.0,5.76407871193
 05/03  18:00:00,106.855103021,8.15020015142,33.8340046965,0.0,27.5259009287,37.3340067412,5.78351168565,0.0,0.0,5.78351168565
 05/03  19:00:00,109.943860015,8.31111023944,34.4361777913,0.0,33.8341110165,33.3544677425,8.54750154467,0.0,0.0,8.54750154467
 05/03  20:00:00,125.355590101,8.51707061445,33.9517912965,0.0,36.5179666069,38.8247702939,8.74608494852,0.0,0.0,8.74608494852
 05/03  21:00:00,118.714412841,8.52809833732,32.8150562534,0.0,32.965339924,36.8579353714,5.78668195029,0.0,0.0,5.78668195029
 05/03  22:00:00,90.2391674953,8.03245248816,28.3822884697,0.0,25.6355707503,20.6438685092,5.77600653074,0.0,0.0,5.77600653074
 05/03  23:00:00,65.4039903196,7.55691016325,23.5751862819,0.0,15.0252895274,11.7056064465,5.76036340735,0.0,0.0,5.76036340735
 05/03  24:00:00,58.684088598,7.39124360394,22.0465911244,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/04  01:00:00,55.8452969241,7.28789332931,20.8717339453,0.0,10.0992000411,10.047477231,5.75256991716,0.0,0.0,5.75256991716
 05/04  02:00:00,52.7105050544,7.18963207899,19.6947672834,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/04  03:00:00,52.1437730509,7.14172418237,19.1759336267,0.0,8.25718729233,10.0299323277,5.75259229008,0.0,0.0,5.75259229008
 05/04  04:00:00,53.4071618414,7.11111723967,18.8634492609,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 05/04  05:00:00,62.0694081546,7.17095755677,19.8865314063,0.0,12.1011305571,15.3678112995,5.76809190096,0.0,0.0,5.76809190096
 05/04  06:00:00,96.2349162965,7.83617512084,25.743115577,0.0,19.7275818095,37.2640762949,11.5555338455,0.0,0.0,11.5555338455
 05/04  07:00:00,114.886947316,8.30648817255,30.973184275,0.0,24.3117294858,51.2795993405,11.5866108354,0.0,0.0,11.5866108354
 05/04  08:00:00,104.024614847,7.78557865875,31.9062150915,0.0,23.6694662846,40.6342015617,17.5228232681,0.0,0.0,17.5228232681
 05/04  09:00:00,101.406900361,7.77114923251,34.3098986896,0.0,23.6694662846,35.6302164847,41.3298448441,0.0,18.025,23.3048448441
 05/04  10:00:00,81.0957260487,7.50704072699,31.8592973838,0.0,18.7433767983,22.9618409725,30.432581695,0.0,18.025,12.407581695
 05/04  11:00:00,82.040004443,7.57395892899,32.7386493398,0.0,18.7433767983,22.9618409725,34.7064238311,0.0,18.025,16.6814238311
 05/04  12:00:00,84.3411411135,7.68870641171,34.8815901739,0.0,18.5889407304,23.1597249699,35.4609216739,0.0,18.025,17.4359216739
 05/04  13:00:00,86.0396373287,7.78588181694,36.2364091975,0.0,18.7433767983,23.2517909448,35.4604032117,0.0,18.025,17.4354032117
 05/04  14:00:00,86.0848055828,7.8131020594,36.2543552529,0.0,18.7433767983,23.2517909448,29.6564508067,0.0,18.025,11.6314508067
 05/04  15:00:00,84.0228107989,7.77445872307,34.5209543904,0.0,18.7433767983,22.9618409725,35.4610384376,0.0,18.025,17.4360384376
 05/04  16:00:00,86.8122476736,7.75572766727,32.877834319,0.0,18.7433767983,27.431320555,23.7813025876,0.0,18.025,5.7563025876
 05/04  17:00:00,93.4689261378,7.80363363157,27.2986172844,0.0,17.6635504202,40.6971502883,5.76400074459,0.0,0.0,5.76400074459
 05/04  18:00:00,96.1900817373,7.77785238052,23.5413605577,0.0,27.5259009287,37.3340067412,5.78351002966,0.0,0.0,5.78351002966
 05/04  19:00:00,99.1113116427,7.88279448711,24.0319658347,0.0,33.8341110165,33.3544677425,5.77172469482,0.0,0.0,5.77172469482
 05/04  20:00:00,114.852144149,8.06292840699,23.9025060771,0.0,36.5179666069,38.8247702939,5.77185808904,0.0,0.0,5.77185808904
 05/04  21:00:00,108.256238761,8.03091004071,22.854092558,0.0,32.965339924,36.8579353714,11.5539983459,0.0,0.0,11.5539983459
 05/04  22:00:00,79.4669081113,7.49969432302,18.1428017065,0.0,25.6355707503,20.6438685092,5.77587292954,0.0,0.0,5.77587292954
 05/04  23:00:00,55.3968384014,7.04059288942,14.0843717447,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 05/04  24:00:00,48.664560955,6.87611189684,12.5421976045,0.0,11.6412384099,10.0650221343,5.75631927472,0.0,0.0,5.75631927472
 05/05  01:00:00,45.8898007767,6.76053602567,11.4436080254,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/05  02:00:00,43.2341977752,6.67844870505,10.7296403861,0.0,8.25718729233,10.0299323277,5.75253344837,0.0,0.0,5.75253344837
 05/05  03:00:00,42.9212314887,6.64411293413,10.451019888,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/05  04:00:00,44.0029094811,6.59920186868,9.97111030988,0.0,8.25718729233,11.6354268332,5.75621987697,0.0,0.0,5.75621987697
 05/05  05:00:00,52.2055282257,6.64343841348,10.5501874268,0.0,12.1011305571,15.3678112995,5.76783844951,0.0,0.0,5.76783844951
 05/05  06:00:00,85.9649508533,7.28054135109,16.0288198025,0.0,19.7275818095,37.2640762949,5.78754500976,0.0,0.0,5.78754500976
 05/05  07:00:00,104.150092713,7.7330681672,20.8097830808,0.0,24.3117294858,51.2795993405,11.5859822567,0.0,0.0,11.5859822567
 05/05  08:00:00,93.2426243074,7.25541597116,21.6544069507,0.0,23.6694662846,40.6342015617,23.3571405624,0.0,0.0,23.3571405624
 05/05  09:00:00,91.4665881745,7.27894552492,24.8618137901,0.0,23.6694662846,35.6302164847,35.5105760051,0.0,18.025,17.4855760051
 05/05  10:00:00,71.8053385218,7.05327293147,23.022685515,0.0,18.7433767983,22.9618409725,35.4885458953,0.0,18.025,17.4635458953
 05/05  11:00:00,70.0264497734,7.00912757727,21.2899337458,0.0,18.7433767983,22.9618409725,35.4620619803,0.0,18.025,17.4370619803
 05/05  12:00:00,68.9640137176,6.97228645503,20.2208902667,0.0,18.5889407304,23.1597249699,29.6546678551,0.0,18.025,11.6296678551
 05/05  13:00:00,70.0174851928,7.03708716089,20.9630603666,0.0,18.7433767983,23.2517909448,35.4611162794,0.0,18.025,17.4361162794
 05/05  14:00:00,71.3567037481,7.11063364854,22.2287321176,0.0,18.7433767983,23.2517909448,35.4604988716,0.0,18.025,17.4354988716
 05/05  15:00:00,71.5710319218,7.19089414698,22.6527471677,0.0,18.7433767983,22.9618409725,31.3710233707,0.0,18.025,13.3460233707
 05/05  16:00:00,75.9991288347,7.26617560569,22.5542794218,0.0,18.7433767983,27.431320555,22.0850879044,0.0,18.025,4.06008790435
 05/05  17:00:00,88.4331388855,7.54635196425,22.5201156298,0.0,17.6635504202,40.6971502883,5.76396797805,0.0,0.0,5.76396797805
 05/05  18:00:00,94.8055451941,7.72110121436,22.2136010395,0.0,27.5259009287,37.3340067412,5.78307242594,0.0,0.0,5.78307242594
 05/05  19:00:00,96.2618614769,7.78116550531,21.2841609439,0.0,33.8341110165,33.3544677425,5.77171929507,0.0,0.0,5.77171929507
 05/05  20:00:00,110.273177831,7.80922872838,19.5772555933,0.0,36.5179666069,38.8247702939,5.78768362723,0.0157750210374,0.0,5.7719086062
 05/05  21:00:00,103.356468591,7.72632700357,18.2589266461,0.0,32.965339924,36.8579353714,11.5546080149,0.0,0.0,11.5546080149
 05/05  22:00:00,75.3690820755,7.23827585962,14.306417793,0.0,25.6355707503,20.6438685092,5.77576478097,0.0,0.0,5.77576478097
 05/05  23:00:00,51.6434143492,6.78677646203,10.584767275,0.0,15.0252895274,11.7056064465,6.01852124427,0.258322353468,0.0,5.7601988908
 05/05  24:00:00,44.3666537541,6.57557537866,8.54484437308,0.0,11.6412384099,10.0650221343,0.927704353292,0.907704353292,0.0,0.02
 05/06  01:00:00,44.2579210993,6.46405345108,7.34872866135,0.0,12.8411359301,10.0650221343,7.17617125006,1.42387678514,0.0,5.75229446492
 05/06  02:00:00,38.0664176217,6.30423052456,5.93609201051,0.0,8.25718729233,10.0299323277,1.95877271138,1.93877271138,0.0,0.02
 05/06  03:00:00,37.0499534208,6.20561631361,5.01824223539,0.0,8.25718729233,10.0299323277,2.70005784638,2.68005784638,0.0,0.02
 05/06  04:00:00,37.756011407,6.11965481052,4.20377009877,0.0,8.25718729233,11.6354268332,10.1618762228,4.40671291609,0.0,5.75516330672
 05/06  05:00:00,41.3499106939,6.05322521951,3.70592097099,0.0,8.71707943955,15.3327214929,10.6085237101,4.84911407545,0.0,5.75940963461
 05/06  06:00:00,60.6639007739,6.1726477432,4.6887254484,0.0,18.5082010057,25.6353820695,5.41377646782,5.39377646782,0.0,0.02
 05/06  07:00:00,74.6828479568,6.53590645411,7.6616946485,0.0,19.4083231844,41.0650158608,15.7025742732,4.1479562946,0.0,11.5546179786
 05/06  08:00:00,105.123265296,7.06011418623,13.7015877953,0.0,26.3286599382,57.9988325916,23.4801387032,0.0446222209997,0.0,23.4355164822
 05/06  09:00:00,91.4920157028,6.90626356485,15.377538823,0.0,26.3286599382,42.8504436482,41.3797341471,0.0,18.025,23.3547341471
 05/06  10:00:00,65.7663885386,6.6309454352,13.9208828732,0.0,21.7447113004,23.4437158914,35.5091960352,0.0,18.025,17.4841960352
 05/06  11:00:00,64.6884459203,6.73051152504,15.2048655798,0.0,19.3027497915,23.426170988,35.4858870838,0.0,18.025,17.4608870838
 05/06  12:00:00,66.6945137623,6.86409143846,16.9349344141,0.0,19.1483137236,23.7250123474,35.4589544485,0.0,18.025,17.4339544485
 05/06  13:00:00,68.7257721693,6.99861054283,18.6861277477,0.0,19.3027497915,23.7161209604,29.6541827772,0.0,18.025,11.6291827772
 05/06  14:00:00,70.4848199911,7.13362924976,20.3101580756,0.0,19.3027497915,23.7161209604,35.4603259074,0.0,18.025,17.4353259074
 05/06  15:00:00,72.0262085324,7.26534254462,22.0097831045,0.0,19.3027497915,23.426170988,35.4595810757,0.0,18.025,17.4345810757
 05/06  16:00:00,75.8811462369,7.30511081814,21.3736679719,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 05/06  17:00:00,83.8956697099,7.47921195849,20.5917318968,0.0,18.2229234133,37.5968344597,5.75901169213,0.0,0.0,5.75901169213
 05/06  18:00:00,98.8609948133,7.76573574321,21.3173720778,0.0,32.690315043,37.0816133363,5.76381288318,0.0,0.0,5.76381288318
 05/06  19:00:00,98.3404235049,7.86554997638,20.58557712,0.0,36.8143715336,33.066984531,5.77169137822,0.0,0.0,5.77169137822
 05/06  20:00:00,110.458842582,7.91383382265,19.8796320426,0.0,36.3493007332,38.7721355839,5.78725006145,0.0166441592807,0.0,5.77060590217
 05/06  21:00:00,106.631209018,7.77998819083,18.3037113168,0.0,36.1807251679,36.8228455648,5.77167798383,0.0,0.0,5.77167798383
 05/06  22:00:00,81.0060037098,7.30524316443,14.4738794417,0.0,31.0351095914,20.6438685092,5.8240809299,0.0371085950752,0.0,5.78697233482
 05/06  23:00:00,54.6923742367,6.86990642564,11.148829748,0.0,17.4250845679,11.7056064465,6.03989918375,0.27314758858,0.0,5.76675159517
 05/06  24:00:00,46.2323779904,6.6600765838,9.12616814302,0.0,12.8411359301,10.0650221343,6.87878556417,1.12252974172,0.0,5.75625582245
 05/07  01:00:00,44.9023232313,6.52784833643,7.80992840124,0.0,12.925468867,10.100111941,1.67512155991,1.65512155991,0.0,0.02
 05/07  02:00:00,38.9948330087,6.38856454215,6.66075116511,0.0,8.34152022915,10.0650221343,7.50322219438,1.75090714988,0.0,5.75231504449
 05/07  03:00:00,38.1286623963,6.30145162921,5.88169982068,0.0,8.34152022915,10.0650221343,2.16954126457,2.14954126457,0.0,0.02
 05/07  04:00:00,39.3417976199,6.2555638,5.5342348045,0.0,8.34152022915,11.6705166398,7.92890936105,2.17316169523,0.0,5.75574766583
 05/07  05:00:00,43.5182231007,6.23657254446,5.57147929924,0.0,8.80141237637,15.3678112995,1.65755034413,1.63755034413,0.0,0.02
 05/07  06:00:00,63.203744819,6.4020140527,6.99921590376,0.0,18.5082010057,25.6353820695,7.47847638762,1.71116400889,0.0,5.76731237874
 05/07  07:00:00,78.0167299743,6.80817312717,10.6039063798,0.0,19.4926561212,41.1001056674,12.2041402781,0.650163960931,0.0,11.5539763172
 05/07  08:00:00,108.515084054,7.31262745507,16.840927878,0.0,26.3286599382,57.9988325916,23.4328151049,0.0,0.0,23.4328151049
 05/07  09:00:00,93.8913695662,7.10092370943,17.701676764,0.0,26.2443270014,42.8153538416,35.5425595636,0.0,18.025,17.5175595636
 05/07  10:00:00,68.4219494586,6.79847489434,16.408933504,0.0,21.7447113004,23.4437158914,35.5087997214,0.0,18.025,17.4837997214
 05/07  11:00:00,69.4491030364,6.93565839447,19.7006778921,0.0,19.3449162599,23.4437158914,35.4859770668,0.0,18.025,17.4609770668
 05/07  12:00:00,72.610631878,7.1019801825,22.5534590779,0.0,19.190480192,23.7425572507,35.461123594,0.0,18.025,17.436123594
 05/07  13:00:00,75.8261155167,7.24988896388,25.5949137788,0.0,19.260583323,23.698576057,35.4600963387,0.0,18.025,17.4350963387
 05/07  14:00:00,77.7053240221,7.37590028993,27.3481088861,0.0,19.260583323,23.698576057,35.4560018767,0.0,18.025,17.4310018767
 05/07  15:00:00,78.8686077237,7.51527577041,28.6619678312,0.0,19.260583323,23.4086260847,29.6532885178,0.0,18.025,11.6282885178
 05/07  16:00:00,83.6806532863,7.59591078968,28.9420893455,0.0,19.260583323,27.8781056672,23.7810691784,0.0,18.025,5.75606917845
 05/07  17:00:00,92.8647503513,7.83894834534,29.2608090094,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 05/07  18:00:00,108.538533667,8.19849248231,30.6815972075,0.0,32.6059821062,37.0465235296,5.76363844699,0.0,0.0,5.76363844699
 05/07  19:00:00,108.456928146,8.34136178107,30.2262884366,0.0,36.8143715336,33.066984531,5.77147131017,0.0,0.0,5.77147131017
 05/07  20:00:00,119.842803894,8.43156305804,28.6264588558,0.0,36.43363367,38.8072253906,5.77041483365,0.0,0.0,5.77041483365
 05/07  21:00:00,116.419532474,8.37210259006,27.6193606001,0.0,36.0963922311,36.7877557581,5.77160078485,0.0,0.0,5.77160078485
 05/07  22:00:00,89.9569984011,7.8812374511,22.96831733,0.0,30.9507766546,20.6087787026,11.5535873228,0.0,0.0,11.5535873228
 05/07  23:00:00,62.6432599477,7.40990908807,18.5597276788,0.0,17.4250845679,11.7056064465,5.76765844051,0.0,0.0,5.76765844051
 05/07  24:00:00,55.116950085,7.2545048791,17.2969093208,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 05/08  01:00:00,50.7651495176,7.106467344,15.9730353493,0.0,10.0992000411,10.047477231,5.75232824896,0.0,0.0,5.75232824896
 05/08  02:00:00,47.265604923,6.97509423503,14.4644306173,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/08  03:00:00,46.2748849356,6.89722541898,13.5515750762,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/08  04:00:00,47.1053643607,6.83880132994,12.8339963553,0.0,8.25718729233,11.6354268332,5.75620331932,0.0,0.0,5.75620331932
 05/08  05:00:00,55.2773105464,6.86565531037,13.3997948669,0.0,12.1011305571,15.3678112995,5.76761847869,0.0,0.0,5.76761847869
 05/08  06:00:00,88.6244163667,7.46453054027,18.5043759576,0.0,19.7275818095,37.2640762949,5.78567411025,0.0,0.0,5.78567411025
 05/08  07:00:00,106.429849357,7.89380158592,22.9289076271,0.0,24.3117294858,51.2795993405,11.5843823256,0.0,0.0,11.5843823256
 05/08  08:00:00,88.4234561221,7.05169634467,17.0390283405,0.0,23.6694662846,40.6342015617,23.3642952048,0.0121458489412,0.0,23.3521493558
 05/08  09:00:00,81.6052731821,6.7832664018,15.4962267834,0.0,23.6694662846,35.6302164847,35.5086567935,0.0,18.025,17.4836567935
 05/08  10:00:00,61.2388853914,6.44932648785,13.0602179393,0.0,18.7433767983,22.9618409725,35.4844568084,0.0,18.025,17.4594568084
 05/08  11:00:00,60.2260692465,6.36312464154,12.1355803627,0.0,18.7433767983,22.9618409725,35.4611697043,0.0,18.025,17.4361697043
 05/08  12:00:00,60.4587094221,6.33510043676,12.3527967924,0.0,18.5889407304,23.1597249699,29.6544105474,0.0,18.025,11.6294105474
 05/08  13:00:00,62.6532570116,6.4422248738,14.1937171773,0.0,18.7433767983,23.2517909448,35.4620973413,0.0,18.025,17.4370973413
 05/08  14:00:00,67.7762040669,6.72671605938,19.0321756674,0.0,18.7433767983,23.2517909448,35.4593887808,0.0,18.025,17.4343887808
 05/08  15:00:00,71.4357780115,7.00517993541,22.7032327416,0.0,18.7433767983,22.9618409725,35.4568619729,0.0,18.025,17.4318619729
 05/08  16:00:00,78.6890268117,7.25600450646,25.254375827,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/08  17:00:00,91.2567507889,7.60241869614,25.2876990283,0.0,17.6635504202,40.6971502883,5.76364768654,0.0,0.0,5.76364768654
 05/08  18:00:00,98.2789351189,7.85358299261,25.5545800942,0.0,27.5259009287,37.3340067412,5.7825367938,0.0,0.0,5.7825367938
 05/08  19:00:00,100.337427016,7.98591535041,25.1550279014,0.0,33.8341110165,33.3544677425,5.77128836651,0.0,0.0,5.77128836651
 05/08  20:00:00,113.92715359,8.03871856448,23.0017925019,0.0,36.5179666069,38.8247702939,5.77137542417,0.0,0.0,5.77137542417
 05/08  21:00:00,106.921763851,7.95538367578,21.5952423357,0.0,32.965339924,36.8579353714,11.5529739641,0.0,0.0,11.5529739641
 05/08  22:00:00,78.6508716055,7.44619648056,17.380344395,0.0,25.6355707503,20.6438685092,5.77528016242,0.0,0.0,5.77528016242
 05/08  23:00:00,54.4253037947,6.964794212,13.1886733225,0.0,15.0252895274,11.7056064465,5.75999174751,0.0,0.0,5.75999174751
 05/08  24:00:00,47.00994465,6.74773122581,11.0160032087,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/09  01:00:00,43.9996081722,6.61460641818,9.69936570469,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/09  02:00:00,40.4702349576,6.46987230471,8.17428387691,0.0,8.25718729233,10.0299323277,5.92797038207,0.175736454028,0.0,5.75223392804
 05/09  03:00:00,39.0903402326,6.35382239762,6.91044435768,0.0,8.25718729233,10.0299323277,0.855352849846,0.835352849846,0.0,0.02
 05/09  04:00:00,39.8636096576,6.2767876199,6.15425970924,0.0,8.25718729233,11.6354268332,6.84769430345,1.09191313355,0.0,5.7557811699
 05/09  05:00:00,47.391782116,6.2737244653,6.10621270236,0.0,12.1011305571,15.3678112995,7.06066489502,1.29316093115,0.0,5.76750396387
 05/09  06:00:00,79.7399241369,6.81293380291,10.2715061591,0.0,19.7275818095,37.2640762949,7.19364419602,1.40712360924,0.0,5.78652058678
 05/09  07:00:00,97.3270208687,7.26319688555,14.4567200525,0.0,24.3117294858,51.2795993405,12.0215158137,0.437693920993,0.0,11.5838218927
 05/09  08:00:00,86.3557221642,6.87081182103,15.1522014962,0.0,23.6694662846,40.6342015617,23.363511778,0.0127105120774,0.0,23.3508012659
 05/09  09:00:00,86.2172975373,6.97721197407,19.914324602,0.0,23.6694662846,35.6302164847,35.505882924,0.0,18.025,17.480882924
 05/09  10:00:00,69.5435004342,6.87835046764,20.9358196306,0.0,18.7433767983,22.9618409725,35.4836057566,0.0,18.025,17.4586057566
 05/09  11:00:00,73.6209468012,7.12150860024,24.7720821289,0.0,18.7433767983,22.9618409725,33.3316846796,0.0,18.025,15.3066846796
 05/09  12:00:00,77.5085231112,7.37368132029,28.3640376438,0.0,18.5889407304,23.1597249699,31.7798350958,0.0,18.025,13.7548350958
 05/09  13:00:00,79.7344562092,7.54416748957,30.1729846336,0.0,18.7433767983,23.2517909448,35.4562122658,0.0,18.025,17.4312122658
 05/09  14:00:00,82.5998098757,7.72497028002,32.8575333394,0.0,18.7433767983,23.2517909448,35.4551189518,0.0,18.025,17.4301189518
 05/09  15:00:00,84.2236232965,7.88219013272,34.6140768077,0.0,18.7433767983,22.9618409725,29.6525549738,0.0,18.025,11.6275549738
 05/09  16:00:00,89.5246427227,7.99311057039,35.3528875702,0.0,18.7433767983,27.431320555,23.7808179684,0.0,18.025,5.7558179684
 05/09  17:00:00,102.188966764,8.3087763783,35.5135749181,0.0,17.6635504202,40.6971502883,5.76359336113,0.0,0.0,5.76359336113
 05/09  18:00:00,108.283509867,8.49695867901,34.915801306,0.0,27.5259009287,37.3340067412,5.78128446955,0.0,0.0,5.78128446955
 05/09  19:00:00,109.666230586,8.5825762088,33.8871883608,0.0,33.8341110165,33.3544677425,5.77114012975,0.0,0.0,5.77114012975
 05/09  20:00:00,122.70137035,8.61620045793,31.1985455146,0.0,36.5179666069,38.8247702939,5.77116612124,0.0,0.0,5.77116612124
 05/09  21:00:00,115.955526511,8.55364353392,30.0307768349,0.0,32.965339924,36.8579353714,5.78593254676,0.0,0.0,5.78593254676
 05/09  22:00:00,87.4083108772,8.02902527549,25.5549695485,0.0,25.6355707503,20.6438685092,11.5298398105,0.0,0.0,11.5298398105
 05/09  23:00:00,62.6996412417,7.5344701407,20.8933510546,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 05/09  24:00:00,54.3653844207,7.29006300362,17.8291115939,0.0,11.6412384099,10.0650221343,5.75589375023,0.0,0.0,5.75589375023
 05/10  01:00:00,50.2987483965,7.11243944424,15.5006854543,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/10  02:00:00,46.8919148745,6.97928673679,14.0865522991,0.0,8.25718729233,10.0299323277,5.75226140272,0.0,0.0,5.75226140272
 05/10  03:00:00,45.8501629657,6.89421941502,13.1298754163,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/10  04:00:00,47.2258542063,6.86040862688,12.9328948115,0.0,8.25718729233,11.6354268332,5.75558338424,0.0,0.0,5.75558338424
 05/10  05:00:00,56.0280157147,6.92033195454,14.0958586347,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 05/10  06:00:00,89.6541180108,7.53722590392,19.4614254078,0.0,19.7275818095,37.2640762949,11.5527134752,0.0,0.0,11.5527134752
 05/10  07:00:00,107.351488092,7.95695759459,23.7874608514,0.0,24.3117294858,51.2795993405,11.5829178189,0.0,0.0,11.5829178189
 05/10  08:00:00,96.5999484331,7.44200698279,24.8252588211,0.0,23.6694662846,40.6342015617,17.5151035365,0.0,0.0,17.5151035365
 05/10  09:00:00,95.9044579648,7.48988460685,29.0888234451,0.0,23.6694662846,35.6302164847,41.3223394909,0.0,18.025,23.2973394909
 05/10  10:00:00,78.8442935641,7.38641524399,29.7285650135,0.0,18.7433767983,22.9618409725,29.6706653561,0.0,18.025,11.6456653561
 05/10  11:00:00,80.1910625984,7.47772613622,30.985989154,0.0,18.7433767983,22.9618409725,35.4605057992,0.0,18.025,17.4355057992
 05/10  12:00:00,82.4743672142,7.63434513776,33.0692266798,0.0,18.5889407304,23.1597249699,35.456858419,0.0,18.025,17.431858419
 05/10  13:00:00,85.3271338224,7.76161003289,35.5482253599,0.0,18.7433767983,23.2517909448,35.4535180528,0.0,18.025,17.4285180528
 05/10  14:00:00,88.5565739072,7.93953648269,38.5997396707,0.0,18.7433767983,23.2517909448,29.6514136371,0.0,18.025,11.6264136371
 05/10  15:00:00,90.1685775369,8.0843563527,40.3568750282,0.0,18.7433767983,22.9618409725,35.4557475146,0.0,18.025,17.4307475146
 05/10  16:00:00,93.9356944184,8.14371717308,39.6133459789,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/10  17:00:00,105.819005865,8.43770582279,39.0146977143,0.0,17.6635504202,40.6971502883,5.76340293058,0.0,0.0,5.76340293058
 05/10  18:00:00,111.682949085,8.62479876361,38.1874161065,0.0,27.5259009287,37.3340067412,11.5442993584,0.0,0.0,11.5442993584
 05/10  19:00:00,112.55043148,8.67694347692,36.6770394563,0.0,33.8341110165,33.3544677425,5.77026934174,0.0,0.0,5.77026934174
 05/10  20:00:00,126.723904709,8.76816687452,35.0691303871,0.0,36.5179666069,38.8247702939,5.77030765883,0.0,0.0,5.77030765883
 05/10  21:00:00,119.48340629,8.71093678671,33.4013909705,0.0,32.965339924,36.8579353714,5.78518600931,0.0,0.0,5.78518600931
 05/10  22:00:00,90.5628423588,8.17408022984,28.5644707149,0.0,25.6355707503,20.6438685092,5.77468537781,0.0,0.0,5.77468537781
 05/10  23:00:00,66.1746914919,7.69287588439,24.2099959453,0.0,15.0252895274,11.7056064465,5.75971597877,0.0,0.0,5.75971597877
 05/10  24:00:00,58.9658589132,7.49459405711,22.2250739283,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/11  01:00:00,55.5134190381,7.35609390949,20.4716980908,0.0,10.0992000411,10.047477231,5.75204986438,0.0,0.0,5.75204986438
 05/11  02:00:00,52.8493331507,7.2604825763,19.7627911792,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/11  03:00:00,52.169028146,7.20414898291,19.1388104173,0.0,8.25718729233,10.0299323277,5.75209249793,0.0,0.0,5.75209249793
 05/11  04:00:00,53.0721089761,7.15503182332,18.4845406433,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 05/11  05:00:00,61.5683924058,7.19853906732,19.3580382885,0.0,12.1011305571,15.3678112995,5.76714282609,0.0,0.0,5.76714282609
 05/11  06:00:00,95.4368025003,7.8353906992,24.9459764271,0.0,19.7275818095,37.2640762949,5.78541995818,0.0,0.0,5.78541995818
 05/11  07:00:00,114.279441086,8.31189183483,30.3605138926,0.0,24.3117294858,51.2795993405,11.5824979742,0.0,0.0,11.5824979742
 05/11  08:00:00,104.32268228,7.84512789422,32.1448936006,0.0,23.6694662846,40.6342015617,23.3479180371,0.0,0.0,23.3479180371
 05/11  09:00:00,103.167680382,7.92575771203,35.9161936127,0.0,23.6694662846,35.6302164847,35.5055138813,0.0,18.025,17.4805138813
 05/11  10:00:00,84.3280324601,7.74208520349,34.8566437116,0.0,18.7433767983,22.9618409725,35.4826855337,0.0,18.025,17.4576855337
 05/11  11:00:00,86.7155689055,7.88407998805,37.1041496136,0.0,18.7433767983,22.9618409725,35.458716276,0.0,18.025,17.433716276
 05/11  12:00:00,87.7118460624,7.93958140618,38.0014772154,0.0,18.5889407304,23.1597249699,29.6520364248,0.0,18.025,11.6270364248
 05/11  13:00:00,88.5865507392,7.970645467,38.5986164621,0.0,18.7433767983,23.2517909448,35.4565560777,0.0,18.025,17.4315560777
 05/11  14:00:00,90.9262317973,8.12949474186,40.7794482049,0.0,18.7433767983,23.2517909448,35.4551712441,0.0,18.025,17.4301712441
 05/11  15:00:00,92.0899804041,8.25184612038,42.1107939635,0.0,18.7433767983,22.9618409725,29.6524567121,0.0,18.025,11.6274567121
 05/11  16:00:00,94.8312891022,8.25653642713,40.3961259594,0.0,18.7433767983,27.431320555,23.7807890297,0.0,18.025,5.75578902974
 05/11  17:00:00,105.377722679,8.45823641278,38.5528937474,0.0,17.6635504202,40.6971502883,5.76329094959,0.0,0.0,5.76329094959
 05/11  18:00:00,111.374690397,8.63351880055,37.8704703746,0.0,27.5259009287,37.3340067412,5.78213257236,0.0,0.0,5.78213257236
 05/11  19:00:00,112.036892119,8.66458051847,36.1758798699,0.0,33.8341110165,33.3544677425,5.76993115489,0.0,0.0,5.76993115489
 05/11  20:00:00,126.818781168,8.77857933805,35.1536115239,0.0,36.5179666069,38.8247702939,5.76995234657,0.0,0.0,5.76995234657
 05/11  21:00:00,118.286582066,8.67401000503,32.2415163384,0.0,32.965339924,36.8579353714,10.3656402256,0.0,0.0,10.3656402256
 05/11  22:00:00,87.8977008203,8.07057677974,26.0028476647,0.0,25.6355707503,20.6438685092,6.95693671934,0.0,0.0,6.95693671934
 05/11  23:00:00,64.2431032104,7.61370432835,22.3576007145,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 05/11  24:00:00,58.2976063613,7.46122852629,21.5901853371,0.0,11.6412384099,10.0650221343,5.75580422313,0.0,0.0,5.75580422313
 05/12  01:00:00,55.8627380461,7.35958817056,20.8175393851,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/12  02:00:00,53.1480201289,7.2695808876,20.0523762364,0.0,8.25718729233,10.0299323277,5.75216729007,0.0,0.0,5.75216729007
 05/12  03:00:00,52.7165987242,7.2239269957,19.6666166684,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/12  04:00:00,53.9794449039,7.19037144473,19.3565400977,0.0,8.25718729233,11.6354268332,5.75541640464,0.0,0.0,5.75541640464
 05/12  05:00:00,63.1532541333,7.26299602807,20.878463602,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 05/12  06:00:00,96.9193705505,7.90749959068,26.3564554944,0.0,19.7275818095,37.2640762949,11.5516539783,0.0,0.0,11.5516539783
 05/12  07:00:00,115.285896491,8.37001577073,31.3088808616,0.0,24.3117294858,51.2795993405,11.5819863958,0.0,0.0,11.5819863958
 05/12  08:00:00,104.309128911,7.86429378102,32.1122003278,0.0,23.6694662846,40.6342015617,17.5148053436,0.0,0.0,17.5148053436
 05/12  09:00:00,102.925523232,7.90558775176,35.6942180814,0.0,23.6694662846,35.6302164847,35.5034845855,0.0,18.025,17.4784845855
 05/12  10:00:00,85.170583736,7.76547494328,35.6758216577,0.0,18.7433767983,22.9618409725,35.4821329582,0.0,18.025,17.4571329582
 05/12  11:00:00,88.7791762697,7.95655663264,39.0952885451,0.0,18.7433767983,22.9618409725,35.4583751641,0.0,18.025,17.4333751641
 05/12  12:00:00,92.5259003096,8.17688088029,42.5782408284,0.0,18.5889407304,23.1597249699,35.4561528179,0.0,18.025,17.4311528179
 05/12  13:00:00,92.6139959276,8.2394673464,42.357246673,0.0,18.7433767983,23.2517909448,29.6519590019,0.0,18.025,11.6269590019
 05/12  14:00:00,92.5307292665,8.28119363383,42.2322547751,0.0,18.7433767983,23.2517909448,35.4563104388,0.0,18.025,17.4313104388
 05/12  15:00:00,93.1613896155,8.3922030582,43.0418559609,0.0,18.7433767983,22.9618409725,35.4564243323,0.0,18.025,17.4314243323
 05/12  16:00:00,97.4729313805,8.43930045187,42.8550191085,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/12  17:00:00,109.890123616,8.72982342627,42.7937175996,0.0,17.6635504202,40.6971502883,5.76321886201,0.0,0.0,5.76321886201
 05/12  18:00:00,114.956569661,8.85740448857,41.2284837898,0.0,27.5259009287,37.3340067412,5.7818525038,0.0,0.0,5.7818525038
 05/12  19:00:00,115.789621551,8.90699723847,39.6862086789,0.0,33.8341110165,33.3544677425,5.77084161865,0.0,0.0,5.77084161865
 05/12  20:00:00,128.165546675,8.90590091789,36.3730736349,0.0,36.5179666069,38.8247702939,5.77011127649,0.0,0.0,5.77011127649
 05/12  21:00:00,119.279389921,8.75410287825,33.1542535757,0.0,32.965339924,36.8579353714,11.5516605522,0.0,0.0,11.5516605522
 05/12  22:00:00,90.80045879,8.22065660828,28.7555495609,0.0,25.6355707503,20.6438685092,5.77458191141,0.0,0.0,5.77458191141
 05/12  23:00:00,66.5885146119,7.74729411535,24.5694262548,0.0,15.0252895274,11.7056064465,5.75957993075,0.0,0.0,5.75957993075
 05/12  24:00:00,59.2095755186,7.54039637422,22.4230046349,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/13  01:00:00,58.9646765625,7.44608893191,21.073496156,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 05/13  02:00:00,52.6220778814,7.29427028132,19.501755267,0.0,8.25718729233,10.0299323277,5.75207557605,0.0,0.0,5.75207557605
 05/13  03:00:00,51.8062009289,7.22072077987,18.7594327221,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/13  04:00:00,52.900935016,7.17306291124,18.2953442365,0.0,8.25718729233,11.6354268332,5.75547430967,0.0,0.0,5.75547430967
 05/13  05:00:00,57.2663732039,7.14660172678,18.5290872266,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 05/13  06:00:00,72.9734990167,7.13055898821,16.0405183104,0.0,18.5082010057,25.6353820695,5.77460160822,0.00763043581937,0.0,5.7669711724
 05/13  07:00:00,84.514367377,7.31629327552,16.7130020173,0.0,19.4083231844,41.0650158608,11.5511605487,0.0,0.0,11.5511605487
 05/13  08:00:00,114.119919657,7.71789759698,22.0406960814,0.0,26.3286599382,57.9988325916,23.4189456085,0.0,0.0,23.4189456085
 05/13  09:00:00,100.268364733,7.49375732632,23.5665566737,0.0,26.3286599382,42.8504436482,35.5351497636,0.0,18.025,17.5101497636
 05/13  10:00:00,74.8155036277,7.19168564619,22.4093796776,0.0,21.7447113004,23.4437158914,35.5039221603,0.0,18.025,17.4789221603
 05/13  11:00:00,74.0105797845,7.25637377204,24.0012261984,0.0,19.3027497915,23.426170988,35.4800846921,0.0,18.025,17.4550846921
 05/13  12:00:00,78.0125207499,7.44460275996,27.6724869659,0.0,19.1483137236,23.7250123474,35.4551499261,0.0,18.025,17.4301499261
 05/13  13:00:00,82.0507630599,7.62712673014,31.3826607328,0.0,19.3027497915,23.7161209604,35.4534046036,0.0,18.025,17.4284046036
 05/13  14:00:00,84.3542505653,7.75514098004,33.5581327063,0.0,19.3027497915,23.7161209604,29.6511187954,0.0,18.025,11.6261187954
 05/13  15:00:00,85.0519639716,7.83158130716,34.4693574741,0.0,19.3027497915,23.426170988,35.4549572932,0.0,18.025,17.4299572932
 05/13  16:00:00,90.1510496705,7.89714574559,35.0515922471,0.0,19.3027497915,27.8956505705,23.7806085736,0.0,18.025,5.75560857356
 05/13  17:00:00,97.0528118944,8.06874690213,33.1594243168,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 05/13  18:00:00,112.38517075,8.40555860812,34.2018162413,0.0,32.690315043,37.0816133363,5.76308055175,0.0,0.0,5.76308055175
 05/13  19:00:00,111.712239051,8.52240060771,33.3006632446,0.0,36.8143715336,33.066984531,5.77028069855,0.0,0.0,5.77028069855
 05/13  20:00:00,121.714983458,8.56461159421,30.4851182313,0.0,36.3493007332,38.7721355839,5.77022451761,0.0,0.0,5.77022451761
 05/13  21:00:00,116.267520039,8.40391250061,27.3162179841,0.0,36.1807251679,36.8228455648,5.77055432702,0.0,0.0,5.77055432702
 05/13  22:00:00,88.6830979817,7.84170441351,21.6146919706,0.0,31.0351095914,20.6438685092,5.78472086867,0.0,0.0,5.78472086867
 05/13  23:00:00,60.8104173355,7.32049928048,16.8163865215,0.0,17.4250845679,11.7056064465,5.76693547605,0.0,0.0,5.76693547605
 05/13  24:00:00,52.9279427838,7.15387116496,15.3279985752,0.0,12.8411359301,10.0650221343,5.75577824831,0.0,0.0,5.75577824831
 05/14  01:00:00,52.2383648162,7.06608588061,14.6077780827,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 05/14  02:00:00,46.2101135121,6.92116795241,13.3434739989,0.0,8.34152022915,10.0650221343,5.75173597922,0.0,0.0,5.75173597922
 05/14  03:00:00,45.3600939354,6.84312845927,12.5714991641,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 05/14  04:00:00,46.4678396934,6.79465026297,12.1212527978,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 05/14  05:00:00,50.6155630749,6.76832105196,12.1371446179,0.0,8.80141237637,15.3678112995,5.75943847675,0.0,0.0,5.75943847675
 05/14  06:00:00,71.8404979105,7.01380995994,15.0242778384,0.0,18.5082010057,25.6353820695,5.7660375754,0.0,0.0,5.7660375754
 05/14  07:00:00,88.5241490033,7.49421442435,20.4254721682,0.0,19.4926561212,41.1001056674,5.78524482842,0.0,0.0,5.78524482842
 05/14  08:00:00,122.945863233,8.11154967424,30.4730222371,0.0,26.3286599382,57.9988325916,23.4210994633,0.0,0.0,23.4210994633
 05/14  09:00:00,108.886634772,7.91792100815,31.8801156053,0.0,26.2443270014,42.8153538416,41.3656639304,0.0,18.025,23.3406639304
 05/14  10:00:00,82.8659438494,7.59376682403,30.0577496183,0.0,21.7447113004,23.4437158914,35.5035768442,0.0,18.025,17.4785768442
 05/14  11:00:00,81.3731146124,7.64107521072,30.9193593244,0.0,19.3449162599,23.4437158914,35.4790431199,0.0,18.025,17.4540431199
 05/14  12:00:00,82.7153785025,7.74042594083,32.0198186889,0.0,19.190480192,23.7425572507,35.4531191644,0.0,18.025,17.4281191644
 05/14  13:00:00,84.2286596786,7.83355485601,33.4138478784,0.0,19.260583323,23.698576057,29.6497370672,0.0,18.025,11.6247370672
 05/14  14:00:00,85.9075317414,7.95497546856,34.9713013138,0.0,19.260583323,23.698576057,35.4527669773,0.0,18.025,17.4277669773
 05/14  15:00:00,87.319206664,8.09006651697,36.5378328607,0.0,19.260583323,23.4086260847,35.4510548978,0.0,18.025,17.4260548978
 05/14  16:00:00,92.9003659127,8.2136292226,37.5441495493,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 05/14  17:00:00,101.199337703,8.42994115803,37.0044685977,0.0,18.1807569449,37.5792895564,5.75936232526,0.0,0.0,5.75936232526
 05/14  18:00:00,116.498928499,8.77101389401,38.0695619543,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 05/14  19:00:00,115.860321458,8.8735982375,37.0975657282,0.0,36.8143715336,33.066984531,5.77050943393,0.0,0.0,5.77050943393
 05/14  20:00:00,126.075159738,8.88139021302,34.4091101483,0.0,36.43363367,38.8072253906,5.77025183628,0.0,0.0,5.77025183628
 05/14  21:00:00,120.834339741,8.71828548483,31.6881059467,0.0,36.0963922311,36.7877557581,5.77060793434,0.0,0.0,5.77060793434
 05/14  22:00:00,92.8763784567,8.13778635702,25.6313322233,0.0,30.9507766546,20.6087787026,11.5506695034,0.0,0.0,11.5506695034
 05/14  23:00:00,64.1844387409,7.57586864176,19.9350524278,0.0,17.4250845679,11.7056064465,5.76684136151,0.0,0.0,5.76684136151
 05/14  24:00:00,54.8689209378,7.31365771485,16.9897884189,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 05/15  01:00:00,49.8550515465,7.11772665986,15.0517232355,0.0,10.0992000411,10.047477231,5.75182061213,0.0,0.0,5.75182061213
 05/15  02:00:00,47.1088178983,7.01537921005,14.2674046194,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/15  03:00:00,46.7177625024,6.96629357261,13.9254301425,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/15  04:00:00,47.9887448188,6.92655709634,13.6296813274,0.0,8.25718729233,11.6354268332,5.75565586541,0.0,0.0,5.75565586541
 05/15  05:00:00,56.4822325764,6.96807309132,14.5024049513,0.0,12.1011305571,15.3678112995,5.76674031508,0.0,0.0,5.76674031508
