Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/15  06:00:00,89.9801541218,7.57607906755,19.7487484092,0.0,19.7275818095,37.2640762949,5.78384097903,0.0,0.0,5.78384097903
 05/15  07:00:00,108.088512758,8.01271421176,24.468901719,0.0,24.3117294858,51.2795993405,11.5804779159,0.0,0.0,11.5804779159
 05/15  08:00:00,97.3086725191,7.49620411953,25.4799001018,0.0,23.6694662846,40.6342015617,23.3401372595,0.0,0.0,23.3401372595
 05/15  09:00:00,95.0101962241,7.47397852611,28.2105571322,0.0,23.6694662846,35.6302164847,35.4994364729,0.0,18.025,17.4744364729
 05/15  10:00:00,75.4933851015,7.22246568569,26.5416650213,0.0,18.7433767983,22.9618409725,35.4794635163,0.0,18.025,17.4544635163
 05/15  11:00:00,76.7866168632,7.27572125275,27.7835902947,0.0,18.7433767983,22.9618409725,29.6514135768,0.0,18.025,11.6264135768
 05/15  12:00:00,79.9535671849,7.42995867603,30.7528542952,0.0,18.5889407304,23.1597249699,35.4526516319,0.0,18.025,17.4276516319
 05/15  13:00:00,84.037564142,7.67562816662,34.3446790084,0.0,18.7433767983,23.2517909448,35.4507756594,0.0,18.025,17.4257756594
 05/15  14:00:00,86.1659610082,7.82439438448,36.3243094401,0.0,18.7433767983,23.2517909448,29.6492245662,0.0,18.025,11.6242245662
 05/15  15:00:00,87.170837979,7.94798813911,37.4955447129,0.0,18.7433767983,22.9618409725,35.4518940094,0.0,18.025,17.4268940094
 05/15  16:00:00,92.9741100077,8.10013738531,38.6953851203,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/15  17:00:00,108.933878938,8.59254589142,41.9747940416,0.0,17.6635504202,40.6971502883,5.76282517562,0.0,0.0,5.76282517562
 05/15  18:00:00,117.138069993,8.92185218212,43.3456041898,0.0,27.5259009287,37.3340067412,5.78138463446,0.0,0.0,5.78138463446
 05/15  19:00:00,118.139493187,9.00303198785,41.9400983193,0.0,33.8341110165,33.3544677425,5.77035079132,0.0,0.0,5.77035079132
 05/15  20:00:00,133.079798573,9.12187612365,41.0714023971,0.0,36.5179666069,38.8247702939,5.77021751715,0.0,0.0,5.77021751715
 05/15  21:00:00,126.856804538,9.10771298902,40.3781390835,0.0,32.965339924,36.8579353714,11.5503658142,0.0,0.0,11.5503658142
 05/15  22:00:00,97.3190271267,8.53343618603,34.9613977073,0.0,25.6355707503,20.6438685092,5.77417167512,0.0,0.0,5.77417167512
 05/15  23:00:00,71.2582755125,7.96918804461,29.0173239944,0.0,15.0252895274,11.7056064465,5.75922035665,0.0,0.0,5.75922035665
 05/15  24:00:00,62.8081424196,7.71077716346,25.8512185496,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/16  01:00:00,58.8476757574,7.54218835445,23.6198945117,0.0,10.0992000411,10.047477231,5.75190127343,0.0,0.0,5.75190127343
 05/16  02:00:00,55.3532048104,7.40947156881,22.1177023571,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/16  03:00:00,54.5373521597,7.33709035704,21.3742332411,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/16  04:00:00,55.0339556479,7.26981177076,20.3316425847,0.0,8.25718729233,11.6354268332,5.75541703784,0.0,0.0,5.75541703784
 05/16  05:00:00,62.3079603789,7.26475223423,20.0314693725,0.0,12.1011305571,15.3678112995,5.7665996261,0.0,0.0,5.7665996261
 05/16  06:00:00,93.8421917375,7.87701824374,25.1938717123,0.0,19.7275818095,37.2640762949,5.78505742861,0.0,0.0,5.78505742861
 05/16  07:00:00,115.218140126,8.37928207597,31.231995987,0.0,24.3117294858,51.2795993405,11.5786508073,0.0,0.0,11.5786508073
 05/16  08:00:00,104.343212988,7.86828188739,32.142387087,0.0,23.6694662846,40.6342015617,20.2555700109,0.0,0.0,20.2555700109
 05/16  09:00:00,101.958974894,7.85959366944,34.7737349296,0.0,23.6694662846,35.6302164847,38.5741549301,0.0,18.025,20.5491549301
 05/16  10:00:00,82.9984328479,7.6400491556,33.6291446368,0.0,18.7433767983,22.9618409725,29.6674070344,0.0,18.025,11.6424070344
 05/16  11:00:00,83.9731219346,7.69950733519,34.5463167164,0.0,18.7433767983,22.9618409725,35.4556466599,0.0,18.025,17.4306466599
 05/16  12:00:00,80.4981841822,7.59172920968,31.135709156,0.0,18.5889407304,23.1597249699,35.4539808505,0.0,18.025,17.4289808505
 05/16  13:00:00,76.4087863499,7.35408120086,27.0374560634,0.0,18.7433767983,23.2517909448,29.6502256052,0.0,18.025,11.6252256052
 05/16  14:00:00,70.8557658459,7.05049591477,21.7880223471,0.0,18.7433767983,23.2517909448,35.453298231,0.0,18.025,17.428298231
 05/16  15:00:00,68.824582732,6.95003826031,20.147246765,0.0,18.7433767983,22.9618409725,35.4513190042,0.0,18.025,17.4263190042
 05/16  16:00:00,76.1015243807,7.16305456622,22.7598924067,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/16  17:00:00,92.403459069,7.64646728903,26.3904599619,0.0,17.6635504202,40.6971502883,5.76280124613,0.0,0.0,5.76280124613
 05/16  18:00:00,100.639445372,7.95995827172,27.8089029176,0.0,27.5259009287,37.3340067412,5.78120950399,0.0,0.0,5.78120950399
 05/16  19:00:00,102.640106113,8.08660232132,27.357157746,0.0,33.8341110165,33.3544677425,5.77022901712,0.0,0.0,5.77022901712
 05/16  20:00:00,117.772379243,8.23220073289,26.65367508,0.0,36.5179666069,38.8247702939,5.77013938464,0.0,0.0,5.77013938464
 05/16  21:00:00,110.608741952,8.19304853192,25.0447630753,0.0,32.965339924,36.8579353714,11.5498959109,0.0,0.0,11.5498959109
 05/16  22:00:00,82.1862234319,7.70025934307,20.661788392,0.0,25.6355707503,20.6438685092,5.77387609759,0.0,0.0,5.77387609759
 05/16  23:00:00,58.4709511706,7.27015890993,16.929048286,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 05/16  24:00:00,51.0279786808,7.07413503292,14.707696283,0.0,11.6412384099,10.0650221343,5.75554132999,0.0,0.0,5.75554132999
 05/17  01:00:00,47.4824857609,6.91559146804,12.8813156946,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/17  02:00:00,44.0369032885,6.77593063411,11.4349415488,0.0,8.25718729233,10.0299323277,5.75181082771,0.0,0.0,5.75181082771
 05/17  03:00:00,42.9381802092,6.67943328083,10.4327261219,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/17  04:00:00,43.9941988325,6.62145713572,9.94024969287,0.0,8.25718729233,11.6354268332,5.75533217413,0.0,0.0,5.75533217413
 05/17  05:00:00,52.2661733213,6.66300601617,10.5914491273,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 05/17  06:00:00,82.7647538823,7.20767144382,14.7857981501,0.0,19.7275818095,37.2640762949,11.5496844972,0.0,0.0,11.5496844972
 05/17  07:00:00,101.656260461,7.60194932016,18.4474844377,0.0,24.3117294858,51.2795993405,11.5788538831,0.0,0.0,11.5788538831
 05/17  08:00:00,90.3758828178,7.15378971494,18.8895759761,0.0,23.6694662846,40.6342015617,17.5078998031,0.0,0.0,17.5078998031
 05/17  09:00:00,88.826989846,7.16949717551,22.3318603772,0.0,23.6694662846,35.6302164847,35.4973389731,0.0,18.025,17.4723389731
 05/17  10:00:00,70.8215463357,7.0293525941,22.0629691159,0.0,18.7433767983,22.9618409725,35.4766397825,0.0,18.025,17.4516397825
 05/17  11:00:00,73.0596531101,7.17957388994,24.1527880647,0.0,18.7433767983,22.9618409725,35.4556137976,0.0,18.025,17.4306137976
 05/17  12:00:00,75.4054035965,7.32915346841,26.3055125006,0.0,18.5889407304,23.1597249699,29.6501046652,0.0,18.025,11.6251046652
 05/17  13:00:00,77.7733835402,7.46611595721,28.2900280925,0.0,18.7433767983,23.2517909448,35.4530004528,0.0,18.025,17.4280004528
 05/17  14:00:00,79.0502596548,7.55156617233,29.4814543814,0.0,18.7433767983,23.2517909448,35.4508955111,0.0,18.025,17.4258955111
 05/17  15:00:00,80.0306285227,7.67553967532,30.6277979226,0.0,18.7433767983,22.9618409725,29.6491674897,0.0,18.025,11.6241674897
 05/17  16:00:00,85.2093945328,7.79051217147,31.2403066936,0.0,18.7433767983,27.431320555,23.7802001581,0.0,18.025,5.75520015809
 05/17  17:00:00,97.8287929115,8.10657311337,31.3557076794,0.0,17.6635504202,40.6971502883,5.76270995683,0.0,0.0,5.76270995683
 05/17  18:00:00,104.339678895,8.30716844701,31.1619504866,0.0,27.5259009287,37.3340067412,5.78095364189,0.0,0.0,5.78095364189
 05/17  19:00:00,106.396775904,8.40741915768,30.793028556,0.0,33.8341110165,33.3544677425,5.76963063257,0.0,0.0,5.76963063257
 05/17  20:00:00,120.332552571,8.49109955937,28.9549685706,0.0,36.5179666069,38.8247702939,5.76947947286,0.0,0.0,5.76947947286
 05/17  21:00:00,112.21305791,8.37598254914,26.466182375,0.0,32.965339924,36.8579353714,5.7843362837,0.0,0.0,5.7843362837
 05/17  22:00:00,83.1596550264,7.82645660246,21.5090407958,0.0,25.6355707503,20.6438685092,5.77378530922,0.0,0.0,5.77378530922
 05/17  23:00:00,59.40987998,7.3714553633,17.7666836207,0.0,15.0252895274,11.7056064465,5.75915127924,0.0,0.0,5.75915127924
 05/17  24:00:00,52.5936757282,7.18541456975,16.1621248856,0.0,11.6412384099,10.0650221343,5.75541253258,0.0,0.0,5.75541253258
 05/18  01:00:00,48.721317789,7.00658565018,14.0291553031,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/18  02:00:00,44.6965459851,6.82385922563,12.046671628,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/18  03:00:00,43.4567317023,6.71376409993,10.9169426459,0.0,8.25718729233,10.0299323277,5.75183212194,0.0,0.0,5.75183212194
 05/18  04:00:00,43.8587296622,6.61224694243,9.81400896203,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 05/18  05:00:00,51.4864362424,6.61253980218,9.86218788109,0.0,12.1011305571,15.3678112995,5.76635362603,0.0,0.0,5.76635362603
 05/18  06:00:00,82.141523627,7.16089640598,14.2093713684,0.0,19.7275818095,37.2640762949,5.78419277599,0.0,0.0,5.78419277599
 05/18  07:00:00,102.203636782,7.63224818506,18.9645989454,0.0,24.3117294858,51.2795993405,11.5784956277,0.0,0.0,11.5784956277
 05/18  08:00:00,93.5621427331,7.28222016185,21.9474239207,0.0,23.6694662846,40.6342015617,23.335390967,0.0,0.0,23.335390967
 05/18  09:00:00,95.0288769205,7.44013218017,28.2631323125,0.0,23.6694662846,35.6302164847,35.4988113071,0.0,18.025,17.4738113071
 05/18  10:00:00,77.3819210458,7.32337245226,28.329334436,0.0,18.7433767983,22.9618409725,35.4753706393,0.0,18.025,17.4503706393
 05/18  11:00:00,78.9659117072,7.45452258713,29.7841086521,0.0,18.7433767983,22.9618409725,29.6505664905,0.0,18.025,11.6255664905
 05/18  12:00:00,81.2666224509,7.6247345278,31.8711584252,0.0,18.5889407304,23.1597249699,35.4510986259,0.0,18.025,17.4260986259
 05/18  13:00:00,84.6399760688,7.82100419316,34.8017397919,0.0,18.7433767983,23.2517909448,35.4488603295,0.0,18.025,17.4238603295
 05/18  14:00:00,87.6185251543,8.00453334922,37.5967591836,0.0,18.7433767983,23.2517909448,29.6477363768,0.0,18.025,11.6227363768
 05/18  15:00:00,88.1139654725,8.11564068335,38.2710442942,0.0,18.7433767983,22.9618409725,35.4493396993,0.0,18.025,17.4243396993
 05/18  16:00:00,92.5964890994,8.19939033476,38.2185384277,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/18  17:00:00,105.189820188,8.50651548151,38.3168033489,0.0,17.6635504202,40.6971502883,5.76255950295,0.0,0.0,5.76255950295
 05/18  18:00:00,109.027474184,8.58664667058,35.5702877058,0.0,27.5259009287,37.3340067412,5.78053979538,0.0,0.0,5.78053979538
 05/18  19:00:00,109.909661864,8.61952676959,34.093824448,0.0,33.8341110165,33.3544677425,5.76991874093,0.0,0.0,5.76991874093
 05/18  20:00:00,122.999332104,8.73350453554,33.26336029,0.0,36.5179666069,38.8247702939,5.7694015451,0.0,0.0,5.7694015451
 05/18  21:00:00,116.426069099,8.60679315622,30.448398431,0.0,32.965339924,36.8579353714,11.5480123045,0.0,0.0,11.5480123045
 05/18  22:00:00,85.297026588,7.96448136009,23.5084091472,0.0,25.6355707503,20.6438685092,5.77361126126,0.0,0.0,5.77361126126
 05/18  23:00:00,60.3506976649,7.44548442773,18.6334873912,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 05/18  24:00:00,52.7055919874,7.21031000018,16.2491559893,0.0,11.6412384099,10.0650221343,5.75457994809,0.0,0.0,5.75457994809
 05/19  01:00:00,49.4242713279,7.05885009387,14.6798532545,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/19  02:00:00,46.0380492639,6.92284773947,13.289184534,0.0,8.25718729233,10.0299323277,5.75171452025,0.0,0.0,5.75171452025
 05/19  03:00:00,44.5857872731,6.80253479985,11.9572453708,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/19  04:00:00,45.2362407873,6.71806456894,11.0856991389,0.0,8.25718729233,11.6354268332,5.75533102212,0.0,0.0,5.75533102212
 05/19  05:00:00,53.1928610159,6.74066451043,11.4405073779,0.0,12.1011305571,15.3678112995,5.76589572831,0.0,0.0,5.76589572831
 05/19  06:00:00,84.0558511326,7.30685296292,15.9777696391,0.0,19.7275818095,37.2640762949,5.78446271278,0.0,0.0,5.78446271278
 05/19  07:00:00,104.294277757,7.77272316645,20.9147964325,0.0,24.3117294858,51.2795993405,11.5777318329,0.0,0.0,11.5777318329
 05/19  08:00:00,95.1496299648,7.3722052462,23.4449542689,0.0,23.6694662846,40.6342015617,17.5062875259,0.0,0.0,17.5062875259
 05/19  09:00:00,94.5478126758,7.44351688503,27.7786973677,0.0,23.6694662846,35.6302164847,35.4957145019,0.0,18.025,17.4707145019
 05/19  10:00:00,75.701853315,7.2624412588,26.7102124526,0.0,18.7433767983,22.9618409725,35.4757576432,0.0,18.025,17.4507576432
 05/19  11:00:00,76.8326680647,7.34890784507,27.7564857085,0.0,18.7433767983,22.9618409725,35.4538926213,0.0,18.025,17.4288926213
 05/19  12:00:00,77.6859218197,7.40503147912,28.5101692289,0.0,18.5889407304,23.1597249699,29.6488306542,0.0,18.025,11.6238306542
 05/19  13:00:00,80.821130631,7.56236362606,31.2415442369,0.0,18.7433767983,23.2517909448,35.4508760864,0.0,18.025,17.4258760864
 05/19  14:00:00,83.6550394718,7.74557980167,33.8922362417,0.0,18.7433767983,23.2517909448,35.4485443039,0.0,18.025,17.4235443039
 05/19  15:00:00,81.2551532563,7.69660798485,31.8312708215,0.0,18.7433767983,22.9618409725,29.6474578688,0.0,18.025,11.6224578688
 05/19  16:00:00,85.0332181887,7.71738621493,31.1372732644,0.0,18.7433767983,27.431320555,23.7801108556,0.0,18.025,5.75511085557
 05/19  17:00:00,97.5624736229,8.02177938892,31.1742126906,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 05/19  18:00:00,104.469092272,8.25922063871,31.3393562699,0.0,27.5259009287,37.3340067412,11.5411571906,0.0,0.0,11.5411571906
 05/19  19:00:00,106.682147481,8.38915711992,31.0966971521,0.0,33.8341110165,33.3544677425,5.76937106463,0.0,0.0,5.76937106463
 05/19  20:00:00,118.633385995,8.4668530764,29.1640819855,0.0,36.5179666069,38.8247702939,5.76973617827,0.0,0.0,5.76973617827
 05/19  21:00:00,112.481556859,8.36495006124,26.7457671903,0.0,32.965339924,36.8579353714,5.78415575132,0.0,0.0,5.78415575132
 05/19  22:00:00,84.4125533846,7.86285701721,22.7255799776,0.0,25.6355707503,20.6438685092,5.77288873247,0.0,0.0,5.77288873247
 05/19  23:00:00,60.1481668773,7.39695646811,18.4794881537,0.0,15.0252895274,11.7056064465,5.75889463069,0.0,0.0,5.75889463069
 05/19  24:00:00,52.5135094269,7.1760526371,16.0913442259,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/20  01:00:00,52.586876217,7.08479377469,15.0570327043,0.0,12.8411359301,10.0650221343,5.75174256429,0.0,0.0,5.75174256429
 05/20  02:00:00,46.5555511059,6.94431449982,13.7852359789,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/20  03:00:00,46.1441206936,6.88749651858,13.4306152274,0.0,8.25718729233,10.0299323277,5.75138595855,0.0,0.0,5.75138595855
 05/20  04:00:00,47.4993483389,6.85139159433,13.2154965764,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 05/20  05:00:00,50.9747611693,6.78796271974,12.5961830194,0.0,8.71707943955,15.3327214929,5.75888953554,0.0,0.0,5.75888953554
 05/20  06:00:00,69.0072881594,6.96759614661,14.1213773794,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 05/20  07:00:00,86.7924132168,7.41199197757,18.8955370825,0.0,19.4083231844,41.0650158608,11.5485043407,0.0,0.0,11.5485043407
 05/20  08:00:00,120.909279937,8.00792025674,28.5402738929,0.0,26.3286599382,57.9988325916,23.4057407116,0.0,0.0,23.4057407116
 05/20  09:00:00,107.385481158,7.82680326932,30.3507921715,0.0,26.3286599382,42.8504436482,35.5268216037,0.0,18.025,17.5018216037
 05/20  10:00:00,81.5071265691,7.50124517544,28.7915606696,0.0,21.7447113004,23.4437158914,35.4975003933,0.0,18.025,17.4725003933
 05/20  11:00:00,79.880428708,7.56895812434,29.5585778879,0.0,19.3027497915,23.426170988,35.4750641753,0.0,18.025,17.4500641753
 05/20  12:00:00,80.8706956079,7.6552281083,30.3200941723,0.0,19.1483137236,23.7250123474,35.4513481434,0.0,18.025,17.4263481434
 05/20  13:00:00,83.555354547,7.7687961969,32.7456394198,0.0,19.3027497915,23.7161209604,29.6481583227,0.0,18.025,11.6231583227
 05/20  14:00:00,85.1877457716,7.88107998756,34.2657484093,0.0,19.3027497915,23.7161209604,35.449770309,0.0,18.025,17.424770309
 05/20  15:00:00,86.2540472749,7.99383666771,35.5092418586,0.0,19.3027497915,23.426170988,35.4473277209,0.0,18.025,17.4223277209
 05/20  16:00:00,90.2619425029,8.02982307067,35.029873053,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 05/20  17:00:00,97.4687194561,8.19118850193,33.4529555081,0.0,18.2229234133,37.5968344597,5.7587604838,0.0,0.0,5.7587604838
 05/20  18:00:00,111.548760484,8.4526747027,33.3183886554,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 05/20  19:00:00,111.942421913,8.5975814456,33.4557873502,0.0,36.8143715336,33.066984531,5.76858079273,0.0,0.0,5.76858079273
 05/20  20:00:00,121.261688197,8.67571482729,31.804841472,0.0,36.3493007332,38.7721355839,5.76918284405,0.0,0.0,5.76918284405
 05/20  21:00:00,119.150531582,8.56521376252,30.0380507399,0.0,36.1807251679,36.8228455648,5.7697221946,0.0,0.0,5.7697221946
 05/20  22:00:00,92.8182401663,8.06162987989,25.530080282,0.0,31.0351095914,20.6438685092,11.5483282008,0.0,0.0,11.5483282008
 05/20  23:00:00,64.3122774537,7.54130682976,20.0975463478,0.0,17.4250845679,11.7056064465,5.7660096686,0.0,0.0,5.7660096686
 05/20  24:00:00,54.8718049943,7.29471901127,17.131083565,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 05/21  01:00:00,52.8189191985,7.12423243952,15.1302251795,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 05/21  02:00:00,46.1944134013,6.93287155487,13.3161176076,0.0,8.34152022915,10.0650221343,5.75154621622,0.0,0.0,5.75154621622
 05/21  03:00:00,45.0302847951,6.82458832182,12.2602791164,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 05/21  04:00:00,45.6735664819,6.73906473519,11.3826188995,0.0,8.34152022915,11.6705166398,5.75524395917,0.0,0.0,5.75524395917
 05/21  05:00:00,49.4326646637,6.6821383389,11.0405089729,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 05/21  06:00:00,67.4227057833,6.86122803098,12.6431757313,0.0,18.5082010057,25.6353820695,5.7659658537,0.0,0.0,5.7659658537
 05/21  07:00:00,85.3515909523,7.32011628438,17.4271872985,0.0,19.4926561212,41.1001056674,11.5476573625,0.0,0.0,11.5476573625
 05/21  08:00:00,119.852064833,7.95126555308,27.539750018,0.0,26.3286599382,57.9988325916,23.4038397146,0.0,0.0,23.4038397146
 05/21  09:00:00,105.831904813,7.74161385816,29.0018561381,0.0,26.2443270014,42.8153538416,35.5273055994,0.0,18.025,17.5023055994
 05/21  10:00:00,78.9256009463,7.35585238016,26.3554395547,0.0,21.7447113004,23.4437158914,35.4964154528,0.0,18.025,17.4714154528
 05/21  11:00:00,78.4815966261,7.46154668146,28.2074576844,0.0,19.3449162599,23.4437158914,35.4734439121,0.0,18.025,17.4484439121
 05/21  12:00:00,80.7914728595,7.60472694302,30.2316693237,0.0,19.190480192,23.7425572507,29.6481988954,0.0,18.025,11.6231988954
 05/21  13:00:00,83.9102224656,7.77108456517,33.1579399819,0.0,19.260583323,23.698576057,35.4496578882,0.0,18.025,17.4246578882
 05/21  14:00:00,85.2639651521,7.87083932086,34.4119272432,0.0,19.260583323,23.698576057,35.4470850746,0.0,18.025,17.4220850746
 05/21  15:00:00,85.2504935614,7.91734627879,34.6418975581,0.0,19.260583323,23.4086260847,29.646347491,0.0,18.025,11.621347491
 05/21  16:00:00,87.7925634797,7.87267246035,32.7773580751,0.0,19.260583323,27.8781056672,23.7800936107,0.0,18.025,5.75509361075
 05/21  17:00:00,95.4014619043,8.03637796931,31.600245845,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 05/21  18:00:00,111.939193951,8.43089945833,33.850029075,0.0,32.6059821062,37.0465235296,5.76223198191,0.0,0.0,5.76223198191
 05/21  19:00:00,112.981454616,8.62648400382,34.4659352538,0.0,36.8143715336,33.066984531,5.76861982675,0.0,0.0,5.76861982675
 05/21  20:00:00,122.539875151,8.72128528604,32.9180493992,0.0,36.43363367,38.8072253906,5.76788811995,0.0,0.0,5.76788811995
 05/21  21:00:00,118.492094547,8.5449397512,29.5193273651,0.0,36.0963922311,36.7877557581,5.76941657893,0.0,0.0,5.76941657893
 05/21  22:00:00,90.8389421656,7.9806775592,23.7511942627,0.0,30.9507766546,20.6087787026,5.78359549717,0.0,0.0,5.78359549717
 05/21  23:00:00,63.4867496646,7.49256252013,19.3207767987,0.0,17.4250845679,11.7056064465,5.76601537686,0.0,0.0,5.76601537686
 05/21  24:00:00,54.992027742,7.28941847782,17.1371825969,0.0,12.925468867,10.100111941,5.75521478539,0.0,0.0,5.75521478539
 05/22  01:00:00,50.5795179011,7.1324595291,15.7615127013,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/22  02:00:00,47.9076174264,7.03460617431,15.04701741,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/22  03:00:00,47.349152839,6.97869923786,14.5444585625,0.0,8.25718729233,10.0299323277,5.75146658383,0.0,0.0,5.75146658383
 05/22  04:00:00,48.5764691718,6.93924744956,14.2047809656,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 05/22  05:00:00,56.9977605775,6.97696552803,15.0091491664,0.0,12.1011305571,15.3678112995,5.76467312214,0.0,0.0,5.76467312214
 05/22  06:00:00,88.6933118169,7.59068439358,20.3314689079,0.0,19.7275818095,37.2640762949,11.5472959601,0.0,0.0,11.5472959601
 05/22  07:00:00,108.779065029,8.03401465044,25.1384023749,0.0,24.3117294858,51.2795993405,5.79782205359,0.0,0.0,5.79782205359
 05/22  08:00:00,96.8565367848,7.47660719882,25.0475256011,0.0,23.6694662846,40.6342015617,23.3306085956,0.0,0.0,23.3306085956
 05/22  09:00:00,94.39110808,7.4573689715,27.6081974389,0.0,23.6694662846,35.6302164847,35.4931115425,0.0,18.025,17.4681115425
 05/22  10:00:00,75.9509297416,7.26234590659,26.9594166571,0.0,18.7433767983,22.9618409725,35.4722585586,0.0,18.025,17.4472585586
 05/22  11:00:00,75.3330705336,7.21168565227,26.3941373799,0.0,18.7433767983,22.9618409725,29.6480018872,0.0,18.025,11.6230018872
 05/22  12:00:00,76.85991783,7.25524283675,27.8339783403,0.0,18.5889407304,23.1597249699,35.4484306105,0.0,18.025,17.4234306105
 05/22  13:00:00,80.3239527937,7.45330179554,30.8534504781,0.0,18.7433767983,23.2517909448,29.6450707157,0.0,18.025,11.6200707157
 05/22  14:00:00,83.0920229361,7.66044116334,33.4143835832,0.0,18.7433767983,23.2517909448,35.4495728613,0.0,18.025,17.4245728613
 05/22  15:00:00,85.3798773216,7.87465493997,35.7779742463,0.0,18.7433767983,22.9618409725,35.4468846389,0.0,18.025,17.4218846389
 05/22  16:00:00,90.3739124155,8.02070450488,36.1746825509,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/22  17:00:00,104.585159238,8.42299936257,37.7957053178,0.0,17.6635504202,40.6971502883,5.76197129909,0.0,0.0,5.76197129909
 05/22  18:00:00,112.769934789,8.71890563471,39.1805884586,0.0,27.5259009287,37.3340067412,5.77972424545,0.0,0.0,5.77972424545
 05/22  19:00:00,113.021898326,8.74727547862,37.0783819684,0.0,33.8341110165,33.3544677425,5.76892510771,0.0,0.0,5.76892510771
 05/22  20:00:00,124.512342682,8.79310055447,34.7168420529,0.0,36.5179666069,38.8247702939,5.76871891366,0.0,0.0,5.76871891366
 05/22  21:00:00,117.620180305,8.65672780014,31.5926822163,0.0,32.965339924,36.8579353714,5.78339221089,0.0,0.0,5.78339221089
 05/22  22:00:00,87.6368320519,8.06128349908,25.7514870152,0.0,25.6355707503,20.6438685092,11.525722971,0.0,0.0,11.525722971
 05/22  23:00:00,62.1298602236,7.53029286131,20.3278861325,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 05/22  24:00:00,54.1910496793,7.28652054723,17.658431552,0.0,11.6412384099,10.0650221343,5.75516022553,0.0,0.0,5.75516022553
 05/23  01:00:00,51.0263534194,7.13925289498,16.2015602828,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/23  02:00:00,47.9587013,7.02374920075,15.1089664307,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/23  03:00:00,47.2702565441,6.95997605524,14.4842897705,0.0,8.25718729233,10.0299323277,5.75118104107,0.0,0.0,5.75118104107
 05/23  04:00:00,47.8987769121,6.88851929424,13.5778265953,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 05/23  05:00:00,56.4056377899,6.92782255063,14.4661832329,0.0,12.1011305571,15.3678112995,5.76569335403,0.0,0.0,5.76569335403
 05/23  06:00:00,88.3955970214,7.55628824346,20.0681789451,0.0,19.7275818095,37.2640762949,11.5468093913,0.0,0.0,11.5468093913
 05/23  07:00:00,109.38321368,8.04298886463,25.7336106028,0.0,24.3117294858,51.2795993405,5.79778459313,0.0,0.0,5.79778459313
 05/23  08:00:00,100.007397512,7.60642590328,28.0685900221,0.0,23.6694662846,40.6342015617,23.3296343041,0.0,0.0,23.3296343041
 05/23  09:00:00,99.1127216873,7.67434954106,32.1128447965,0.0,23.6694662846,35.6302164847,35.4940989498,0.0,18.025,17.4690989498
 05/23  10:00:00,80.5892006079,7.49489341621,31.3651551515,0.0,18.7433767983,22.9618409725,35.4724679671,0.0,18.025,17.4474679671
 05/23  11:00:00,82.8418062767,7.65563889083,33.4589271698,0.0,18.7433767983,22.9618409725,29.647516621,0.0,18.025,11.622516621
 05/23  12:00:00,85.7573350933,7.88676748777,36.0998791422,0.0,18.5889407304,23.1597249699,35.4491008689,0.0,18.025,17.4241008689
 05/23  13:00:00,89.1454990537,8.091382428,39.0369254106,0.0,18.7433767983,23.2517909448,29.6465113533,0.0,18.025,11.6215113533
 05/23  14:00:00,91.5969611913,8.25905386763,41.3207176477,0.0,18.7433767983,23.2517909448,35.4469947382,0.0,18.025,17.4219947382
 05/23  15:00:00,91.9963978504,8.36474733706,41.9044081789,0.0,18.7433767983,22.9618409725,35.4442156678,0.0,18.025,17.4192156678
 05/23  16:00:00,95.4051500231,8.38004934691,40.8465821992,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/23  17:00:00,108.879388716,8.71161595189,41.8013338542,0.0,17.6635504202,40.6971502883,5.76208327929,0.0,0.0,5.76208327929
 05/23  18:00:00,114.389664631,8.8675215026,40.6517275344,0.0,27.5259009287,37.3340067412,5.77983009835,0.0,0.0,5.77983009835
 05/23  19:00:00,115.264037852,8.92677067423,39.1410421561,0.0,33.8341110165,33.3544677425,5.76920241148,0.0,0.0,5.76920241148
 05/23  20:00:00,126.699349654,8.96464036905,36.7323275196,0.0,36.5179666069,38.8247702939,5.76893445088,0.0,0.0,5.76893445088
 05/23  21:00:00,119.636641311,8.80753781541,33.4583655649,0.0,32.965339924,36.8579353714,5.78323062327,0.0,0.0,5.78323062327
 05/23  22:00:00,89.2781897244,8.18684068594,27.2673083734,0.0,25.6355707503,20.6438685092,5.77286161735,0.0,0.0,5.77286161735
 05/23  23:00:00,64.7022479485,7.67099565959,22.7595751713,0.0,15.0252895274,11.7056064465,5.75862478234,0.0,0.0,5.75862478234
 05/23  24:00:00,56.8963235767,7.42842348599,20.2218177422,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/24  01:00:00,52.2930054212,7.23262693732,17.3748381724,0.0,10.0992000411,10.047477231,5.75153998489,0.0,0.0,5.75153998489
 05/24  02:00:00,49.5524314508,7.11927115405,16.6071850668,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/24  03:00:00,48.8902645797,7.049939803,16.0143389325,0.0,8.25718729233,10.0299323277,5.75118163232,0.0,0.0,5.75118163232
 05/24  04:00:00,49.5837865282,6.98448935544,15.1668742885,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 05/24  05:00:00,58.5067046883,7.0352177338,16.4598677093,0.0,12.1011305571,15.3678112995,5.76548581584,0.0,0.0,5.76548581584
 05/24  06:00:00,90.3768495087,7.66672844622,21.9390268377,0.0,19.7275818095,37.2640762949,5.78235823078,0.0,0.0,5.78235823078
 05/24  07:00:00,111.60782258,8.17131157371,27.8299244563,0.0,24.3117294858,51.2795993405,11.575248176,0.0,0.0,11.575248176
 05/24  08:00:00,102.18580536,7.7308587461,30.1225885427,0.0,23.6694662846,40.6342015617,23.3269209838,0.0,0.0,23.3269209838
 05/24  09:00:00,100.690859009,7.79459981132,33.5707460646,0.0,23.6694662846,35.6302164847,35.4890917403,0.0,18.025,17.4640917403
 05/24  10:00:00,82.9364872458,7.63211760287,33.5752325632,0.0,18.7433767983,22.9618409725,29.6624662413,0.0,18.025,11.6374662413
 05/24  11:00:00,84.7136877853,7.74475197544,35.2417027785,0.0,18.7433767983,22.9618409725,35.4478165766,0.0,18.025,17.4228165766
 05/24  12:00:00,85.9739330279,7.85463181861,36.3486198491,0.0,18.5889407304,23.1597249699,34.8784707618,0.0,18.025,16.8534707618
 05/24  13:00:00,87.4000472013,7.97443981129,37.408425148,0.0,18.7433767983,23.2517909448,30.2131265592,0.0,18.025,12.1881265592
 05/24  14:00:00,88.8661185146,8.10858939489,38.7403477378,0.0,18.7433767983,23.2517909448,35.4457114287,0.0,18.025,17.4207114287
 05/24  15:00:00,91.5822930454,8.30322796759,41.551831578,0.0,18.7433767983,22.9618409725,29.645233694,0.0,18.025,11.620233694
 05/24  16:00:00,97.368042531,8.46505585941,42.7244705786,0.0,18.7433767983,27.431320555,23.7798980329,0.0,18.025,5.7548980329
 05/24  17:00:00,110.083670336,8.79574263225,42.9215117127,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 05/24  18:00:00,118.88725986,9.11886136597,44.897999846,0.0,27.5259009287,37.3340067412,11.5389093227,0.0,0.0,11.5389093227
 05/24  19:00:00,122.801136198,9.32752405113,46.2774072685,0.0,33.8341110165,33.3544677425,5.76885877088,0.0,0.0,5.76885877088
 05/24  20:00:00,132.34990388,9.28802253204,42.0595155056,0.0,36.5179666069,38.8247702939,5.76784234788,0.0,0.0,5.76784234788
 05/24  21:00:00,124.465526907,9.07634940832,38.0184649369,0.0,32.965339924,36.8579353714,5.78336969646,0.0,0.0,5.78336969646
 05/24  22:00:00,95.3197622813,8.4992794539,32.9964640688,0.0,25.6355707503,20.6438685092,5.77251768471,0.0,0.0,5.77251768471
 05/24  23:00:00,70.5384146992,7.97717633347,28.2895702401,0.0,15.0252895274,11.7056064465,5.75857146606,0.0,0.0,5.75857146606
 05/24  24:00:00,61.0888520365,7.67986114382,24.1629228939,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/25  01:00:00,56.9642535912,7.48718779168,21.7915302391,0.0,10.0992000411,10.047477231,5.7512847331,0.0,0.0,5.7512847331
 05/25  02:00:00,52.8118852172,7.32215919922,19.6637537572,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/25  03:00:00,50.4696326966,7.18584391001,17.4578188243,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/25  04:00:00,50.3898905004,7.07839131476,15.8790747235,0.0,8.25718729233,11.6354268332,5.75469375951,0.0,0.0,5.75469375951
 05/25  05:00:00,58.2766701637,7.08116469748,16.183903469,0.0,12.1011305571,15.3678112995,5.76521721231,0.0,0.0,5.76521721231
 05/25  06:00:00,90.4475456163,7.70606721758,21.9704078272,0.0,19.7275818095,37.2640762949,5.7831461244,0.0,0.0,5.7831461244
 05/25  07:00:00,111.49949193,8.19262495817,27.7003135467,0.0,24.3117294858,51.2795993405,11.5737029804,0.0,0.0,11.5737029804
 05/25  08:00:00,102.39874892,7.76160060639,30.3048172777,0.0,23.6694662846,40.6342015617,17.4994362631,0.0,0.0,17.4994362631
 05/25  09:00:00,100.489946192,7.79578664954,33.3686632315,0.0,23.6694662846,35.6302164847,35.4898761308,0.0,18.025,17.4648761308
 05/25  10:00:00,78.9985432433,7.47455776649,29.7948589879,0.0,18.7433767983,22.9618409725,35.4699402336,0.0,18.025,17.4449402336
 05/25  11:00:00,79.6355613113,7.51690179159,30.3914350062,0.0,18.7433767983,22.9618409725,35.4476845635,0.0,18.025,17.4226845635
 05/25  12:00:00,83.1909349512,7.68257030896,33.7376911853,0.0,18.5889407304,23.1597249699,29.6438365005,0.0,18.025,11.6188365005
 05/25  13:00:00,86.8997006201,7.89639357981,36.9861343463,0.0,18.7433767983,23.2517909448,35.4457741303,0.0,18.025,17.4207741303
 05/25  14:00:00,90.0315312199,8.102181094,39.9121749681,0.0,18.7433767983,23.2517909448,29.64520935,0.0,18.025,11.62020935
 05/25  15:00:00,92.6142694637,8.31734381659,42.569702175,0.0,18.7433767983,22.9618409725,35.4448355982,0.0,18.025,17.4198355982
 05/25  16:00:00,98.3823255679,8.49319966904,43.7106256905,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/25  17:00:00,111.718732842,8.8691756123,44.483145553,0.0,17.6635504202,40.6971502883,5.7617976124,0.0,0.0,5.7617976124
 05/25  18:00:00,118.280018523,9.10479999226,44.3048459476,0.0,27.5259009287,37.3340067412,5.77951984918,0.0,0.0,5.77951984918
 05/25  19:00:00,118.869375012,9.15888978823,42.514295008,0.0,33.8341110165,33.3544677425,5.76892705381,0.0,0.0,5.76892705381
 05/25  20:00:00,129.402615111,9.14297693691,39.2572897865,0.0,36.5179666069,38.8247702939,5.76797654539,0.0,0.0,5.76797654539
 05/25  21:00:00,122.182458884,8.96340674789,35.8483558821,0.0,32.965339924,36.8579353714,11.5458881042,0.0,0.0,11.5458881042
 05/25  22:00:00,90.6816519932,8.29029843955,28.5673515218,0.0,25.6355707503,20.6438685092,5.77247111551,0.0,0.0,5.77247111551
 05/25  23:00:00,65.8331950352,7.75392286825,23.8076262385,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 05/25  24:00:00,58.3285472827,7.5150544694,21.5674203309,0.0,11.6412384099,10.0650221343,5.75498127723,0.0,0.0,5.75498127723
 05/26  01:00:00,53.6168797325,7.3109119868,18.6204482644,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/26  02:00:00,49.0510075459,7.12707022037,16.0979672878,0.0,8.25718729233,10.0299323277,5.75124306317,0.0,0.0,5.75124306317
 05/26  03:00:00,48.1029989853,7.031779617,15.2452513751,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/26  04:00:00,49.8099612214,6.99112936005,15.3864246469,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 05/26  05:00:00,58.0346363878,7.01743747222,16.0056135855,0.0,12.1011305571,15.3678112995,5.7654263614,0.0,0.0,5.7654263614
 05/26  06:00:00,87.0355012693,7.51318456463,18.7512616296,0.0,19.7275818095,37.2640762949,11.5460186621,0.0,0.0,11.5460186621
 05/26  07:00:00,109.33685206,8.05526704155,25.675074538,0.0,24.3117294858,51.2795993405,5.79713133416,0.0,0.0,5.79713133416
 05/26  08:00:00,102.98550637,7.75115699528,30.9020372609,0.0,23.6694662846,40.6342015617,23.3243115799,0.0,0.0,23.3243115799
 05/26  09:00:00,102.626267798,7.85698581114,35.4438066083,0.0,23.6694662846,35.6302164847,35.4891280399,0.0,18.025,17.4641280399
 05/26  10:00:00,84.9174076509,7.72189194921,35.4663994273,0.0,18.7433767983,22.9618409725,35.4692964143,0.0,18.025,17.4442964143
 05/26  11:00:00,87.1124709218,7.87553952232,37.5097155421,0.0,18.7433767983,22.9618409725,29.646908429,0.0,18.025,11.621908429
 05/26  12:00:00,89.3425350781,8.04433217874,39.5275386893,0.0,18.5889407304,23.1597249699,35.4456251553,0.0,18.025,17.4206251553
 05/26  13:00:00,92.0333479982,8.22964327167,41.7865374541,0.0,18.7433767983,23.2517909448,29.6440031076,0.0,18.025,11.6190031076
 05/26  14:00:00,94.9910631296,8.42526147943,44.5486362168,0.0,18.7433767983,23.2517909448,35.4448997883,0.0,18.025,17.4198997883
 05/26  15:00:00,96.8220208299,8.60625808116,46.4885458336,0.0,18.7433767983,22.9618409725,29.6452656374,0.0,18.025,11.6202656374
 05/26  16:00:00,101.147315774,8.7078605566,46.2609568122,0.0,18.7433767983,27.431320555,23.7796216477,0.0,18.025,5.75462164765
 05/26  17:00:00,114.302733247,9.0652337531,46.871104419,0.0,17.6635504202,40.6971502883,5.7606211512,0.0,0.0,5.7606211512
 05/26  18:00:00,121.326192562,9.30300466579,47.1528388863,0.0,27.5259009287,37.3340067412,5.77938940259,0.0,0.0,5.77938940259
 05/26  19:00:00,122.826677606,9.38929585781,46.2412085128,0.0,33.8341110165,33.3544677425,5.76841558837,0.0,0.0,5.76841558837
 05/26  20:00:00,133.305164161,9.37424840513,42.9285862895,0.0,36.5179666069,38.8247702939,5.7686217697,0.0,0.0,5.7686217697
 05/26  21:00:00,124.944466534,9.13642183713,38.4373840016,0.0,32.965339924,36.8579353714,5.78281029063,0.0,0.0,5.78281029063
 05/26  22:00:00,93.600602667,8.45690182076,31.3197197804,0.0,25.6355707503,20.6438685092,5.77241025456,0.0,0.0,5.77241025456
 05/26  23:00:00,66.9978136946,7.85224027736,24.8739259702,0.0,15.0252895274,11.7056064465,5.75832855051,0.0,0.0,5.75832855051
 05/26  24:00:00,58.0007086947,7.55042469917,21.2042333645,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/27  01:00:00,56.200136533,7.36683398902,18.3882982486,0.0,12.8411359301,10.0650221343,5.75130136413,0.0,0.0,5.75130136413
 05/27  02:00:00,49.1688426425,7.15990993653,16.1829740208,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/27  03:00:00,47.7913424562,7.04541710277,14.9199676749,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/27  04:00:00,49.5557600983,7.0164332676,15.1069195712,0.0,8.25718729233,11.6354268332,5.75463954713,0.0,0.0,5.75463954713
 05/27  05:00:00,55.0550518739,7.02890031089,16.4356193339,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 05/27  06:00:00,73.8838919403,7.25191691495,18.713764143,0.0,18.5082010057,25.6353820695,5.76523855655,0.0,0.0,5.76523855655
 05/27  07:00:00,91.747430285,7.716486093,23.5462332427,0.0,19.4083231844,41.0650158608,11.545339159,0.0,0.0,11.545339159
 05/27  08:00:00,126.879131351,8.36840767106,34.1498763404,0.0,26.3286599382,57.9988325916,17.5495722472,0.0,0.0,17.5495722472
 05/27  09:00:00,114.326420046,8.24344811831,36.875252959,0.0,26.3286599382,42.8504436482,41.3453355346,0.0,18.025,23.3203355346
 05/27  10:00:00,88.4977629958,7.93125225191,35.3523013739,0.0,21.7447113004,23.4437158914,35.4892528617,0.0,18.025,17.4642528617
 05/27  11:00:00,87.8012254054,8.0311547353,37.0172652122,0.0,19.3027497915,23.426170988,35.4668458168,0.0,18.025,17.4418458168
 05/27  12:00:00,89.162598737,8.13873815824,38.1285436123,0.0,19.1483137236,23.7250123474,29.6457831577,0.0,18.025,11.6207831577
 05/27  13:00:00,91.4421189753,8.26427087328,40.136988266,0.0,19.3027497915,23.7161209604,35.44389707,0.0,18.025,17.41889707
 05/27  14:00:00,93.9213698553,8.42269198129,42.4578156945,0.0,19.3027497915,23.7161209604,29.6438233224,0.0,18.025,11.6188233224
 05/27  15:00:00,94.6279453178,8.5283374296,43.3486973875,0.0,19.3027497915,23.426170988,35.4425532718,0.0,18.025,17.4175532718
 05/27  16:00:00,97.3727254656,8.51115275032,41.6593882958,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 05/27  17:00:00,106.142642276,8.7494934374,41.5686489543,0.0,18.2229234133,37.5968344597,5.75812167593,0.0,0.0,5.75812167593
 05/27  18:00:00,122.17116125,9.11931198158,43.2742362589,0.0,32.690315043,37.0816133363,5.76161182672,0.0,0.0,5.76161182672
 05/27  19:00:00,120.706470566,9.18440020721,41.6331387084,0.0,36.8143715336,33.066984531,5.76771973341,0.0,0.0,5.76771973341
 05/27  20:00:00,127.537371475,9.11159897904,37.6447604264,0.0,36.3493007332,38.7721355839,0.02,0.0,0.0,0.02
 05/27  21:00:00,124.391583751,8.9333476062,34.9110908317,0.0,36.1807251679,36.8228455648,5.76870514216,0.0,0.0,5.76870514216
 05/27  22:00:00,98.3467358348,8.43718644914,30.6832003976,0.0,31.0351095914,20.6438685092,11.5450677602,0.0,0.0,11.5450677602
 05/27  23:00:00,70.4877107636,7.92412969172,25.8902618897,0.0,17.4250845679,11.7056064465,5.76514217924,0.0,0.0,5.76514217924
 05/27  24:00:00,60.4551837886,7.65140567441,22.3578352488,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 05/28  01:00:00,57.045169419,7.43328850282,19.047465405,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 05/28  02:00:00,50.1934769127,7.23765868383,17.0104371788,0.0,8.34152022915,10.0650221343,5.75123709532,0.0,0.0,5.75123709532
 05/28  03:00:00,50.2234709215,7.17757081614,17.1005281386,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 05/28  04:00:00,51.2978073552,7.11812767657,16.6278563759,0.0,8.34152022915,11.6705166398,5.7547426622,0.0,0.0,5.7547426622
 05/28  05:00:00,54.8166103816,7.057793415,16.0488755144,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 05/28  06:00:00,73.7411200302,7.27682581631,18.5460953014,0.0,18.5082010057,25.6353820695,5.76503717389,0.0,0.0,5.76503717389
 05/28  07:00:00,92.1223874056,7.73634892029,23.781935246,0.0,19.4926561212,41.1001056674,5.78230121726,0.0,0.0,5.78230121726
 05/28  08:00:00,127.23002101,8.38368652025,34.4855220129,0.0,26.3286599382,57.9988325916,23.393988813,0.0,0.0,23.393988813
 05/28  09:00:00,114.893229148,8.28097750958,37.5239705862,0.0,26.2443270014,42.8153538416,41.3418444586,0.0,18.025,23.3168444586
 05/28  10:00:00,88.2564526485,7.92262099919,35.1196427165,0.0,21.7447113004,23.4437158914,35.4894609356,0.0,18.025,17.4644609356
 05/28  11:00:00,87.4158004563,7.99347214216,36.609824939,0.0,19.3449162599,23.4437158914,29.6587034293,0.0,18.025,11.6337034293
 05/28  12:00:00,90.0443890307,8.15532996012,38.9340396294,0.0,19.190480192,23.7425572507,35.4434801966,0.0,18.025,17.4184801966
 05/28  13:00:00,91.7948600213,8.27254046706,40.5411761447,0.0,19.260583323,23.698576057,29.6423791681,0.0,18.025,11.6173791681
 05/28  14:00:00,93.7114861246,8.4140195334,42.3163257384,0.0,19.260583323,23.698576057,35.4448451886,0.0,18.025,17.4198451886
 05/28  15:00:00,96.5508302473,8.60933596266,45.2503018024,0.0,19.260583323,23.4086260847,35.4414966351,0.0,18.025,17.4164966351
 05/28  16:00:00,100.964622506,8.66412239235,45.1580329169,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 05/28  17:00:00,108.597109267,8.85460563772,43.9777265706,0.0,18.1807569449,37.5792895564,5.7580589922,0.0,0.0,5.7580589922
 05/28  18:00:00,123.440191505,9.16639402752,44.6156279609,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 05/28  19:00:00,122.117898308,9.21926795381,43.0097136604,0.0,36.8143715336,33.066984531,5.76860970973,0.0,0.0,5.76860970973
 05/28  20:00:00,131.652824008,9.27337967818,41.4790245576,0.0,36.43363367,38.8072253906,5.76853761556,0.0,0.0,5.76853761556
 05/28  21:00:00,128.965138598,9.13985472728,39.3975760512,0.0,36.0963922311,36.7877557581,5.76824819036,0.0,0.0,5.76824819036
 05/28  22:00:00,101.446120029,8.57627919719,33.7629437329,0.0,30.9507766546,20.6087787026,5.78236845851,0.0,0.0,5.78236845851
 05/28  23:00:00,73.1808065112,8.03736099714,28.4701425298,0.0,17.4250845679,11.7056064465,5.76508945029,0.0,0.0,5.76508945029
 05/28  24:00:00,64.7375676436,7.8221881429,26.3500124348,0.0,12.925468867,10.100111941,5.75466326673,0.0,0.0,5.75466326673
 05/29  01:00:00,62.901387153,7.67945771784,24.657525475,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 05/29  02:00:00,56.2730615014,7.50046943822,22.8272172156,0.0,8.34152022915,10.0650221343,5.75120640205,0.0,0.0,5.75120640205
 05/29  03:00:00,55.33237732,7.41282422738,21.9741822917,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 05/29  04:00:00,55.2796277168,7.32231866607,20.4055039076,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 05/29  05:00:00,59.2963647137,7.27316402108,20.3132605419,0.0,8.80141237637,15.3678112995,5.75816985574,0.0,0.0,5.75816985574
 05/29  06:00:00,78.2312582464,7.49369269677,22.8193786815,0.0,18.5082010057,25.6353820695,5.76500253164,0.0,0.0,5.76500253164
 05/29  07:00:00,97.1086806098,7.98320166447,28.5214087266,0.0,19.4926561212,41.1001056674,5.78234884726,0.0,0.0,5.78234884726
 05/29  08:00:00,131.473438294,8.62983878497,38.4828178141,0.0,26.3286599382,57.9988325916,23.3919856476,0.0,0.0,23.3919856476
 05/29  09:00:00,119.126676384,8.51127496222,41.5271426598,0.0,26.2443270014,42.8153538416,35.5177085679,0.0,18.025,17.4927085679
 05/29  10:00:00,93.100202512,8.15473859654,39.7312938523,0.0,21.7447113004,23.4437158914,35.489016847,0.0,18.025,17.464016847
 05/29  11:00:00,91.179380993,8.18971416994,40.1771743454,0.0,19.3449162599,23.4437158914,35.4667007529,0.0,18.025,17.4417007529
 05/29  12:00:00,91.3507091798,8.2402989202,40.1553978291,0.0,19.190480192,23.7425572507,35.4425666091,0.0,18.025,17.4175666091
 05/29  13:00:00,93.2449290935,8.35212928136,41.9116654151,0.0,19.260583323,23.698576057,29.644759,0.0,18.025,11.619759
 05/29  14:00:00,94.3355029835,8.44438799222,42.9099822751,0.0,19.260583323,23.698576057,35.4422291946,0.0,18.025,17.4172291946
 05/29  15:00:00,93.1941789238,8.45996373782,42.0430301696,0.0,19.260583323,23.4086260847,29.642586363,0.0,18.025,11.617586363
 05/29  16:00:00,99.5255467394,8.59033386227,43.7927480966,0.0,19.260583323,27.8781056672,23.7795381955,0.0,18.025,5.7545381955
 05/29  17:00:00,108.919458448,8.8794673018,44.27523942,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 05/29  18:00:00,122.793632136,9.17277687474,43.96269001,0.0,32.6059821062,37.0465235296,5.7612882196,0.0,0.0,5.7612882196
 05/29  19:00:00,121.588557549,9.22614904787,42.4735082143,0.0,36.8143715336,33.066984531,5.76817084302,0.0,0.0,5.76817084302
 05/29  20:00:00,129.294141999,9.19434216375,39.1993977423,0.0,36.43363367,38.8072253906,5.76779771648,0.0,0.0,5.76779771648
 05/29  21:00:00,125.428302068,8.99027673711,36.0103330214,0.0,36.0963922311,36.7877557581,5.76831102345,0.0,0.0,5.76831102345
 05/29  22:00:00,99.8937258837,8.50125623451,32.2856056627,0.0,30.9507766546,20.6087787026,5.78236508707,0.0,0.0,5.78236508707
 05/29  23:00:00,73.0455576711,8.02508483655,28.3471785193,0.0,17.4250845679,11.7056064465,5.76491810496,0.0,0.0,5.76491810496
 05/29  24:00:00,64.7996033148,7.82500481408,26.40924995,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 05/30  01:00:00,59.6776856485,7.63866290719,24.3535181911,0.0,10.0992000411,10.047477231,5.75119456477,0.0,0.0,5.75119456477
 05/30  02:00:00,56.1082442056,7.49527552076,22.7870321962,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/30  03:00:00,55.2310992464,7.41514350616,21.9900104218,0.0,8.25718729233,10.0299323277,5.7508781157,0.0,0.0,5.7508781157
 05/30  04:00:00,56.2794038608,7.36150047913,21.4855279879,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 05/30  05:00:00,64.1637869922,7.38488841178,21.76736766,0.0,12.1011305571,15.3678112995,5.76492439387,0.0,0.0,5.76492439387
 05/30  06:00:00,95.7345074971,8.00403504816,26.9595301686,0.0,19.7275818095,37.2640762949,5.78219825224,0.0,0.0,5.78219825224
 05/30  07:00:00,117.106917946,8.50692815567,32.9936046856,0.0,24.3117294858,51.2795993405,11.5708114409,0.0,0.0,11.5708114409
 05/30  08:00:00,106.677731868,8.02263539032,34.3228789075,0.0,23.6694662846,40.6342015617,17.4943544003,0.0,0.0,17.4943544003
 05/30  09:00:00,105.804648038,8.11627062418,38.3629630822,0.0,23.6694662846,35.6302164847,35.4857805349,0.0,18.025,17.4607805349
 05/30  10:00:00,87.0017769093,7.91109861186,37.361613081,0.0,18.7433767983,22.9618409725,35.4656493705,0.0,18.025,17.4406493705
 05/30  11:00:00,87.6282384039,7.93040718481,37.9706464915,0.0,18.7433767983,22.9618409725,30.8637761923,0.0,18.025,12.8387761923
 05/30  12:00:00,90.4354199233,8.10260304719,40.5621852705,0.0,18.5889407304,23.1597249699,34.223614895,0.0,18.025,16.198614895
 05/30  13:00:00,93.5256541264,8.28377745002,43.2247421117,0.0,18.7433767983,23.2517909448,35.4420320872,0.0,18.025,17.4170320872
 05/30  14:00:00,95.1197821989,8.41091392332,44.6917331123,0.0,18.7433767983,23.2517909448,29.6443769271,0.0,18.025,11.6193769271
 05/30  15:00:00,95.9124092456,8.50455507016,45.6806712389,0.0,18.7433767983,22.9618409725,35.4415776087,0.0,18.025,17.4165776087
 05/30  16:00:00,99.3293214291,8.52946856091,44.6213956931,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/30  17:00:00,111.856529095,8.8469447608,44.6432310034,0.0,17.6635504202,40.6971502883,5.76141094026,0.0,0.0,5.76141094026
 05/30  18:00:00,118.655252637,9.08805467641,44.6969441122,0.0,27.5259009287,37.3340067412,5.77841517341,0.0,0.0,5.77841517341
 05/30  19:00:00,119.858604155,9.16920210724,43.4932948255,0.0,33.8341110165,33.3544677425,5.76738396631,0.0,0.0,5.76738396631
 05/30  20:00:00,132.28562853,9.24864296446,42.0347211665,0.0,36.5179666069,38.8247702939,5.76807134975,0.0,0.0,5.76807134975
 05/30  21:00:00,126.002734704,9.13314322159,39.4990317185,0.0,32.965339924,36.8579353714,5.78175302519,0.0,0.0,5.78175302519
 05/30  22:00:00,95.8119373732,8.5238983273,33.4641323184,0.0,25.6355707503,20.6438685092,5.77175057096,0.0,0.0,5.77175057096
 05/30  23:00:00,71.4040042541,8.01734915652,29.1150498093,0.0,15.0252895274,11.7056064465,5.75803423026,0.0,0.0,5.75803423026
 05/30  24:00:00,63.3125645374,7.77095378763,26.295591782,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/31  01:00:00,59.2489891525,7.59515382949,23.9683359698,0.0,10.0992000411,10.047477231,5.75117164652,0.0,0.0,5.75117164652
 05/31  02:00:00,55.278464625,7.44195453475,22.0105795618,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/31  03:00:00,53.951632158,7.34156066735,20.7841340357,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/31  04:00:00,54.6511232425,7.26535815274,19.9533956645,0.0,8.25718729233,11.6354268332,5.75455784963,0.0,0.0,5.75455784963
 05/31  05:00:00,62.974726401,7.29454310168,20.6686672286,0.0,12.1011305571,15.3678112995,5.7647694216,0.0,0.0,5.7647694216
