Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/16  07:00:00,120.510632125,8.67426523898,36.2305038895,0.0,24.3117294858,51.2795993405,11.5641076598,0.0,0.0,11.5641076598
 06/16  08:00:00,111.32080483,8.26881333692,38.7201284671,0.0,23.6694662846,40.6342015617,17.4796244597,0.0,0.0,17.4796244597
 06/16  09:00:00,110.16415472,8.34333771232,42.4956640324,0.0,23.6694662846,35.6302164847,35.4715672384,0.0,18.025,17.4465672384
 06/16  10:00:00,90.0424166933,8.07485951031,40.2386809679,0.0,18.7433767983,22.9618409725,29.6517259721,0.0,18.025,11.6267259721
 06/16  11:00:00,92.3322716737,8.19611360491,42.4090988333,0.0,18.7433767983,22.9618409725,35.4347845934,0.0,18.025,17.4097845934
 06/16  12:00:00,95.5866435695,8.37411273477,45.4420241441,0.0,18.5889407304,23.1597249699,29.6356658983,0.0,18.025,11.6106658983
 06/16  13:00:00,98.421047316,8.57430954351,47.8297293476,0.0,18.7433767983,23.2517909448,35.4307603093,0.0,18.025,17.4057603093
 06/16  14:00:00,100.716514735,8.74934021162,49.950164948,0.0,18.7433767983,23.2517909448,29.6358154506,0.0,18.025,11.6108154506
 06/16  15:00:00,103.288230848,8.95051976129,52.6106525126,0.0,18.7433767983,22.9618409725,35.4326966773,0.0,18.025,17.4076966773
 06/16  16:00:00,108.825386016,9.11375118368,53.5333096047,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/16  17:00:00,120.289425308,9.40668235068,52.5165869397,0.0,17.6635504202,40.6971502883,5.75989560285,0.0,0.0,5.75989560285
 06/16  18:00:00,128.312436268,9.69162449956,53.7509178396,0.0,27.5259009287,37.3340067412,5.77594320969,0.0,0.0,5.77594320969
 06/16  19:00:00,125.520175387,9.59604593179,48.7282847734,0.0,33.8341110165,33.3544677425,5.76600574919,0.0,0.0,5.76600574919
 06/16  20:00:00,131.207511234,9.3267574203,40.8787547853,0.0,36.5179666069,38.8247702939,5.76633700681,0.0,0.0,5.76633700681
 06/16  21:00:00,120.862456231,8.99690093636,34.4953861127,0.0,32.965339924,36.8579353714,5.77907225175,0.0,0.0,5.77907225175
 06/16  22:00:00,90.0106215374,8.34854633831,27.8384645495,0.0,25.6355707503,20.6438685092,5.76952807806,0.0,0.0,5.76952807806
 06/16  23:00:00,64.5349214371,7.79652785114,22.4669649937,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/16  24:00:00,56.3584061318,7.52596759711,19.5865405433,0.0,11.6412384099,10.0650221343,5.75353996972,0.0,0.0,5.75353996972
 06/17  01:00:00,55.6344908981,7.38013277912,17.8094874933,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/17  02:00:00,49.6893824892,7.21919674865,16.6443440873,0.0,8.25718729233,10.0299323277,5.75030108214,0.0,0.0,5.75030108214
 06/17  03:00:00,48.6641607154,7.12084426263,15.7174771143,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/17  04:00:00,49.0024451723,7.030518254,14.5396937618,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/17  05:00:00,53.5050231367,6.99559989827,14.9190855219,0.0,8.71707943955,15.3327214929,5.75677632796,0.0,0.0,5.75677632796
 06/17  06:00:00,71.6592249201,7.16999667138,16.5713001775,0.0,18.5082010057,25.6353820695,5.76305026848,0.0,0.0,5.76305026848
 06/17  07:00:00,88.5265302023,7.57834546561,20.4639733618,0.0,19.4083231844,41.0650158608,5.77789970491,0.0,0.0,5.77789970491
 06/17  08:00:00,123.197767771,8.21123979201,30.6263275621,0.0,26.3286599382,57.9988325916,17.5262423953,0.0,0.0,17.5262423953
 06/17  09:00:00,111.520300398,8.10453104625,34.208487402,0.0,26.3286599382,42.8504436482,41.3188472648,0.0,18.025,23.2938472648
 06/17  10:00:00,85.5797535597,7.77540827995,32.5904605653,0.0,21.7447113004,23.4437158914,29.6641603541,0.0,18.025,11.6391603541
 06/17  11:00:00,84.2264147429,7.8296189293,33.6442284404,0.0,19.3027497915,23.426170988,35.4533097203,0.0,18.025,17.4283097203
 06/17  12:00:00,87.0415305013,7.99381269234,36.1525562275,0.0,19.1483137236,23.7250123474,29.6369103131,0.0,18.025,11.6119103131
 06/17  13:00:00,89.4837649341,8.13736687475,38.3056943558,0.0,19.3027497915,23.7161209604,35.4324235985,0.0,18.025,17.4074235985
 06/17  14:00:00,92.1384798561,8.31340306432,40.7843705923,0.0,19.3027497915,23.7161209604,29.6340053024,0.0,18.025,11.6090053024
 06/17  15:00:00,93.6591522372,8.45499157583,42.453406108,0.0,19.3027497915,23.426170988,35.4303545584,0.0,18.025,17.4053545584
 06/17  16:00:00,98.7335036723,8.54964590889,42.9818376036,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 06/17  17:00:00,108.990218409,8.8748014744,44.2911187159,0.0,18.2229234133,37.5968344597,5.75672131246,0.0,0.0,5.75672131246
 06/17  18:00:00,124.57412865,9.2519878044,45.5447804349,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 06/17  19:00:00,123.459038829,9.3490224427,44.2214113072,0.0,36.8143715336,33.066984531,5.76629713164,0.0,0.0,5.76629713164
 06/17  20:00:00,130.668813474,9.3874035942,42.3847227538,0.0,36.3493007332,38.7721355839,5.7661500099,0.0,0.0,5.7661500099
 06/17  21:00:00,128.409156536,9.16204117392,38.7002928202,0.0,36.1807251679,36.8228455648,5.76601597993,0.0,0.0,5.76601597993
 06/17  22:00:00,100.678268567,8.56448511125,32.8879353274,0.0,31.0351095914,20.6438685092,5.77906049946,0.0,0.0,5.77906049946
 06/17  23:00:00,72.4778634753,8.0179388558,27.7868865458,0.0,17.4250845679,11.7056064465,5.76310172946,0.0,0.0,5.76310172946
 06/17  24:00:00,61.7683802742,7.71157240025,23.6110273824,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/18  01:00:00,58.5099438174,7.49319363308,20.4524509359,0.0,12.925468867,10.100111941,5.75035028448,0.0,0.0,5.75035028448
 06/18  02:00:00,51.0047416544,7.26826275346,17.7912288456,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/18  03:00:00,49.4424887007,7.14209535907,16.3551356246,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/18  04:00:00,49.4282863815,7.02987866595,14.8467515749,0.0,8.34152022915,11.6705166398,5.75359292237,0.0,0.0,5.75359292237
 06/18  05:00:00,52.4367621255,6.92846191786,13.7985561784,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 06/18  06:00:00,70.3339858968,7.09676274282,15.3193125189,0.0,18.5082010057,25.6353820695,5.76306800889,0.0,0.0,5.76306800889
 06/18  07:00:00,89.6084828611,7.59261515925,21.4122491467,0.0,19.4926561212,41.1001056674,5.77894345167,0.0,0.0,5.77894345167
 06/18  08:00:00,126.371221448,8.3272304534,33.6838180976,0.0,26.3286599382,57.9988325916,23.3617877049,0.0,0.0,23.3617877049
 06/18  09:00:00,117.197278577,8.35507768799,39.7543610495,0.0,26.2443270014,42.8153538416,35.5004194426,0.0,18.025,17.4754194426
 06/18  10:00:00,92.9646711707,8.11477112904,39.6360269151,0.0,21.7447113004,23.4437158914,35.4734205228,0.0,18.025,17.4484205228
 06/18  11:00:00,93.4647295679,8.27372420511,42.3787362138,0.0,19.3449162599,23.4437158914,35.4523618539,0.0,18.025,17.4273618539
 06/18  12:00:00,96.8833313332,8.47719270788,45.4512733193,0.0,19.190480192,23.7425572507,29.6366152722,0.0,18.025,11.6116152722
 06/18  13:00:00,98.3433852111,8.61796537662,46.7444318253,0.0,19.260583323,23.698576057,29.6370214957,0.0,18.025,11.6120214957
 06/18  14:00:00,100.457702373,8.76521904822,48.7114974515,0.0,19.260583323,23.698576057,35.4315015164,0.0,18.025,17.4065015164
 06/18  15:00:00,101.876696013,8.89792953786,50.2877282016,0.0,19.260583323,23.4086260847,29.636228178,0.0,18.025,11.611228178
 06/18  16:00:00,104.819295698,8.89772419582,48.7792581495,0.0,19.260583323,27.8781056672,23.7783851905,0.0,18.025,5.75338519052
 06/18  17:00:00,113.288018898,9.13472657549,48.3887319477,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 06/18  18:00:00,129.369167335,9.5233010678,50.1879296155,0.0,32.6059821062,37.0465235296,5.75962782813,0.0,0.0,5.75962782813
 06/18  19:00:00,128.912873504,9.63566812792,49.3886104664,0.0,36.8143715336,33.066984531,5.76607487619,0.0,0.0,5.76607487619
 06/18  20:00:00,135.509476634,9.64245267756,46.8509300763,0.0,36.43363367,38.8072253906,5.76586021646,0.0,0.0,5.76586021646
 06/18  21:00:00,132.591475025,9.39799217986,42.7661023046,0.0,36.0963922311,36.7877557581,0.02,0.0,0.0,0.02
 06/18  22:00:00,103.913462654,8.76084582155,36.0462042845,0.0,30.9507766546,20.6087787026,11.5376021754,0.0,0.0,11.5376021754
 06/18  23:00:00,74.8435191051,8.16982843817,30.0006724916,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 06/18  24:00:00,65.9589401549,7.91497000484,27.4787704546,0.0,12.925468867,10.100111941,5.75354266276,0.0,0.0,5.75354266276
 06/19  01:00:00,60.6633927251,7.69792458165,25.2800866198,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/19  02:00:00,55.43320557,7.48500753188,22.1223629875,0.0,8.25718729233,10.0299323277,5.74966516211,0.0,0.0,5.74966516211
 06/19  03:00:00,52.732450123,7.32288331048,19.5837423853,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/19  04:00:00,52.5113193082,7.20370584119,17.8753894851,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/19  05:00:00,59.7690731253,7.18431392987,17.5734999231,0.0,12.1011305571,15.3678112995,5.76293546403,0.0,0.0,5.76293546403
 06/19  06:00:00,91.0225045099,7.76811943698,22.4838918566,0.0,19.7275818095,37.2640762949,5.77869014703,0.0,0.0,5.77869014703
 06/19  07:00:00,113.776979235,8.33127500843,29.8399308227,0.0,24.3117294858,51.2795993405,11.5628902066,0.0,0.0,11.5628902066
 06/19  08:00:00,105.936817491,7.98608564587,33.6189243623,0.0,23.6694662846,40.6342015617,17.4767971551,0.0,0.0,17.4767971551
 06/19  09:00:00,104.968498531,8.05751331731,37.5858710972,0.0,23.6694662846,35.6302164847,35.4690570832,0.0,18.025,17.4440570832
 06/19  10:00:00,87.140670762,7.90186211237,37.5099610679,0.0,18.7433767983,22.9618409725,35.4532996177,0.0,18.025,17.4282996177
 06/19  11:00:00,89.0816419538,8.01826811204,39.3363352733,0.0,18.7433767983,22.9618409725,29.6371406331,0.0,18.025,11.6121406331
 06/19  12:00:00,91.1981838128,8.17128423456,41.2564116792,0.0,18.5889407304,23.1597249699,29.6357663597,0.0,18.025,11.6107663597
 06/19  13:00:00,94.1314760871,8.35829792617,43.7561900848,0.0,18.7433767983,23.2517909448,35.4306591528,0.0,18.025,17.4056591528
 06/19  14:00:00,96.7478493247,8.53000518775,46.2008537409,0.0,18.7433767983,23.2517909448,29.6355982963,0.0,18.025,11.6105982963
 06/19  15:00:00,96.4660894153,8.60293144311,46.1361188256,0.0,18.7433767983,22.9618409725,35.431142386,0.0,18.025,17.406142386
 06/19  16:00:00,100.726245457,8.69583479323,45.8521068988,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/19  17:00:00,113.698637289,9.03662709061,46.2958838998,0.0,17.6635504202,40.6971502883,5.75969833264,0.0,0.0,5.75969833264
 06/19  18:00:00,122.358057168,9.35752617664,48.1306933721,0.0,27.5259009287,37.3340067412,5.77529043958,0.0,0.0,5.77529043958
 06/19  19:00:00,121.400548916,9.35920526324,44.8455393978,0.0,33.8341110165,33.3544677425,5.76585370608,0.0,0.0,5.76585370608
 06/19  20:00:00,127.671648769,9.2233084692,39.3303828717,0.0,36.5179666069,38.8247702939,5.76561265609,0.0,0.0,5.76561265609
 06/19  21:00:00,122.802743687,9.04871337161,36.3839215066,0.0,32.965339924,36.8579353714,5.77867628986,0.0,0.0,5.77867628986
 06/19  22:00:00,92.3571786694,8.41128599765,30.1223274231,0.0,25.6355707503,20.6438685092,5.769190785,0.0,0.0,5.769190785
 06/19  23:00:00,66.9695556178,7.8543458389,24.8438069687,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/19  24:00:00,57.7955086189,7.55123489124,20.9983955958,0.0,11.6412384099,10.0650221343,5.75333556022,0.0,0.0,5.75333556022
 06/20  01:00:00,54.4636293917,7.37727908749,19.4009755671,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/20  02:00:00,51.1361879162,7.23319679773,18.0771654856,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/20  03:00:00,48.3201843284,7.07490926212,15.4194495623,0.0,8.25718729233,10.0299323277,5.75028633842,0.0,0.0,5.75028633842
 06/20  04:00:00,48.0082597568,6.94638574189,13.6296615744,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/20  05:00:00,55.6626591386,6.93753877899,13.7138675087,0.0,12.1011305571,15.3678112995,5.76276074204,0.0,0.0,5.76276074204
 06/20  06:00:00,86.6429612456,7.4990340162,18.3734605188,0.0,19.7275818095,37.2640762949,5.77783709526,0.0,0.0,5.77783709526
 06/20  07:00:00,109.109531697,8.05678822851,25.4469878935,0.0,24.3117294858,51.2795993405,11.5627835028,0.0,0.0,11.5627835028
 06/20  08:00:00,102.794385375,7.77715052418,30.6854443368,0.0,23.6694662846,40.6342015617,17.4768824798,0.0,0.0,17.4768824798
 06/20  09:00:00,104.405425073,7.97048098642,37.109840552,0.0,23.6694662846,35.6302164847,35.4706302888,0.0,18.025,17.4456302888
 06/20  10:00:00,86.0590585286,7.81817847077,36.5120461419,0.0,18.7433767983,22.9618409725,29.6503261367,0.0,18.025,11.6253261367
 06/20  11:00:00,87.7454057464,7.95140478606,38.0669668203,0.0,18.7433767983,22.9618409725,35.4320577665,0.0,18.025,17.4070577665
 06/20  12:00:00,90.3450565666,8.09477397307,40.4798022721,0.0,18.5889407304,23.1597249699,29.6350733391,0.0,18.025,11.6100733391
 06/20  13:00:00,94.1046064113,8.31901131225,43.7686119989,0.0,18.7433767983,23.2517909448,35.4303025469,0.0,18.025,17.4053025469
 06/20  14:00:00,96.0711332035,8.47277311924,45.5813765425,0.0,18.7433767983,23.2517909448,29.6362606323,0.0,18.025,11.6112606323
 06/20  15:00:00,95.9614212731,8.56167902552,45.6727091127,0.0,18.7433767983,22.9618409725,29.634434786,0.0,18.025,11.609434786
 06/20  16:00:00,100.598543662,8.66635516183,45.7538853722,0.0,18.7433767983,27.431320555,23.778322505,0.0,18.025,5.75332250497
 06/20  17:00:00,114.33623803,9.05667214994,46.9134560585,0.0,17.6635504202,40.6971502883,5.75962134857,0.0,0.0,5.75962134857
 06/20  18:00:00,122.128648505,9.34456654807,47.9142602149,0.0,27.5259009287,37.3340067412,5.77511886333,0.0,0.0,5.77511886333
 06/20  19:00:00,123.770675411,9.438854532,47.1360361883,0.0,33.8341110165,33.3544677425,5.76526942224,0.0,0.0,5.76526942224
 06/20  20:00:00,131.580877053,9.38365064766,43.0792839088,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 06/20  21:00:00,125.39521408,9.15831753612,38.8668010856,0.0,32.965339924,36.8579353714,11.5372139922,0.0,0.0,11.5372139922
 06/20  22:00:00,96.5109613134,8.59623352596,34.0911790766,0.0,25.6355707503,20.6438685092,5.768967829,0.0,0.0,5.768967829
 06/20  23:00:00,71.3774951717,8.06419041074,29.0419088134,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/20  24:00:00,61.9990570266,7.75618505707,24.9970013553,0.0,11.6412384099,10.0650221343,5.75346553402,0.0,0.0,5.75346553402
 06/21  01:00:00,57.3698722041,7.54155333072,22.1429442846,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/21  02:00:00,52.8941757996,7.35543611679,19.7129260287,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/21  03:00:00,52.0866419594,7.26585689825,18.9949601275,0.0,8.25718729233,10.0299323277,5.75000230775,0.0,0.0,5.75000230775
 06/21  04:00:00,53.6734858005,7.22625634282,19.0150220385,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/21  05:00:00,62.3484495519,7.27367581129,20.0635294204,0.0,12.1011305571,15.3678112995,5.76283394349,0.0,0.0,5.76283394349
 06/21  06:00:00,95.5795794429,7.95054351537,26.8585871826,0.0,19.7275818095,37.2640762949,5.77819359974,0.0,0.0,5.77819359974
 06/21  07:00:00,117.068136682,8.46543443045,32.9969753377,0.0,24.3117294858,51.2795993405,11.5619549753,0.0,0.0,11.5619549753
 06/21  08:00:00,108.844053202,8.08822125677,36.4240580167,0.0,23.6694662846,40.6342015617,17.4740776481,0.0,0.0,17.4740776481
 06/21  09:00:00,108.947120466,8.23868678379,41.3833430156,0.0,23.6694662846,35.6302164847,35.4674033919,0.0,18.025,17.4424033919
 06/21  10:00:00,89.1934645945,7.98673177697,39.4779096205,0.0,18.7433767983,22.9618409725,29.6493786763,0.0,18.025,11.6243786763
 06/21  11:00:00,89.7119852795,8.0282660671,39.9566917597,0.0,18.7433767983,22.9618409725,35.4316574688,0.0,18.025,17.4066574688
 06/21  12:00:00,92.2346486144,8.170865951,42.2933085175,0.0,18.5889407304,23.1597249699,29.6351089916,0.0,18.025,11.6101089916
 06/21  13:00:00,95.70430132,8.38573099605,45.3015927606,0.0,18.7433767983,23.2517909448,29.6351987224,0.0,18.025,11.6101987224
 06/21  14:00:00,98.4067554407,8.56878786486,47.8209914859,0.0,18.7433767983,23.2517909448,35.4289170879,0.0,18.025,17.4039170879
 06/21  15:00:00,99.8286893663,8.72749779861,49.3741636909,0.0,18.7433767983,22.9618409725,29.6343632492,0.0,18.025,11.6093632492
 06/21  16:00:00,105.719768418,8.89358096502,50.6478861373,0.0,18.7433767983,27.431320555,23.7783052279,0.0,18.025,5.7533052279
 06/21  17:00:00,120.186737275,9.32466528312,52.4959839612,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/21  18:00:00,126.866598796,9.53409006011,52.462705212,0.0,27.5259009287,37.3340067412,5.77525033878,0.0,0.0,5.77525033878
 06/21  19:00:00,128.068955997,9.59560245042,51.2775799713,0.0,33.8341110165,33.3544677425,5.76518682617,0.0,0.0,5.76518682617
 06/21  20:00:00,137.989892099,9.66083017604,49.2111275025,0.0,36.5179666069,38.8247702939,5.76576034711,0.0,0.0,5.76576034711
 06/21  21:00:00,133.255627489,9.53516121308,46.3503981101,0.0,32.965339924,36.8579353714,5.7780974716,0.0,0.0,5.7780974716
 06/21  22:00:00,102.407056946,8.8806893494,39.7028326411,0.0,25.6355707503,20.6438685092,5.76790387168,0.0,0.0,5.76790387168
 06/21  23:00:00,75.615817071,8.26522301342,33.0791933707,0.0,15.0252895274,11.7056064465,5.75654772521,0.0,0.0,5.75654772521
 06/21  24:00:00,66.320066627,7.95802841262,29.1161863367,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/22  01:00:00,62.3797330129,7.77261676859,26.92173838,0.0,10.0992000411,10.047477231,5.75019710931,0.0,0.0,5.75019710931
 06/22  02:00:00,57.9613942931,7.59715792475,24.5384257455,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/22  03:00:00,55.7462606348,7.46625768719,22.4541933453,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/22  04:00:00,56.2920349277,7.3854247674,21.4743968771,0.0,8.25718729233,11.6354268332,5.75296401213,0.0,0.0,5.75296401213
 06/22  05:00:00,65.7643311596,7.45122718316,23.3018804618,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 06/22  06:00:00,98.9835105548,8.1387677862,30.0743044011,0.0,19.7275818095,37.2640762949,11.5367238363,0.0,0.0,11.5367238363
 06/22  07:00:00,120.518431496,8.6721891793,36.2405552717,0.0,24.3117294858,51.2795993405,5.79069229983,0.0,0.0,5.79069229983
 06/22  08:00:00,110.652606236,8.24001679576,38.0808327104,0.0,23.6694662846,40.6342015617,17.4745124835,0.0,0.0,17.4745124835
 06/22  09:00:00,110.281194402,8.3416347552,42.6144801201,0.0,23.6694662846,35.6302164847,35.468590378,0.0,18.025,17.443590378
 06/22  10:00:00,92.9744962826,8.19699206747,43.0486874787,0.0,18.7433767983,22.9618409725,35.4516584952,0.0,18.025,17.4266584952
 06/22  11:00:00,95.2314649918,8.34443768293,45.1600080088,0.0,18.7433767983,22.9618409725,29.635801156,0.0,18.025,11.610801156
 06/22  12:00:00,96.9694579586,8.44907739786,46.7499108001,0.0,18.5889407304,23.1597249699,35.4289648734,0.0,18.025,17.4039648734
 06/22  13:00:00,98.070172297,8.55484515427,47.498356638,0.0,18.7433767983,23.2517909448,29.6352635055,0.0,18.025,11.6102635055
 06/22  14:00:00,100.475289,8.70068963349,49.7576281425,0.0,18.7433767983,23.2517909448,29.6333688063,0.0,18.025,11.6083688063
 06/22  15:00:00,104.738690233,8.97906719423,54.0326032712,0.0,18.7433767983,22.9618409725,35.4290379192,0.0,18.025,17.4040379192
 06/22  16:00:00,108.845894729,9.08030873761,53.5873009074,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/22  17:00:00,119.700203898,9.32304723356,52.0110601462,0.0,17.6635504202,40.6971502883,5.75940607412,0.0,0.0,5.75940607412
 06/22  18:00:00,125.091302707,9.4757021736,50.7458158627,0.0,27.5259009287,37.3340067412,5.77505898771,0.0,0.0,5.77505898771
 06/22  19:00:00,125.805508629,9.50324864296,49.1064933252,0.0,33.8341110165,33.3544677425,5.76563745274,0.0,0.0,5.76563745274
 06/22  20:00:00,136.697763703,9.59355107447,47.9862887054,0.0,36.5179666069,38.8247702939,5.76583687231,0.0,0.0,5.76583687231
 06/22  21:00:00,122.923031875,9.03705052527,36.5159347944,0.0,32.965339924,36.8579353714,5.77835030012,0.0,0.0,5.77835030012
 06/22  22:00:00,86.2211962213,8.09345402883,24.3042203374,0.0,25.6355707503,20.6438685092,5.7688503082,0.0,0.0,5.7688503082
 06/22  23:00:00,61.3448340832,7.55651731158,19.5169354722,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/22  24:00:00,53.9560657402,7.34232540428,17.3678839651,0.0,11.6412384099,10.0650221343,5.75225924418,0.0,0.0,5.75225924418
 06/23  01:00:00,50.3943645336,7.16673535098,15.5422683613,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/23  02:00:00,47.2531310701,7.03976179941,14.3875550192,0.0,8.25718729233,10.0299323277,5.75010186326,0.0,0.0,5.75010186326
 06/23  03:00:00,46.6103956974,6.97819860027,13.8063889977,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/23  04:00:00,47.6855407656,6.92107157896,13.3322742813,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/23  05:00:00,55.8129848046,6.94617620663,13.8555904305,0.0,12.1011305571,15.3678112995,5.76268309523,0.0,0.0,5.76268309523
 06/23  06:00:00,87.0677951365,7.52598220788,18.7714019649,0.0,19.7275818095,37.2640762949,5.77766231602,0.0,0.0,5.77766231602
 06/23  07:00:00,107.095374464,7.96605333407,23.523642168,0.0,24.3117294858,51.2795993405,11.5614718289,0.0,0.0,11.5614718289
 06/23  08:00:00,98.0834139509,7.55831972264,26.1933546684,0.0,23.6694662846,40.6342015617,17.4732845732,0.0,0.0,17.4732845732
 06/23  09:00:00,97.7564740701,7.65730134941,30.7741095809,0.0,23.6694662846,35.6302164847,35.4668893558,0.0,18.025,17.4418893558
 06/23  10:00:00,82.3782108379,7.6177246781,33.0316776144,0.0,18.7433767983,22.9618409725,29.6490425781,0.0,18.025,11.6240425781
 06/23  11:00:00,87.1033377863,7.87881772428,37.4975036129,0.0,18.7433767983,22.9618409725,35.4315082533,0.0,18.025,17.4065082533
 06/23  12:00:00,91.397112955,8.12328011181,41.5033704692,0.0,18.5889407304,23.1597249699,29.6336347597,0.0,18.025,11.6086347597
 06/23  13:00:00,94.8628498125,8.35532490863,44.4905598778,0.0,18.7433767983,23.2517909448,35.4293594206,0.0,18.025,17.4043594206
 06/23  14:00:00,97.5801740311,8.55076940565,47.0124405708,0.0,18.7433767983,23.2517909448,29.6345221301,0.0,18.025,11.6095221301
 06/23  15:00:00,98.366532794,8.67373574734,47.9657816254,0.0,18.7433767983,22.9618409725,29.6345475032,0.0,18.025,11.6095475032
 06/23  16:00:00,95.0168289682,8.43960237073,40.398937897,0.0,18.7433767983,27.431320555,23.77814458,0.0,18.025,5.75314458
 06/23  17:00:00,103.409028877,8.52953422206,36.5134199447,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/23  18:00:00,109.518975832,8.67835561693,35.9708488078,0.0,27.5259009287,37.3340067412,11.529592355,0.0,0.0,11.529592355
 06/23  19:00:00,110.081376877,8.69120539813,34.1944259959,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 06/23  20:00:00,119.623516757,8.72021176312,31.7853990944,0.0,36.5179666069,38.8247702939,5.76533693197,0.0,0.0,5.76533693197
 06/23  21:00:00,115.911895881,8.62281198532,29.919046877,0.0,32.965339924,36.8579353714,5.77817623128,0.0,0.0,5.77817623128
 06/23  22:00:00,86.5854498202,8.05651449442,24.7054304372,0.0,25.6355707503,20.6438685092,5.76883991053,0.0,0.0,5.76883991053
 06/23  23:00:00,62.2921965188,7.56695263177,20.4538627809,0.0,15.0252895274,11.7056064465,5.75642537354,0.0,0.0,5.75642537354
 06/23  24:00:00,55.1955219425,7.35609626275,18.5935824654,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/24  01:00:00,54.4655465377,7.23306291382,16.7876346599,0.0,12.8411359301,10.0650221343,5.75013996941,0.0,0.0,5.75013996941
 06/24  02:00:00,47.8090553368,7.05682751688,14.926428892,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/24  03:00:00,47.1453954521,6.97719468543,14.3423962706,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/24  04:00:00,47.9596490215,6.90912781349,13.6183233464,0.0,8.25718729233,11.6354268332,5.75331881445,0.0,0.0,5.75331881445
 06/24  05:00:00,51.90326678,6.85695539369,13.4560408922,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 06/24  06:00:00,70.7666104844,7.06425186773,15.7845118783,0.0,18.5082010057,25.6353820695,5.76190756382,0.0,0.0,5.76190756382
 06/24  07:00:00,90.0754056534,7.57654185294,22.0147862581,0.0,19.4083231844,41.0650158608,5.77792321806,0.0,0.0,5.77792321806
 06/24  08:00:00,127.676107898,8.35217245092,34.9639115204,0.0,26.3286599382,57.9988325916,23.3536202331,0.0,0.0,23.3536202331
 06/24  09:00:00,116.317333368,8.28097958731,38.8291990593,0.0,26.3286599382,42.8504436482,35.4968590275,0.0,18.025,17.4718590275
 06/24  10:00:00,90.9589703951,7.98811164286,37.7570562373,0.0,21.7447113004,23.4437158914,35.469548107,0.0,18.025,17.444548107
 06/24  11:00:00,91.2285003085,8.11368039091,40.3623196425,0.0,19.3027497915,23.426170988,29.6479938755,0.0,18.025,11.6229938755
 06/24  12:00:00,92.9343882986,8.20781394356,41.8314565625,0.0,19.1483137236,23.7250123474,35.4269952365,0.0,18.025,17.4019952365
 06/24  13:00:00,88.3208216114,8.04542244619,37.2347356324,0.0,19.3027497915,23.7161209604,29.6328894116,0.0,18.025,11.6078894116
 06/24  14:00:00,87.1748193122,8.00538847429,36.1287689723,0.0,19.3027497915,23.7161209604,35.4266717645,0.0,18.025,17.4016717645
 06/24  15:00:00,90.3183898962,8.19389455202,39.3737846517,0.0,19.3027497915,23.426170988,29.6336506662,0.0,18.025,11.6086506662
 06/24  16:00:00,95.7572863939,8.29677158436,40.258538013,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 06/24  17:00:00,105.250458425,8.57359323578,40.8526262815,0.0,18.2229234133,37.5968344597,5.7562130571,0.0,0.0,5.7562130571
 06/24  18:00:00,119.604840754,8.88769928476,40.939843501,0.0,32.690315043,37.0816133363,5.75917324667,0.0,0.0,5.75917324667
 06/24  19:00:00,117.289625536,8.92275521108,38.4783591758,0.0,36.8143715336,33.066984531,0.02,0.0,0.0,0.02
 06/24  20:00:00,122.603007162,8.88145137544,34.8249607365,0.0,36.3493007332,38.7721355839,5.76496331187,0.0,0.0,5.76496331187
 06/24  21:00:00,120.085859195,8.66038481917,30.8787415831,0.0,36.1807251679,36.8228455648,5.76568056777,0.0,0.0,5.76568056777
 06/24  22:00:00,92.6079344298,8.09952093057,25.2826997566,0.0,31.0351095914,20.6438685092,5.77783056931,0.0,0.0,5.77783056931
 06/24  23:00:00,64.5953126521,7.58788524539,20.3344679658,0.0,17.4250845679,11.7056064465,5.76262424879,0.0,0.0,5.76262424879
 06/24  24:00:00,55.7888209417,7.36103839541,17.9820471845,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/25  01:00:00,53.5303984276,7.18177799202,15.784353888,0.0,12.925468867,10.100111941,5.7500889287,0.0,0.0,5.7500889287
 06/25  02:00:00,46.8399157784,6.98739625177,13.9073026066,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/25  03:00:00,46.1042245773,6.90535503081,13.253645981,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/25  04:00:00,47.4415163201,6.86813741446,13.0217652415,0.0,8.34152022915,11.6705166398,5.75272577501,0.0,0.0,5.75272577501
 06/25  05:00:00,52.6832709199,6.88011323827,14.0934711397,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 06/25  06:00:00,72.1037259343,7.13023074229,17.0556595987,0.0,18.5082010057,25.6353820695,5.76253944523,0.0,0.0,5.76253944523
 06/25  07:00:00,91.3523558774,7.64282965628,23.1060433807,0.0,19.4926561212,41.1001056674,5.77786424129,0.0,0.0,5.77786424129
 06/25  08:00:00,127.657341577,8.36555063623,34.9317905611,0.0,26.3286599382,57.9988325916,23.3526759708,0.0,0.0,23.3526759708
 06/25  09:00:00,116.735665202,8.32343727208,39.3245111132,0.0,26.2443270014,42.8153538416,35.4961492738,0.0,18.025,17.4711492738
 06/25  10:00:00,91.7593564505,8.02507916975,38.5204869012,0.0,21.7447113004,23.4437158914,35.4688965922,0.0,18.025,17.4438965922
 06/25  11:00:00,89.440641812,8.04431607736,38.5841228225,0.0,19.3449162599,23.4437158914,29.6475591631,0.0,18.025,11.6225591631
 06/25  12:00:00,90.6169673466,8.14581293954,39.5163306407,0.0,19.190480192,23.7425572507,35.4263440252,0.0,18.025,17.4013440252
 06/25  13:00:00,92.6386355249,8.27054987787,41.3871391831,0.0,19.260583323,23.698576057,29.6321979446,0.0,18.025,11.6071979446
 06/25  14:00:00,95.4529774472,8.45900403181,44.0130286688,0.0,19.260583323,23.698576057,29.6332109552,0.0,18.025,11.6082109552
 06/25  15:00:00,94.6668869816,8.53020273695,43.4456907552,0.0,19.260583323,23.4086260847,35.4285771348,0.0,18.025,17.4035771348
 06/25  16:00:00,97.3103613403,8.51360443765,41.6544979518,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 06/25  17:00:00,106.235126912,8.74724979841,41.7233554958,0.0,18.1807569449,37.5792895564,5.75621465234,0.0,0.0,5.75621465234
 06/25  18:00:00,122.587294784,9.11693366697,43.812496576,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 06/25  19:00:00,123.143999108,9.28244543948,43.9730531554,0.0,36.8143715336,33.066984531,5.76550033777,0.0,0.0,5.76550033777
 06/25  20:00:00,130.865210755,9.35450811913,42.494694885,0.0,36.43363367,38.8072253906,5.76469710731,0.0,0.0,5.76469710731
 06/25  21:00:00,128.015472146,9.12517058807,38.4630036022,0.0,36.0963922311,36.7877557581,5.76539558275,0.0,0.0,5.76539558275
 06/25  22:00:00,99.9164841112,8.51319330551,32.297018302,0.0,30.9507766546,20.6087787026,5.77795191315,0.0,0.0,5.77795191315
 06/25  23:00:00,71.100346322,7.94204244037,26.48535399,0.0,17.4250845679,11.7056064465,5.762488482,0.0,0.0,5.762488482
 06/25  24:00:00,61.7191701415,7.67886094931,23.4751591828,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/26  01:00:00,56.6159770557,7.47079535816,21.4598218173,0.0,10.0992000411,10.047477231,5.75013271081,0.0,0.0,5.75013271081
 06/26  02:00:00,53.1952899115,7.32163107388,20.0478684642,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/26  03:00:00,52.3226493422,7.24050420704,19.2563508458,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/26  04:00:00,54.0429234154,7.20849422028,19.4022417682,0.0,8.25718729233,11.6354268332,5.75319636328,0.0,0.0,5.75319636328
 06/26  05:00:00,63.5636320728,7.28580809979,21.2666389541,0.0,12.1011305571,15.3678112995,5.76229663761,0.0,0.0,5.76229663761
 06/26  06:00:00,96.084745517,7.95425401891,27.3601278722,0.0,19.7275818095,37.2640762949,5.7777993809,0.0,0.0,5.7777993809
 06/26  07:00:00,117.204835447,8.46366563868,33.1355770591,0.0,24.3117294858,51.2795993405,5.79025299365,0.0,0.0,5.79025299365
 06/26  08:00:00,107.192188855,8.01012946176,34.8503674353,0.0,23.6694662846,40.6342015617,17.4722646271,0.0,0.0,17.4722646271
 06/26  09:00:00,105.460301912,8.04896292556,38.0863064128,0.0,23.6694662846,35.6302164847,35.4663895855,0.0,18.025,17.4413895855
 06/26  10:00:00,87.1820193162,7.86738761296,37.5858498205,0.0,18.7433767983,22.9618409725,35.4499617863,0.0,18.025,17.4249617863
 06/26  11:00:00,89.6781383036,8.00363757479,39.9475041069,0.0,18.7433767983,22.9618409725,29.6342650393,0.0,18.025,11.6092650393
 06/26  12:00:00,93.0512981235,8.1947662833,43.0860847364,0.0,18.5889407304,23.1597249699,35.4278007103,0.0,18.025,17.4028007103
 06/26  13:00:00,95.5782427053,8.37393208813,45.1873640786,0.0,18.7433767983,23.2517909448,29.6333615757,0.0,18.025,11.6083615757
 06/26  14:00:00,97.0077034534,8.49636219962,46.4943923991,0.0,18.7433767983,23.2517909448,29.63135507,0.0,18.025,11.60635507
 06/26  15:00:00,97.8130906095,8.63003180806,47.4560608639,0.0,18.7433767983,22.9618409725,35.4257160754,0.0,18.025,17.4007160754
 06/26  16:00:00,102.221509944,8.71442881218,47.3288212319,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/26  17:00:00,115.38229317,9.07153376722,47.9446977218,0.0,17.6635504202,40.6971502883,5.75927351849,0.0,0.0,5.75927351849
 06/26  18:00:00,122.576281615,9.33287171694,48.3736906069,0.0,27.5259009287,37.3340067412,5.77439034337,0.0,0.0,5.77439034337
 06/26  19:00:00,124.569365454,9.46195415172,47.9116932922,0.0,33.8341110165,33.3544677425,5.76452431655,0.0,0.0,5.76452431655
 06/26  20:00:00,133.325077297,9.46310301019,44.7441046189,0.0,36.5179666069,38.8247702939,5.7647387873,0.0,0.0,5.7647387873
 06/26  21:00:00,126.758019481,9.22083592102,40.1672033453,0.0,32.965339924,36.8579353714,5.77768523005,0.0,0.0,5.77768523005
 06/26  22:00:00,95.0806994773,8.52057490951,32.7366570487,0.0,25.6355707503,20.6438685092,5.76843168168,0.0,0.0,5.76843168168
 06/26  23:00:00,68.5800750028,7.92125585283,26.3874715099,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/26  24:00:00,59.2707538869,7.61515166171,22.409765915,0.0,11.6412384099,10.0650221343,5.7520496741,0.0,0.0,5.7520496741
 06/27  01:00:00,55.3065987292,7.42654281561,20.1947111465,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/27  02:00:00,52.0259576389,7.28563705072,18.9145321849,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/27  03:00:00,51.8426714918,7.22316784042,18.7937050784,0.0,8.25718729233,10.0299323277,5.74949080216,0.0,0.0,5.74949080216
 06/27  04:00:00,53.4091482035,7.18627700247,18.7907014325,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/27  05:00:00,61.1273027273,7.20154667159,18.9145740837,0.0,12.1011305571,15.3678112995,5.76230627737,0.0,0.0,5.76230627737
 06/27  06:00:00,93.24604719,7.83383736403,24.6418685343,0.0,19.7275818095,37.2640762949,5.77780278368,0.0,0.0,5.77780278368
 06/27  07:00:00,115.050451989,8.34942341496,31.0954443954,0.0,24.3117294858,51.2795993405,11.5600029882,0.0,0.0,11.5600029882
 06/27  08:00:00,106.811599175,7.95854587221,34.5213772588,0.0,23.6694662846,40.6342015617,17.4714751356,0.0,0.0,17.4714751356
 06/27  09:00:00,105.44795095,8.02797933276,38.0949497408,0.0,23.6694662846,35.6302164847,29.6599226487,0.0,18.025,11.6349226487
 06/27  10:00:00,86.7810352479,7.834777695,37.2174867845,0.0,18.7433767983,22.9618409725,35.4477205341,0.0,18.025,17.4227205341
 06/27  11:00:00,88.4301232045,7.9360784922,38.7670518502,0.0,18.7433767983,22.9618409725,29.6343800761,0.0,18.025,11.6093800761
 06/27  12:00:00,90.6645927928,8.06711878782,40.8270344316,0.0,18.5889407304,23.1597249699,35.4268327649,0.0,18.025,17.4018327649
 06/27  13:00:00,93.7503421368,8.27229622515,43.4611022251,0.0,18.7433767983,23.2517909448,29.6326910081,0.0,18.025,11.6076910081
 06/27  14:00:00,95.1194405117,8.3972269748,44.7052708544,0.0,18.7433767983,23.2517909448,35.4262238176,0.0,18.025,17.4012238176
 06/27  15:00:00,95.2087230783,8.4736805352,45.0080507849,0.0,18.7433767983,22.9618409725,29.6332209639,0.0,18.025,11.6082209639
 06/27  16:00:00,100.342692686,8.61490187813,45.5495336782,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/27  17:00:00,114.927691926,9.03473174657,47.5269131028,0.0,17.6635504202,40.6971502883,5.75916745673,0.0,0.0,5.75916745673
 06/27  18:00:00,122.910317653,9.34333291996,48.697282198,0.0,27.5259009287,37.3340067412,5.77450808386,0.0,0.0,5.77450808386
 06/27  19:00:00,125.007713034,9.4704043394,48.3416017712,0.0,33.8341110165,33.3544677425,5.76462855471,0.0,0.0,5.76462855471
 06/27  20:00:00,134.741704971,9.51855847013,46.1052821383,0.0,36.5179666069,38.8247702939,5.76478871204,0.0,0.0,5.76478871204
 06/27  21:00:00,129.340413408,9.33769382878,42.6327607372,0.0,32.965339924,36.8579353714,5.77763031627,0.0,0.0,5.77763031627
 06/27  22:00:00,98.5500708756,8.68235158665,36.0442631217,0.0,25.6355707503,20.6438685092,5.76855464577,0.0,0.0,5.76855464577
 06/27  23:00:00,72.3707198475,8.09460694378,30.0047672583,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/27  24:00:00,63.8536011554,7.81671152827,26.7910635436,0.0,11.6412384099,10.0650221343,5.75316201894,0.0,0.0,5.75316201894
 06/28  01:00:00,60.4982586605,7.65774629428,25.155173029,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/28  02:00:00,56.881233851,7.51816095749,23.5372799545,0.0,8.25718729233,10.0299323277,5.74998372837,0.0,0.0,5.74998372837
 06/28  03:00:00,54.5009347223,7.39084311904,21.2843052843,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/28  04:00:00,53.2435516076,7.25129445436,18.5600911945,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/28  05:00:00,61.1210948661,7.24821159846,18.8617150986,0.0,12.1011305571,15.3678112995,5.76229958458,0.0,0.0,5.76229958458
 06/28  06:00:00,93.2640294566,7.8705234977,24.623182128,0.0,19.7275818095,37.2640762949,5.77696797927,0.0,0.0,5.77696797927
 06/28  07:00:00,114.332354753,8.36454528605,30.3622442959,0.0,24.3117294858,51.2795993405,11.5599843054,0.0,0.0,11.5599843054
 06/28  08:00:00,105.43597981,7.94461641666,33.159702691,0.0,23.6694662846,40.6342015617,17.4706581482,0.0,0.0,17.4706581482
 06/28  09:00:00,105.254824945,8.05544183699,37.8743742938,0.0,23.6694662846,35.6302164847,35.4639843025,0.0,18.025,17.4389843025
 06/28  10:00:00,87.1208356276,7.89109333607,37.5009773815,0.0,18.7433767983,22.9618409725,29.6462668456,0.0,18.025,11.6212668456
 06/28  11:00:00,89.2512733391,8.00065571753,39.5236294246,0.0,18.7433767983,22.9618409725,35.4288276392,0.0,18.025,17.4038276392
 06/28  12:00:00,92.3339566967,8.16489437445,42.3986275544,0.0,18.5889407304,23.1597249699,29.6333942508,0.0,18.025,11.6083942508
 06/28  13:00:00,93.7970038251,8.28949193686,43.4905741479,0.0,18.7433767983,23.2517909448,29.6332336996,0.0,18.025,11.6082336996
 06/28  14:00:00,94.5272212847,8.37228252935,44.1380018646,0.0,18.7433767983,23.2517909448,35.4255336599,0.0,18.025,17.4005336599
 06/28  15:00:00,93.619488967,8.40053666984,43.4919634282,0.0,18.7433767983,22.9618409725,29.6317973368,0.0,18.025,11.6067973368
 06/28  16:00:00,98.0410173245,8.49157147406,43.3711898049,0.0,18.7433767983,27.431320555,23.7779479747,0.0,18.025,5.75294797473
 06/28  17:00:00,108.865558315,8.76074138337,41.7387908813,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/28  18:00:00,113.985381292,8.88759617961,40.2280989643,0.0,27.5259009287,37.3340067412,5.77429926838,0.0,0.0,5.77429926838
 06/28  19:00:00,115.451478363,8.93831836842,39.3174664648,0.0,33.8341110165,33.3544677425,5.7653110736,0.0,0.0,5.7653110736
 06/28  20:00:00,126.101711776,9.01572348853,37.9681340395,0.0,36.5179666069,38.8247702939,5.76451801928,0.0,0.0,5.76451801928
 06/28  21:00:00,122.260621334,8.92254775368,35.9681327515,0.0,32.965339924,36.8579353714,5.77716645864,0.0,0.0,5.77716645864
 06/28  22:00:00,92.4525266858,8.33778806136,30.291295313,0.0,25.6355707503,20.6438685092,5.76826440394,0.0,0.0,5.76826440394
 06/28  23:00:00,67.0448461928,7.80947894188,24.9640199212,0.0,15.0252895274,11.7056064465,5.75621682308,0.0,0.0,5.75621682308
 06/28  24:00:00,58.8562422206,7.56306797147,22.0473616738,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/29  01:00:00,54.4103177201,7.37825965689,19.3467191185,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/29  02:00:00,50.5701012565,7.23120052704,17.513110939,0.0,8.25718729233,10.0299323277,5.75007165461,0.0,0.0,5.75007165461
 06/29  03:00:00,49.2604842851,7.13587014124,16.2988361999,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/29  04:00:00,49.9038236332,7.06042331401,15.4112332237,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/29  05:00:00,58.1486552419,7.08412826552,16.0533747315,0.0,12.1011305571,15.3678112995,5.76220279431,0.0,0.0,5.76220279431
 06/29  06:00:00,90.1720837151,7.69999988642,21.7017692987,0.0,19.7275818095,37.2640762949,5.77720980996,0.0,0.0,5.77720980996
 06/29  07:00:00,110.170104454,8.13475518391,26.4298134497,0.0,24.3117294858,51.2795993405,11.5596040073,0.0,0.0,11.5596040073
 06/29  08:00:00,99.2644365142,7.62762967799,27.3051599077,0.0,23.6694662846,40.6342015617,17.4688988789,0.0,0.0,17.4688988789
 06/29  09:00:00,93.1891670995,7.42149862708,26.4426717806,0.0,23.6694662846,35.6302164847,35.4650027626,0.0,18.025,17.4400027626
 06/29  10:00:00,71.2210315183,7.02584461864,22.4664281567,0.0,18.7433767983,22.9618409725,29.647078347,0.0,18.025,11.622078347
 06/29  11:00:00,71.4359887224,6.98174805302,22.7272570847,0.0,18.7433767983,22.9618409725,35.4284089857,0.0,18.025,17.4034089857
 06/29  12:00:00,72.3326377623,7.01029788707,23.5519089629,0.0,18.5889407304,23.1597249699,29.6314584856,0.0,18.025,11.6064584856
 06/29  13:00:00,74.4262647072,7.12078318329,25.2885499068,0.0,18.7433767983,23.2517909448,29.6321258601,0.0,18.025,11.6071258601
 06/29  14:00:00,76.2217088493,7.23539619297,26.969381997,0.0,18.7433767983,23.2517909448,35.4266967282,0.0,18.025,17.4016967282
 06/29  15:00:00,77.1302840739,7.34353221474,28.0597685298,0.0,18.7433767983,22.9618409725,29.6325276631,0.0,18.025,11.6075276631
 06/29  16:00:00,82.5911617058,7.46556236907,28.9473441371,0.0,18.7433767983,27.431320555,23.7780043712,0.0,18.025,5.75300437124
 06/29  17:00:00,95.3506619846,7.82202296329,29.1626213696,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/29  18:00:00,102.084604683,8.06941437577,29.145515878,0.0,27.5259009287,37.3340067412,5.77434442484,0.0,0.0,5.77434442484
 06/29  19:00:00,105.872375092,8.24954127196,30.4271527456,0.0,33.8341110165,33.3544677425,5.76462908802,0.0,0.0,5.76462908802
 06/29  20:00:00,118.228857249,8.45276377487,30.6582518624,0.0,36.5179666069,38.8247702939,5.76487641915,0.0,0.0,5.76487641915
 06/29  21:00:00,114.576710467,8.41457944095,28.7922038208,0.0,32.965339924,36.8579353714,5.7774729263,0.0,0.0,5.7774729263
 06/29  22:00:00,85.4558474554,7.88491317295,23.74750353,0.0,25.6355707503,20.6438685092,5.76823807606,0.0,0.0,5.76823807606
 06/29  23:00:00,61.9008198239,7.44860299821,20.180873862,0.0,15.0252895274,11.7056064465,5.75611362407,0.0,0.0,5.75611362407
 06/29  24:00:00,54.4685612325,7.23880645822,17.9839497784,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/30  01:00:00,51.118695078,7.09757530492,16.3357813724,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/30  02:00:00,47.694635225,6.97582335766,14.8930285001,0.0,8.25718729233,10.0299323277,5.75004339032,0.0,0.0,5.75004339032
 06/30  03:00:00,47.4607989507,6.94234087034,14.6926846588,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/30  04:00:00,49.1655618409,6.93370872434,14.7996876705,0.0,8.25718729233,11.6354268332,5.75286261734,0.0,0.0,5.75286261734
 06/30  05:00:00,57.7132626767,6.9855619971,15.7165602057,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 06/30  06:00:00,90.4459093772,7.64827955526,22.0273275657,0.0,19.7275818095,37.2640762949,5.77751877712,0.0,0.0,5.77751877712
 06/30  07:00:00,111.693783164,8.14091670253,27.9473558946,0.0,24.3117294858,51.2795993405,11.5594404706,0.0,0.0,11.5594404706
 06/30  08:00:00,101.946572523,7.65878945879,29.9561507252,0.0,23.6694662846,40.6342015617,17.4692811226,0.0,0.0,17.4692811226
 06/30  09:00:00,101.528861438,7.73927909781,34.4645951174,0.0,23.6694662846,35.6302164847,35.4639670494,0.0,18.025,17.4389670494
 06/30  10:00:00,84.5092433822,7.64377767889,35.136713906,0.0,18.7433767983,22.9618409725,29.6452528671,0.0,18.025,11.6202528671
 06/30  11:00:00,87.2670679475,7.80714094398,37.7329483253,0.0,18.7433767983,22.9618409725,35.4289351275,0.0,18.025,17.4039351275
 06/30  12:00:00,88.3142910738,7.87605426489,38.667812005,0.0,18.5889407304,23.1597249699,29.6316636294,0.0,18.025,11.6066636294
 06/30  13:00:00,88.0868324591,7.90770124216,38.1622035022,0.0,18.7433767983,23.2517909448,35.4259326478,0.0,18.025,17.4009326478
 06/30  14:00:00,89.3684326124,8.03896277123,39.3125443105,0.0,18.7433767983,23.2517909448,29.631952918,0.0,18.025,11.606952918
 06/30  15:00:00,91.219105052,8.20969984973,41.282426937,0.0,18.7433767983,22.9618409725,29.6326486857,0.0,18.025,11.6076486857
 06/30  16:00:00,95.2937148614,8.27150891053,40.8439555343,0.0,18.7433767983,27.431320555,23.7779224641,0.0,18.025,5.75292246413
 06/30  17:00:00,107.289774035,8.55087584845,40.3728879461,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/30  18:00:00,107.839306422,8.48462664794,34.4850187175,0.0,27.5259009287,37.3340067412,5.77408223877,0.0,0.0,5.77408223877
 06/30  19:00:00,106.808255095,8.41463187827,31.1979534608,0.0,33.8341110165,33.3544677425,5.76514466214,0.0,0.0,5.76514466214
 06/30  20:00:00,118.616062823,8.55592125952,30.9423104382,0.0,36.5179666069,38.8247702939,5.76493813135,0.0,0.0,5.76493813135
 06/30  21:00:00,115.98968879,8.5372966697,30.0824797757,0.0,32.965339924,36.8579353714,5.77680702261,0.0,0.0,5.77680702261
 06/30  22:00:00,87.6536131094,8.03786907221,25.7923252717,0.0,25.6355707503,20.6438685092,5.76826300607,0.0,0.0,5.76826300607
 06/30  23:00:00,63.2319793395,7.56251664582,21.398126004,0.0,15.0252895274,11.7056064465,5.75606269335,0.0,0.0,5.75606269335
 06/30  24:00:00,55.4896323803,7.33698981162,18.9068430683,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/01  01:00:00,55.2594851074,7.23806389246,17.5766049539,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/01  02:00:00,48.9258985487,7.08318203555,16.0169377482,0.0,8.25718729233,10.0299323277,5.74990865548,0.0,0.0,5.74990865548
 07/01  03:00:00,48.0180312846,7.00756365313,15.1846979728,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/01  04:00:00,48.959703205,6.95476410458,14.5727779711,0.0,8.25718729233,11.6354268332,5.75290003193,0.0,0.0,5.75290003193
 07/01  05:00:00,52.7285291515,6.90424438324,14.2340630634,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 07/01  06:00:00,71.5399873482,7.11541409974,16.5067865093,0.0,18.5082010057,25.6353820695,5.76213444946,0.0,0.0,5.76213444946
 07/01  07:00:00,90.1179740455,7.58960138991,22.0444139012,0.0,19.4083231844,41.0650158608,5.77731239869,0.0,0.0,5.77731239869
 07/01  08:00:00,126.025839213,8.25304949489,33.4129171727,0.0,26.3286599382,57.9988325916,23.3470229628,0.0,0.0,23.3470229628
 07/01  09:00:00,114.52167897,8.16858020881,37.1460409277,0.0,26.3286599382,42.8504436482,35.4896031499,0.0,18.025,17.4646031499
 07/01  10:00:00,89.8399637541,7.91233164016,36.7139124083,0.0,21.7447113004,23.4437158914,29.6571999871,0.0,18.025,11.6321999871
 07/01  11:00:00,88.2169454031,7.96273147751,37.5017657601,0.0,19.3027497915,23.426170988,35.4457062865,0.0,18.025,17.4207062865
 07/01  12:00:00,90.1647044307,8.09793787064,39.1716865066,0.0,19.1483137236,23.7250123474,29.6320117282,0.0,18.025,11.6070117282
 07/01  13:00:00,92.5786394383,8.23493915005,41.303074382,0.0,19.3027497915,23.7161209604,35.4244078598,0.0,18.025,17.3994078598
 07/01  14:00:00,93.7497237034,8.352989304,42.3561101322,0.0,19.3027497915,23.7161209604,29.6321960953,0.0,18.025,11.6071960953
 07/01  15:00:00,95.2400041801,8.48852101327,44.0008069816,0.0,19.3027497915,23.426170988,29.6300562343,0.0,18.025,11.6050562343
 07/01  16:00:00,100.824731872,8.63773319681,44.9850500767,0.0,19.3027497915,27.8956505705,23.7778554057,0.0,18.025,5.75285540567
 07/01  17:00:00,109.292408262,8.87476013989,44.5934727281,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 07/01  18:00:00,124.094436479,9.19917209374,45.1180182828,0.0,32.690315043,37.0816133363,5.75890052149,0.0,0.0,5.75890052149
 07/01  19:00:00,123.463911663,9.29153927721,44.2839307621,0.0,36.8143715336,33.066984531,5.76509617023,0.0,0.0,5.76509617023
 07/01  20:00:00,129.940051426,9.30711365796,41.736421913,0.0,36.3493007332,38.7721355839,5.76427522599,0.0,0.0,5.76427522599
 07/01  21:00:00,128.74749616,9.13243038703,39.068418088,0.0,36.1807251679,36.8228455648,0.02,0.0,0.0,0.02
 07/01  22:00:00,102.032185539,8.59552144687,34.2110565141,0.0,31.0351095914,20.6438685092,11.5332072403,0.0,0.0,11.5332072403
 07/01  23:00:00,73.66189871,8.05498070694,28.9340356011,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 07/01  24:00:00,64.9458224528,7.82911804571,26.6709967085,0.0,12.8411359301,10.0650221343,5.75300793937,0.0,0.0,5.75300793937
 07/02  01:00:00,62.8896358704,7.66348039405,24.6619271235,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/02  02:00:00,56.0955358493,7.46902648542,22.6813169506,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/02  03:00:00,54.436387307,7.35156861308,21.1396170436,0.0,8.34152022915,10.0650221343,5.74970724677,0.0,0.0,5.74970724677
 07/02  04:00:00,54.8423827066,7.26430277461,20.0265134368,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 07/02  05:00:00,57.5329640793,7.16776951264,18.6555429862,0.0,8.80141237637,15.3678112995,5.75599813394,0.0,0.0,5.75599813394
 07/02  06:00:00,75.8870665024,7.36222684703,20.607075531,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 07/02  07:00:00,94.7764070396,7.8499476974,26.3230818114,0.0,19.4926561212,41.1001056674,11.5345278291,0.0,0.0,11.5345278291
