Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/02  08:00:00,130.539160589,8.5576549215,37.6216563097,0.0,26.3286599382,57.9988325916,17.5148066048,0.0,0.0,17.5148066048
 07/02  09:00:00,116.807535418,8.38274521701,39.3371716794,0.0,26.2443270014,42.8153538416,35.4898687777,0.0,18.025,17.4648687777
 07/02  10:00:00,90.9582237271,8.03874658332,37.7057614187,0.0,21.7447113004,23.4437158914,35.4657572052,0.0,18.025,17.4407572052
 07/02  11:00:00,89.867774939,8.10806906485,38.9475569688,0.0,19.3449162599,23.4437158914,29.646064487,0.0,18.025,11.621064487
 07/02  12:00:00,90.2859012433,8.18238277629,39.1487309001,0.0,19.190480192,23.7425572507,35.4241255308,0.0,18.025,17.3991255308
 07/02  13:00:00,93.5418181365,8.36212894684,42.1987781233,0.0,19.260583323,23.698576057,29.63142572,0.0,18.025,11.60642572
 07/02  14:00:00,96.0276304798,8.53127973222,44.5154420605,0.0,19.260583323,23.698576057,29.6312301993,0.0,18.025,11.6062301993
 07/02  15:00:00,94.9965481056,8.55218327542,43.7534066372,0.0,19.260583323,23.4086260847,35.4251839485,0.0,18.025,17.4001839485
 07/02  16:00:00,99.392198203,8.59647326825,43.6535040655,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/02  17:00:00,109.64062381,8.91295174988,44.9631946742,0.0,18.1807569449,37.5792895564,5.75595168636,0.0,0.0,5.75595168636
 07/02  18:00:00,127.218994684,9.39000541297,48.1711846586,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 07/02  19:00:00,127.251187302,9.55357118337,47.8091866291,0.0,36.8143715336,33.066984531,5.76508300321,0.0,0.0,5.76508300321
 07/02  20:00:00,132.80694906,9.52880000684,44.2622146063,0.0,36.43363367,38.8072253906,5.76459999364,0.0,0.0,5.76459999364
 07/02  21:00:00,130.039911542,9.28499385699,40.3276922206,0.0,36.0963922311,36.7877557581,5.76498706428,0.0,0.0,5.76498706428
 07/02  22:00:00,102.772052075,8.69863481464,34.9672566456,0.0,30.9507766546,20.6087787026,5.77722868403,0.0,0.0,5.77722868403
 07/02  23:00:00,74.5803916093,8.14135569826,29.7661508413,0.0,17.4250845679,11.7056064465,5.76141413232,0.0,0.0,5.76141413232
 07/02  24:00:00,64.2161729406,7.8380945953,25.8129688911,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/03  01:00:00,59.4927254828,7.63412486113,24.1732708171,0.0,10.0992000411,10.047477231,5.74981487089,0.0,0.0,5.74981487089
 07/03  02:00:00,55.7344865419,7.47390926274,22.4348072751,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/03  03:00:00,54.6192933446,7.3744395475,21.4190912469,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/03  04:00:00,55.8615856715,7.31662064805,21.1128121818,0.0,8.25718729233,11.6354268332,5.7529595666,0.0,0.0,5.7529595666
 07/03  05:00:00,64.1843800503,7.34520432908,21.8280616713,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 07/03  06:00:00,94.8668847784,7.93618226154,26.1604433367,0.0,19.7275818095,37.2640762949,11.5341187832,0.0,0.0,11.5341187832
 07/03  07:00:00,117.570917444,8.50681439344,33.4586521679,0.0,24.3117294858,51.2795993405,5.78862757074,0.0,0.0,5.78862757074
 07/03  08:00:00,108.715770188,8.10894024218,36.275237015,0.0,23.6694662846,40.6342015617,17.4678263151,0.0,0.0,17.4678263151
 07/03  09:00:00,107.924611259,8.19638544593,40.4032670932,0.0,23.6694662846,35.6302164847,35.462575838,0.0,18.025,17.437575838
 07/03  10:00:00,89.6052007874,8.01538964273,39.8610808354,0.0,18.7433767983,22.9618409725,29.646361046,0.0,18.025,11.621361046
 07/03  11:00:00,90.8398515521,8.10786502367,41.0050219058,0.0,18.7433767983,22.9618409725,35.4274660362,0.0,18.025,17.4024660362
 07/03  12:00:00,92.1896670032,8.21137685223,42.2078785738,0.0,18.5889407304,23.1597249699,29.6305908003,0.0,18.025,11.6055908003
 07/03  13:00:00,92.9121789353,8.30204866083,42.5932172235,0.0,18.7433767983,23.2517909448,29.6325806224,0.0,18.025,11.6075806224
 07/03  14:00:00,96.631402229,8.53498556956,46.0795049205,0.0,18.7433767983,23.2517909448,35.4250204571,0.0,18.025,17.4000204571
 07/03  15:00:00,98.1066145332,8.67837291974,47.7012771697,0.0,18.7433767983,22.9618409725,29.631279198,0.0,18.025,11.606279198
 07/03  16:00:00,100.682231372,8.70412141777,45.7998753422,0.0,18.7433767983,27.431320555,23.7775238083,0.0,18.025,5.75252380825
 07/03  17:00:00,111.348117529,8.91500819744,44.0671211711,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/03  18:00:00,116.55081452,9.03753998292,42.643655435,0.0,27.5259009287,37.3340067412,5.77403256539,0.0,0.0,5.77403256539
 07/03  19:00:00,117.889301584,9.08583637576,41.6078220102,0.0,33.8341110165,33.3544677425,5.76503607527,0.0,0.0,5.76503607527
 07/03  20:00:00,128.543210917,9.16815679012,40.2572503553,0.0,36.5179666069,38.8247702939,5.76426678811,0.0,0.0,5.76426678811
 07/03  21:00:00,124.770389854,9.07464273476,38.3258810023,0.0,32.965339924,36.8579353714,5.77667986786,0.0,0.0,5.77667986786
 07/03  22:00:00,95.4221786242,8.4966071149,33.1021841667,0.0,25.6355707503,20.6438685092,5.76784255804,0.0,0.0,5.76784255804
 07/03  23:00:00,69.4377596569,7.92955479627,27.2368896348,0.0,15.0252895274,11.7056064465,5.75590326154,0.0,0.0,5.75590326154
 07/03  24:00:00,60.5056598899,7.64208481979,23.6177865558,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/04  01:00:00,60.8841651876,7.54621124022,22.7737306823,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/04  02:00:00,55.1393573258,7.40727257115,21.7868898494,0.0,8.34152022915,10.0650221343,5.74979008748,0.0,0.0,5.74979008748
 07/04  03:00:00,53.8161752474,7.31562637023,20.5553657289,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/04  04:00:00,54.1001651421,7.2395102979,19.3090916021,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 07/04  05:00:00,58.4862432558,7.20565348091,19.570955205,0.0,8.80141237637,15.3678112995,5.75593191602,0.0,0.0,5.75593191602
 07/04  06:00:00,76.2412857469,7.38862479908,20.9349006334,0.0,18.5082010057,25.6353820695,5.7619776819,0.0,0.0,5.7619776819
 07/04  07:00:00,93.4597329825,7.80413872536,25.0522531023,0.0,19.4926561212,41.1001056674,5.77699151916,0.0,0.0,5.77699151916
 07/04  08:00:00,127.434469296,8.41221080023,34.6624452584,0.0,26.3286599382,57.9988325916,17.5132916447,0.0,0.0,17.5132916447
 07/04  09:00:00,113.092132555,8.20471926061,35.7998151555,0.0,26.2443270014,42.8153538416,35.490625439,0.0,18.025,17.465625439
 07/04  10:00:00,86.0976720027,7.80451153015,33.0794679838,0.0,21.7447113004,23.4437158914,35.4645050817,0.0,18.025,17.4395050817
 07/04  11:00:00,83.7738064765,7.80154637601,33.1601225465,0.0,19.3449162599,23.4437158914,35.444820908,0.0,18.025,17.419820908
 07/04  12:00:00,84.7040824019,7.86944845794,33.8798557565,0.0,19.190480192,23.7425572507,29.6320539842,0.0,18.025,11.6070539842
 07/04  13:00:00,86.3543689134,7.95178155479,35.4216864088,0.0,19.260583323,23.698576057,29.6297939678,0.0,18.025,11.6047939678
 07/04  14:00:00,86.2021593541,7.98889515666,35.2323634548,0.0,19.260583323,23.698576057,35.4229090943,0.0,18.025,17.3979090943
 07/04  15:00:00,84.0919141366,7.95522613781,33.4457367458,0.0,19.260583323,23.4086260847,29.6326148925,0.0,18.025,11.6076148925
 07/04  16:00:00,89.0140084469,8.0194353088,33.852358001,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/04  17:00:00,98.9437993122,8.30307833193,34.8762676073,0.0,18.1807569449,37.5792895564,5.75580071579,0.0,0.0,5.75580071579
 07/04  18:00:00,115.469659793,8.6991163274,37.1127439738,0.0,32.6059821062,37.0465235296,5.75871792335,0.0,0.0,5.75871792335
 07/04  19:00:00,117.386092101,8.91873944686,38.5789487558,0.0,36.8143715336,33.066984531,0.02,0.0,0.0,0.02
 07/04  20:00:00,126.121383031,9.05050617772,38.0549665623,0.0,36.43363367,38.8072253906,5.76457486752,0.0,0.0,5.76457486752
 07/04  21:00:00,125.77293307,8.95087503454,36.3948532401,0.0,36.0963922311,36.7877557581,5.76468973321,0.0,0.0,5.76468973321
 07/04  22:00:00,98.6016285237,8.40351415411,31.0919799785,0.0,30.9507766546,20.6087787026,5.77682269746,0.0,0.0,5.77682269746
 07/04  23:00:00,68.9561605505,7.82175153056,24.461540486,0.0,17.4250845679,11.7056064465,5.76193404308,0.0,0.0,5.76193404308
 07/04  24:00:00,59.049582479,7.55901596282,20.9254623043,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/05  01:00:00,53.8237972621,7.35751447624,18.7809566616,0.0,10.0992000411,10.047477231,5.74976672189,0.0,0.0,5.74976672189
 07/05  02:00:00,51.5321826028,7.24606640246,18.460359758,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/05  03:00:00,50.8248510238,7.17345114346,17.8256395463,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/05  04:00:00,51.3861354064,7.10188308032,16.8521095407,0.0,8.25718729233,11.6354268332,5.75284555819,0.0,0.0,5.75284555819
 07/05  05:00:00,59.0680385777,7.10929793712,16.9476357589,0.0,12.1011305571,15.3678112995,5.76161663783,0.0,0.0,5.76161663783
 07/05  06:00:00,91.4032569554,7.73450783502,22.8985190518,0.0,19.7275818095,37.2640762949,5.77695948928,0.0,0.0,5.77695948928
 07/05  07:00:00,112.947224989,8.24831841026,29.0934963357,0.0,24.3117294858,51.2795993405,5.78912656453,0.0,0.0,5.78912656453
 07/05  08:00:00,104.902969848,7.87897126719,32.6924288884,0.0,23.6694662846,40.6342015617,17.4664160571,0.0,0.0,17.4664160571
 07/05  09:00:00,104.620762358,7.99334206359,37.3024793494,0.0,23.6694662846,35.6302164847,35.4614377854,0.0,18.025,17.4364377854
 07/05  10:00:00,87.4739409744,7.89086470275,37.8543576167,0.0,18.7433767983,22.9618409725,35.4457189697,0.0,18.025,17.4207189697
 07/05  11:00:00,89.9641467988,8.05713381997,40.1800583331,0.0,18.7433767983,22.9618409725,29.6320756144,0.0,18.025,11.6070756144
 07/05  12:00:00,91.393967645,8.1748267764,41.4487381642,0.0,18.5889407304,23.1597249699,29.6315797119,0.0,18.025,11.6065797119
 07/05  13:00:00,92.66115202,8.27007451921,42.3741726029,0.0,18.7433767983,23.2517909448,35.4241370227,0.0,18.025,17.3991370227
 07/05  14:00:00,93.9070449148,8.39207805894,43.4980627492,0.0,18.7433767983,23.2517909448,29.6315338958,0.0,18.025,11.6065338958
 07/05  15:00:00,94.4123311799,8.49544344574,44.1899323936,0.0,18.7433767983,22.9618409725,29.6292940062,0.0,18.025,11.6042940062
 07/05  16:00:00,99.3689214857,8.60020453057,44.5904895722,0.0,18.7433767983,27.431320555,23.7777362698,0.0,18.025,5.75273626985
 07/05  17:00:00,112.821780946,8.95478526663,45.5010194364,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/05  18:00:00,120.772908723,9.22158170036,46.6817297721,0.0,27.5259009287,37.3340067412,5.77379961908,0.0,0.0,5.77379961908
 07/05  19:00:00,122.662780673,9.32055241117,46.146606073,0.0,33.8341110165,33.3544677425,5.7649234143,0.0,0.0,5.7649234143
 07/05  20:00:00,131.991238917,9.35499753081,43.5184569776,0.0,36.5179666069,38.8247702939,5.76466483166,0.0,0.0,5.76466483166
 07/05  21:00:00,127.887892771,9.24531089286,41.2727399602,0.0,32.965339924,36.8579353714,5.7754400147,0.0,0.0,5.7754400147
 07/05  22:00:00,98.0286561858,8.64428844194,35.5610016247,0.0,25.6355707503,20.6438685092,5.76783333664,0.0,0.0,5.76783333664
 07/05  23:00:00,72.1362692013,8.0729936398,29.7919683744,0.0,15.0252895274,11.7056064465,5.75593426122,0.0,0.0,5.75593426122
 07/05  24:00:00,63.6562754184,7.79499780029,26.6155011646,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/06  01:00:00,60.0195528963,7.61936172099,24.7148744022,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/06  02:00:00,56.6744067492,7.47869480338,23.36994839,0.0,8.25718729233,10.0299323277,5.74980070204,0.0,0.0,5.74980070204
 07/06  03:00:00,54.9086374979,7.36371216838,21.7191726246,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/06  04:00:00,53.6646302253,7.22685811201,19.005635589,0.0,8.25718729233,11.6354268332,5.75251586919,0.0,0.0,5.75251586919
 07/06  05:00:00,60.7428969095,7.20485813355,18.5269460104,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 07/06  06:00:00,91.7324464955,7.78582441064,23.1764054089,0.0,19.7275818095,37.2640762949,5.77692134044,0.0,0.0,5.77692134044
 07/06  07:00:00,113.332222971,8.28830365077,29.4385147911,0.0,24.3117294858,51.2795993405,11.5578385766,0.0,0.0,11.5578385766
 07/06  08:00:00,105.847339459,7.93711218142,33.5786686144,0.0,23.6694662846,40.6342015617,17.4671441432,0.0,0.0,17.4671441432
 07/06  09:00:00,105.897516531,8.06242153848,38.510162153,0.0,23.6694662846,35.6302164847,35.4614733755,0.0,18.025,17.4364733755
 07/06  10:00:00,87.5036844663,7.90582088183,37.8691537916,0.0,18.7433767983,22.9618409725,29.6453940578,0.0,18.025,11.6203940578
 07/06  11:00:00,89.2048997338,8.02934184718,39.4486061751,0.0,18.7433767983,22.9618409725,35.4260627015,0.0,18.025,17.4010627015
 07/06  12:00:00,92.1855891146,8.22629989152,42.1888913719,0.0,18.5889407304,23.1597249699,29.6312789101,0.0,18.025,11.6062789101
 07/06  13:00:00,93.3859021517,8.35663568299,43.0123650276,0.0,18.7433767983,23.2517909448,29.630433491,0.0,18.025,11.605433491
 07/06  14:00:00,95.0270063842,8.49190264433,44.5182026937,0.0,18.7433767983,23.2517909448,35.4244165665,0.0,18.025,17.3994165665
 07/06  15:00:00,96.6589123244,8.65004005884,46.2819217622,0.0,18.7433767983,22.9618409725,29.6316913972,0.0,18.025,11.6066913972
 07/06  16:00:00,103.34267238,8.84252426207,48.3219342809,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/06  17:00:00,116.854593842,9.21332911669,49.2752855223,0.0,17.6635504202,40.6971502883,5.75847277637,0.0,0.0,5.75847277637
 07/06  18:00:00,123.520382017,9.43538951509,49.2154103261,0.0,27.5259009287,37.3340067412,5.77373023583,0.0,0.0,5.77373023583
 07/06  19:00:00,123.362915602,9.43560885127,46.7316864881,0.0,33.8341110165,33.3544677425,5.76398885294,0.0,0.0,5.76398885294
 07/06  20:00:00,131.421404,9.38637229239,42.9172541379,0.0,36.5179666069,38.8247702939,5.76404323223,0.0,0.0,5.76404323223
 07/06  21:00:00,124.892007067,9.14393548008,38.3782435085,0.0,32.965339924,36.8579353714,5.77680410201,0.0,0.0,5.77680410201
 07/06  22:00:00,93.7037796198,8.4689305238,31.4114910095,0.0,25.6355707503,20.6438685092,5.76664723597,0.0,0.0,5.76664723597
 07/06  23:00:00,67.8560829866,7.8965706391,25.6882255384,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/06  24:00:00,59.7551116957,7.62992802324,22.8793972456,0.0,11.6412384099,10.0650221343,5.7528978184,0.0,0.0,5.7528978184
 07/07  01:00:00,55.9752236706,7.45732748778,20.8325890417,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/07  02:00:00,52.4324416673,7.31756635016,19.2891193352,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/07  03:00:00,51.5357390337,7.23573245472,18.4742458169,0.0,8.25718729233,10.0299323277,5.74956279506,0.0,0.0,5.74956279506
 07/07  04:00:00,52.6858995194,7.18651493555,18.0672632409,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/07  05:00:00,61.9360000198,7.25120393922,19.6736977349,0.0,12.1011305571,15.3678112995,5.76177174108,0.0,0.0,5.76177174108
 07/07  06:00:00,94.4857391353,7.90882724388,25.8067130583,0.0,19.7275818095,37.2640762949,5.77683232109,0.0,0.0,5.77683232109
 07/07  07:00:00,115.923314257,8.41963117283,31.898288751,0.0,24.3117294858,51.2795993405,11.5574531333,0.0,0.0,11.5574531333
 07/07  08:00:00,106.35028002,7.97711211981,34.041621779,0.0,23.6694662846,40.6342015617,17.4656944044,0.0,0.0,17.4656944044
 07/07  09:00:00,104.246698524,8.01298959336,36.9087811654,0.0,23.6694662846,35.6302164847,29.6561894892,0.0,18.025,11.6311894892
 07/07  10:00:00,86.3388687289,7.82986739915,36.7802981003,0.0,18.7433767983,22.9618409725,35.4438600858,0.0,18.025,17.4188600858
 07/07  11:00:00,88.2358804481,7.93351304212,38.5754216453,0.0,18.7433767983,22.9618409725,29.6326209722,0.0,18.025,11.6076209722
 07/07  12:00:00,88.2165868561,7.96690860121,38.4792823852,0.0,18.5889407304,23.1597249699,35.4234234851,0.0,18.025,17.3984234851
 07/07  13:00:00,90.5409100275,8.11203020588,40.4119837682,0.0,18.7433767983,23.2517909448,29.6309632745,0.0,18.025,11.6059632745
 07/07  14:00:00,92.6954834179,8.25229132865,42.4262943934,0.0,18.7433767983,23.2517909448,29.6286844084,0.0,18.025,11.6036844084
 07/07  15:00:00,94.2892073605,8.38595685934,44.1763034308,0.0,18.7433767983,22.9618409725,35.4238819621,0.0,18.025,17.3988819621
 07/07  16:00:00,92.6341435133,8.13356096261,38.3223742222,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/07  17:00:00,101.36170949,8.19910601585,34.7966226722,0.0,17.6635504202,40.6971502883,5.75864514946,0.0,0.0,5.75864514946
 07/07  18:00:00,108.541051706,8.38728177172,35.284196126,0.0,27.5259009287,37.3340067412,5.77361894585,0.0,0.0,5.77361894585
 07/07  19:00:00,111.761085359,8.57448468755,35.9909952618,0.0,33.8341110165,33.3544677425,5.7640685426,0.0,0.0,5.7640685426
 07/07  20:00:00,122.092140247,8.70268029274,34.2716983496,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 07/07  21:00:00,118.110261787,8.63566041912,32.1047769443,0.0,32.965339924,36.8579353714,11.5330641918,0.0,0.0,11.5330641918
 07/07  22:00:00,88.5138997864,8.06995389576,26.6206023554,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 07/07  23:00:00,63.172799078,7.5538794138,21.3476277246,0.0,15.0252895274,11.7056064465,5.75582735575,0.0,0.0,5.75582735575
 07/07  24:00:00,56.0051046531,7.34725413823,19.4120785645,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/08  01:00:00,57.1591039334,7.29826483781,19.4160409974,0.0,12.8411359301,10.0650221343,5.74971638314,0.0,0.0,5.74971638314
 07/08  02:00:00,51.8510321019,7.19084323646,18.8344413134,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/08  03:00:00,51.5577878286,7.14969083259,18.582345664,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/08  04:00:00,53.0172983762,7.1276055153,18.4575618765,0.0,8.25718729233,11.6354268332,5.75274809787,0.0,0.0,5.75274809787
 07/08  05:00:00,57.3709852759,7.10692854422,18.6738746832,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 07/08  06:00:00,76.3722379164,7.33770324989,21.1168049336,0.0,18.5082010057,25.6353820695,5.76174981112,0.0,0.0,5.76174981112
 07/08  07:00:00,95.2725560765,7.83049719004,26.9581902873,0.0,19.4083231844,41.0650158608,5.77665450983,0.0,0.0,5.77665450983
 07/08  08:00:00,124.305552276,8.20056546226,31.7452334627,0.0,26.3286599382,57.9988325916,23.3410558953,0.0,0.0,23.3410558953
 07/08  09:00:00,106.938083393,7.78543956779,29.945672173,0.0,26.3286599382,42.8504436482,35.48713763,0.0,18.025,17.46213763
 07/08  10:00:00,79.2258367804,7.30931704997,26.7028571678,0.0,21.7447113004,23.4437158914,29.6572116562,0.0,18.025,11.6322116562
 07/08  11:00:00,75.3018165133,7.20613791586,25.3432758345,0.0,19.3027497915,23.426170988,35.4434281415,0.0,18.025,17.4184281415
 07/08  12:00:00,76.7320004682,7.22964671416,26.6073026472,0.0,19.1483137236,23.7250123474,29.6309976643,0.0,18.025,11.6059976643
 07/08  13:00:00,81.4627746232,7.41709142918,31.0050865577,0.0,19.3027497915,23.7161209604,35.4230537348,0.0,18.025,17.3980537348
 07/08  14:00:00,86.0265756989,7.72500927457,35.2609711595,0.0,19.3027497915,23.7161209604,29.6307144825,0.0,18.025,11.6057144825
 07/08  15:00:00,89.2091635099,7.97353180719,38.4849845554,0.0,19.3027497915,23.426170988,29.6284173362,0.0,18.025,11.6034173362
 07/08  16:00:00,95.1860703319,8.14024816206,39.8439040021,0.0,19.3027497915,27.8956505705,23.7777075174,0.0,18.025,5.75270751737
 07/08  17:00:00,104.92149301,8.46334221205,40.6340142085,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 07/08  18:00:00,119.562854747,8.79077370884,40.9948797678,0.0,32.690315043,37.0816133363,5.758578879,0.0,0.0,5.758578879
 07/08  19:00:00,119.682721544,8.94513744198,40.8492075268,0.0,36.8143715336,33.066984531,5.76435868441,0.0,0.0,5.76435868441
 07/08  20:00:00,127.288198785,9.03808519184,39.3536602781,0.0,36.3493007332,38.7721355839,0.02,0.0,0.0,0.02
 07/08  21:00:00,122.421823343,8.73230515249,33.1429283485,0.0,36.1807251679,36.8228455648,5.76472535334,0.0,0.0,5.76472535334
 07/08  22:00:00,92.4161605283,8.05228474766,25.1383633303,0.0,31.0351095914,20.6438685092,5.77672254167,0.0,0.0,5.77672254167
 07/08  23:00:00,64.7672048255,7.55230139492,20.5420690571,0.0,17.4250845679,11.7056064465,5.76176355335,0.0,0.0,5.76176355335
 07/08  24:00:00,57.9535710474,7.41460503831,20.0932920519,0.0,12.8411359301,10.0650221343,5.75274467998,0.0,0.0,5.75274467998
 07/09  01:00:00,57.7062925766,7.33269149842,19.8093900985,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/09  02:00:00,53.0728598362,7.23239827919,19.8952942418,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/09  03:00:00,53.5788562821,7.20964030352,20.4240379989,0.0,8.34152022915,10.0650221343,5.74964381468,0.0,0.0,5.74964381468
 07/09  04:00:00,55.2029317505,7.19085146346,20.4605382731,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 07/09  05:00:00,59.7103408528,7.17582700681,20.8249065467,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 07/09  06:00:00,78.3964001758,7.40509775058,23.0735862726,0.0,18.5082010057,25.6353820695,5.76168709459,0.0,0.0,5.76168709459
 07/09  07:00:00,95.9742283402,7.86315620912,27.5077887152,0.0,19.4926561212,41.1001056674,5.77663440935,0.0,0.0,5.77663440935
 07/09  08:00:00,130.934785493,8.54564155757,38.0294050139,0.0,26.3286599382,57.9988325916,23.3398944043,0.0,0.0,23.3398944043
 07/09  09:00:00,116.839310073,8.35648818111,39.3952862214,0.0,26.2443270014,42.8153538416,35.4876803534,0.0,18.025,17.4626803534
 07/09  10:00:00,91.0945738016,8.01554398036,37.8653710798,0.0,21.7447113004,23.4437158914,35.4624796256,0.0,18.025,17.4374796256
 07/09  11:00:00,89.1748381811,8.05273260255,38.3099987195,0.0,19.3449162599,23.4437158914,29.6439779065,0.0,18.025,11.6189779065
 07/09  12:00:00,90.3021582655,8.15580881104,39.1915898163,0.0,19.190480192,23.7425572507,29.6307882111,0.0,18.025,11.6057882111
 07/09  13:00:00,93.0394264804,8.29688843247,41.7616568914,0.0,19.260583323,23.698576057,35.4220008844,0.0,18.025,17.3970008844
 07/09  14:00:00,94.4291811037,8.40494526887,43.0433533954,0.0,19.260583323,23.698576057,29.6318326343,0.0,18.025,11.6068326343
 07/09  15:00:00,95.6034644885,8.50611573679,44.4064180091,0.0,19.260583323,23.4086260847,29.6309028395,0.0,18.025,11.6059028395
 07/09  16:00:00,99.4246900065,8.55220296807,43.7302854577,0.0,19.260583323,27.8781056672,23.7776535482,0.0,18.025,5.75265354819
 07/09  17:00:00,107.767540831,8.77769554975,43.2254218864,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 07/09  18:00:00,122.250644782,9.0917931381,43.5010810352,0.0,32.6059821062,37.0465235296,5.75866319435,0.0,0.0,5.75866319435
 07/09  19:00:00,123.113675069,9.27078570079,43.9545148106,0.0,36.8143715336,33.066984531,5.76446780333,0.0,0.0,5.76446780333
 07/09  20:00:00,132.178450587,9.41039995317,43.752179887,0.0,36.43363367,38.8072253906,5.76400810001,0.0,0.0,5.76400810001
 07/09  21:00:00,131.728870084,9.29231999336,42.0093938906,0.0,36.0963922311,36.7877557581,0.02,0.0,0.0,0.02
 07/09  22:00:00,104.208230284,8.71248064015,36.3896671153,0.0,30.9507766546,20.6087787026,11.5330372541,0.0,0.0,11.5330372541
 07/09  23:00:00,74.2992890534,8.09558837656,29.5308782169,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 07/09  24:00:00,64.7300693463,7.82453484743,26.3404380899,0.0,12.925468867,10.100111941,5.75280926236,0.0,0.0,5.75280926236
 07/10  01:00:00,58.5340879363,7.58178046654,23.267006846,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/10  02:00:00,53.2691968899,7.36800377163,20.0754488536,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/10  03:00:00,51.4949861994,7.24378141059,18.4254500834,0.0,8.25718729233,10.0299323277,5.74978085716,0.0,0.0,5.74978085716
 07/10  04:00:00,52.3961965832,7.1748565635,17.7892285404,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/10  05:00:00,62.0014276172,7.24250997297,19.7478376001,0.0,12.1011305571,15.3678112995,5.76063369871,0.0,0.0,5.76063369871
 07/10  06:00:00,94.8307712969,7.90993688203,26.1506681335,0.0,19.7275818095,37.2640762949,5.77629454988,0.0,0.0,5.77629454988
 07/10  07:00:00,115.666495753,8.40281988491,31.6583316461,0.0,24.3117294858,51.2795993405,11.5566205432,0.0,0.0,11.5566205432
 07/10  08:00:00,105.473318679,7.95066277119,33.1911381047,0.0,23.6694662846,40.6342015617,16.6239411012,0.0,0.0,16.6239411012
 07/10  09:00:00,103.681334218,8.00358548689,36.3528436915,0.0,23.6694662846,35.6302164847,30.4918900507,0.0,18.025,12.4668900507
 07/10  10:00:00,85.4592070167,7.81608711529,35.9144315024,0.0,18.7433767983,22.9618409725,35.444448151,0.0,18.025,17.419448151
 07/10  11:00:00,88.9306200996,8.02939840591,39.1742861265,0.0,18.7433767983,22.9618409725,29.6319549061,0.0,18.025,11.6069549061
 07/10  12:00:00,90.2031727812,8.1064396106,40.3263486847,0.0,18.5889407304,23.1597249699,29.6309086222,0.0,18.025,11.6059086222
 07/10  13:00:00,92.6323453289,8.2600254431,42.3554342769,0.0,18.7433767983,23.2517909448,35.4222249341,0.0,18.025,17.3972249341
 07/10  14:00:00,96.5909744549,8.49868124372,46.0754049643,0.0,18.7433767983,23.2517909448,29.6290907159,0.0,18.025,11.6040907159
 07/10  15:00:00,97.2307377613,8.61343594666,46.8903661878,0.0,18.7433767983,22.9618409725,29.6314770749,0.0,18.025,11.6064770749
 07/10  16:00:00,101.120545082,8.6667933754,46.2755466756,0.0,18.7433767983,27.431320555,23.7776135026,0.0,18.025,5.75261350257
 07/10  17:00:00,114.6677953,9.018851199,47.2829917332,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/10  18:00:00,121.800648029,9.25375475214,47.6773486991,0.0,27.5259009287,37.3340067412,11.5264255485,0.0,0.0,11.5264255485
 07/10  19:00:00,122.09687032,9.27321347188,45.6280762443,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 07/10  20:00:00,131.489901217,9.294499688,43.0776568439,0.0,36.5179666069,38.8247702939,5.7638916441,0.0,0.0,5.7638916441
 07/10  21:00:00,126.436868392,9.14941229665,39.9176710875,0.0,32.965339924,36.8579353714,5.77628004591,0.0,0.0,5.77628004591
 07/10  22:00:00,95.4948900175,8.50376994619,33.1677974674,0.0,25.6355707503,20.6438685092,5.76757759192,0.0,0.0,5.76757759192
 07/10  23:00:00,70.041198115,7.9496474143,27.8202668459,0.0,15.0252895274,11.7056064465,5.75573539024,0.0,0.0,5.75573539024
 07/10  24:00:00,61.4610088851,7.67689494028,24.538357414,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/11  01:00:00,57.4103633199,7.4904446958,22.2346133418,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/11  02:00:00,53.5042616248,7.33700943339,20.3415043559,0.0,8.25718729233,10.0299323277,5.74973526056,0.0,0.0,5.74973526056
 07/11  03:00:00,52.9684359698,7.26998224087,19.8727148785,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/11  04:00:00,54.5312004937,7.23710842745,19.8619722396,0.0,8.25718729233,11.6354268332,5.75256915846,0.0,0.0,5.75256915846
 07/11  05:00:00,63.0742172363,7.28494162522,20.7782160055,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 07/11  06:00:00,94.538346859,7.90314975844,25.8650346046,0.0,19.7275818095,37.2640762949,5.77649196022,0.0,0.0,5.77649196022
 07/11  07:00:00,116.89759999,8.44011915272,32.8521503767,0.0,24.3117294858,51.2795993405,11.5569729252,0.0,0.0,11.5569729252
 07/11  08:00:00,106.235978483,7.95943861709,33.9450309708,0.0,23.6694662846,40.6342015617,17.4650927585,0.0,0.0,17.4650927585
 07/11  09:00:00,104.789616329,8.01800769767,37.4467110205,0.0,23.6694662846,35.6302164847,35.4591374143,0.0,18.025,17.4341374143
 07/11  10:00:00,86.0385473108,7.82592000662,36.483944711,0.0,18.7433767983,22.9618409725,29.6444375882,0.0,18.025,11.6194375882
 07/11  11:00:00,88.7525427897,7.97574016254,39.0498684635,0.0,18.7433767983,22.9618409725,35.4246651873,0.0,18.025,17.3996651873
 07/11  12:00:00,91.5778495782,8.13212812396,41.6753415668,0.0,18.5889407304,23.1597249699,29.6297618156,0.0,18.025,11.6047618156
 07/11  13:00:00,92.3839322136,8.22682010862,42.1402277918,0.0,18.7433767983,23.2517909448,29.6301793641,0.0,18.025,11.6051793641
 07/11  14:00:00,93.8968698673,8.36362588603,43.5163602442,0.0,18.7433767983,23.2517909448,35.4217900476,0.0,18.025,17.3967900476
 07/11  15:00:00,95.5606940749,8.52410325178,45.3096591637,0.0,18.7433767983,22.9618409725,29.6297999412,0.0,18.025,11.6047999412
 07/11  16:00:00,99.8752849013,8.60567927097,45.0914117396,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/11  17:00:00,113.440297351,8.96078425022,46.1135538361,0.0,17.6635504202,40.6971502883,5.75857623093,0.0,0.0,5.75857623093
 07/11  18:00:00,119.993479661,9.17379015311,45.9501556512,0.0,27.5259009287,37.3340067412,5.77323279618,0.0,0.0,5.77323279618
 07/11  19:00:00,120.884309556,9.23519551335,44.4535297172,0.0,33.8341110165,33.3544677425,5.76452304785,0.0,0.0,5.76452304785
 07/11  20:00:00,130.389338266,9.26354778716,42.0080549732,0.0,36.5179666069,38.8247702939,5.76403939991,0.0,0.0,5.76403939991
 07/11  21:00:00,126.155175973,9.13902409424,39.6463746097,0.0,32.965339924,36.8579353714,5.77634474173,0.0,0.0,5.77634474173
 07/11  22:00:00,95.9122174683,8.52281625941,33.5660856,0.0,25.6355707503,20.6438685092,5.76761156853,0.0,0.0,5.76761156853
 07/11  23:00:00,68.940492014,7.91740068683,26.7518279346,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/11  24:00:00,59.2650215218,7.6039113769,22.4153425226,0.0,11.6412384099,10.0650221343,5.75269138746,0.0,0.0,5.75269138746
 07/12  01:00:00,55.1657229545,7.41128194999,20.0691426676,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/12  02:00:00,51.2281182252,7.24971497921,18.1526656354,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/12  03:00:00,51.2677128986,7.19192229658,18.2500415555,0.0,8.25718729233,10.0299323277,5.74974920656,0.0,0.0,5.74974920656
 07/12  04:00:00,54.4251914382,7.20328512237,19.7897986048,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/12  05:00:00,63.7594735663,7.27916441039,21.4692415557,0.0,12.1011305571,15.3678112995,5.7615971438,0.0,0.0,5.7615971438
 07/12  06:00:00,97.8594429921,7.93643928676,27.2688556034,0.0,19.7275818095,37.2640762949,5.77650644622,0.0,0.0,5.77650644622
 07/12  07:00:00,117.09063786,8.44449650461,33.0408290379,0.0,24.3117294858,51.2795993405,5.78822824391,0.0,0.0,5.78822824391
 07/12  08:00:00,106.942718694,7.97745563161,34.633763589,0.0,23.6694662846,40.6342015617,17.4647651076,0.0,0.0,17.4647651076
 07/12  09:00:00,105.934299989,8.04797780647,38.5614301007,0.0,23.6694662846,35.6302164847,35.4600292297,0.0,18.025,17.4350292297
 07/12  10:00:00,87.5393645223,7.86064166883,37.9500423045,0.0,18.7433767983,22.9618409725,35.4438623398,0.0,18.025,17.4188623398
 07/12  11:00:00,88.9854538134,7.95602762836,39.302496854,0.0,18.7433767983,22.9618409725,29.6313989835,0.0,18.025,11.6063989835
 07/12  12:00:00,90.6575736861,8.07451499301,40.812680462,0.0,18.5889407304,23.1597249699,29.6294158092,0.0,18.025,11.6044158092
 07/12  13:00:00,93.5287027905,8.26291947422,43.2489025749,0.0,18.7433767983,23.2517909448,35.4226740252,0.0,18.025,17.3976740252
 07/12  14:00:00,95.80763992,8.42306147045,45.3676992195,0.0,18.7433767983,23.2517909448,29.6303511473,0.0,18.025,11.6053511473
 07/12  15:00:00,97.3274127678,8.56978380872,47.0306982664,0.0,18.7433767983,22.9618409725,29.629395705,0.0,18.025,11.604395705
 07/12  16:00:00,102.200338459,8.69033746799,47.3317988637,0.0,18.7433767983,27.431320555,23.7776081345,0.0,18.025,5.75260813449
 07/12  17:00:00,114.596171372,9.01379333569,47.2164412334,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/12  18:00:00,121.540264584,9.2552449495,47.4154941161,0.0,27.5259009287,37.3340067412,5.77314865679,0.0,0.0,5.77314865679
 07/12  19:00:00,123.134182737,9.3647164064,46.5738936366,0.0,33.8341110165,33.3544677425,5.76426856242,0.0,0.0,5.76426856242
 07/12  20:00:00,131.90159176,9.36204594785,43.4218117718,0.0,36.5179666069,38.8247702939,5.76401730757,0.0,0.0,5.76401730757
 07/12  21:00:00,125.965579564,9.15315310278,39.4426631025,0.0,32.965339924,36.8579353714,5.77610927834,0.0,0.0,5.77610927834
 07/12  22:00:00,95.4099608373,8.50958674669,33.0770640332,0.0,25.6355707503,20.6438685092,5.76735996848,0.0,0.0,5.76735996848
 07/12  23:00:00,69.3960873726,7.93464742324,27.1901680953,0.0,15.0252895274,11.7056064465,5.75571490854,0.0,0.0,5.75571490854
 07/12  24:00:00,60.0900553683,7.63047209872,23.2138286519,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/13  01:00:00,54.8053493967,7.39704413694,19.723010913,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/13  02:00:00,50.0187893074,7.19789065387,16.9951510444,0.0,8.25718729233,10.0299323277,5.74968765046,0.0,0.0,5.74968765046
 07/13  03:00:00,48.7067183071,7.09187318028,15.7891086775,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/13  04:00:00,50.770810736,7.07030973337,16.268395296,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/13  05:00:00,59.5819857618,7.12463570291,17.4462933688,0.0,12.1011305571,15.3678112995,5.76158311655,0.0,0.0,5.76158311655
 07/13  06:00:00,94.4679378401,7.79044422062,24.0233569645,0.0,19.7275818095,37.2640762949,5.77582611121,0.0,0.0,5.77582611121
 07/13  07:00:00,114.422181196,8.31801363693,30.4988512214,0.0,24.3117294858,51.2795993405,11.5563587563,0.0,0.0,11.5563587563
 07/13  08:00:00,104.480843959,7.86086053782,32.2884911097,0.0,23.6694662846,40.6342015617,17.4626576466,0.0,0.0,17.4626576466
 07/13  09:00:00,104.002226837,7.95248896008,36.7248487221,0.0,23.6694662846,35.6302164847,29.656204816,0.0,18.025,11.631204816
 07/13  10:00:00,86.2731478651,7.79353861438,36.75093792,0.0,18.7433767983,22.9618409725,35.4435625987,0.0,18.025,17.4185625987
 07/13  11:00:00,86.8987823436,7.8646536999,37.3072017376,0.0,18.7433767983,22.9618409725,29.6319403591,0.0,18.025,11.6069403591
 07/13  12:00:00,88.6434933849,7.96192058513,38.9111966659,0.0,18.5889407304,23.1597249699,35.421021828,0.0,18.025,17.396021828
 07/13  13:00:00,92.4899071482,8.18525366406,42.2877766745,0.0,18.7433767983,23.2517909448,29.6306821133,0.0,18.025,11.6056821133
 07/13  14:00:00,94.4508477215,8.34627619964,44.0876940835,0.0,18.7433767983,23.2517909448,29.6282832058,0.0,18.025,11.6032832058
 07/13  15:00:00,94.5892666868,8.43741593027,44.4249229207,0.0,18.7433767983,22.9618409725,35.4230391361,0.0,18.025,17.3980391361
 07/13  16:00:00,99.7615970802,8.57000243318,45.0134079766,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/13  17:00:00,114.059548458,8.97792356404,46.7156741533,0.0,17.6635504202,40.6971502883,5.75784677154,0.0,0.0,5.75784677154
 07/13  18:00:00,122.105944389,9.28002141398,47.9564052027,0.0,27.5259009287,37.3340067412,5.77333073011,0.0,0.0,5.77333073011
 07/13  19:00:00,123.70218235,9.3913787494,47.1152391446,0.0,33.8341110165,33.3544677425,5.76381850805,0.0,0.0,5.76381850805
 07/13  20:00:00,132.856552813,9.41081692792,44.3280154291,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 07/13  21:00:00,128.290103464,9.27292266739,41.6474176216,0.0,32.965339924,36.8579353714,11.5321390496,0.0,0.0,11.5321390496
 07/13  22:00:00,95.937464992,8.55906793669,33.5550998289,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 07/13  23:00:00,68.4812761412,7.91489738278,26.295110856,0.0,15.0252895274,11.7056064465,5.75569205759,0.0,0.0,5.75569205759
 07/13  24:00:00,59.7723125539,7.62115961984,22.9054028595,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/14  01:00:00,56.1455239147,7.44358485033,21.0166356488,0.0,10.0992000411,10.047477231,5.7496254219,0.0,0.0,5.7496254219
 07/14  02:00:00,52.332089332,7.2896283697,19.2167271789,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/14  03:00:00,52.3068270819,7.23186536389,19.2492264103,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/14  04:00:00,52.333644861,7.14609109951,17.7554407971,0.0,8.25718729233,11.6354268332,5.75239673102,0.0,0.0,5.75239673102
 07/14  05:00:00,60.9672010828,7.18737664016,18.7687777915,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 07/14  06:00:00,96.1274905796,7.86362576218,25.6097262984,0.0,19.7275818095,37.2640762949,11.5326403653,0.0,0.0,11.5326403653
 07/14  07:00:00,115.524684876,8.37290279379,31.5464965285,0.0,24.3117294858,51.2795993405,5.78810974359,0.0,0.0,5.78810974359
 07/14  08:00:00,104.945422129,7.88419854184,32.7297394221,0.0,23.6694662846,40.6342015617,17.4634758108,0.0,0.0,17.4634758108
 07/14  09:00:00,105.10977938,8.00651421341,37.7783851021,0.0,23.6694662846,35.6302164847,35.4599649584,0.0,18.025,17.4349649584
 07/14  10:00:00,85.5934047079,7.79017220317,36.0745612296,0.0,18.7433767983,22.9618409725,29.6439329308,0.0,18.025,11.6189329308
 07/14  11:00:00,87.9853582081,7.93052272812,38.3279094951,0.0,18.7433767983,22.9618409725,35.4244654544,0.0,18.025,17.3994654544
 07/14  12:00:00,90.9959164561,8.11267030785,41.1128740736,0.0,18.5889407304,23.1597249699,29.6306315541,0.0,18.025,11.6056315541
 07/14  13:00:00,93.1806617825,8.27187839281,42.8919087051,0.0,18.7433767983,23.2517909448,29.62962351,0.0,18.025,11.60462351
 07/14  14:00:00,95.5217042763,8.43668070355,45.0681483807,0.0,18.7433767983,23.2517909448,35.4228687888,0.0,18.025,17.3978687888
 07/14  15:00:00,97.9830857443,8.63949430665,47.6166670863,0.0,18.7433767983,22.9618409725,29.6304817452,0.0,18.025,11.6054817452
 07/14  16:00:00,104.660536613,8.85806784541,49.6242824646,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/14  17:00:00,117.172180368,9.21358740846,49.5926539419,0.0,17.6635504202,40.6971502883,5.75844908968,0.0,0.0,5.75844908968
 07/14  18:00:00,121.56042164,9.31191680014,47.3789972948,0.0,27.5259009287,37.3340067412,5.77312808169,0.0,0.0,5.77312808169
 07/14  19:00:00,120.620408908,9.25960778541,44.1652344833,0.0,33.8341110165,33.3544677425,5.76440788016,0.0,0.0,5.76440788016
 07/14  20:00:00,129.622327184,9.24403310743,41.2605720393,0.0,36.5179666069,38.8247702939,5.76436256711,0.0,0.0,5.76436256711
 07/14  21:00:00,124.692291767,9.08398849397,38.2385552604,0.0,32.965339924,36.8579353714,5.7762911788,0.0,0.0,5.7762911788
 07/14  22:00:00,94.4703149516,8.46390014164,32.1831183393,0.0,25.6355707503,20.6438685092,5.76734822498,0.0,0.0,5.76734822498
 07/14  23:00:00,68.7734989335,7.90544808586,26.5967995488,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/14  24:00:00,59.6783169167,7.60839620074,22.8241604331,0.0,11.6412384099,10.0650221343,5.75272223705,0.0,0.0,5.75272223705
 07/15  01:00:00,58.5156572597,7.45237748282,20.6185096307,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/15  02:00:00,51.4253143599,7.25304397656,18.3465373332,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/15  03:00:00,49.5950552962,7.12762732686,16.6416843703,0.0,8.25718729233,10.0299323277,5.74969083421,0.0,0.0,5.74969083421
 07/15  04:00:00,51.5611039329,7.09321368682,17.0357934558,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/15  05:00:00,57.4358612399,7.11454922707,18.731144363,0.0,8.71707943955,15.3327214929,5.75544548357,0.0,0.0,5.75544548357
 07/15  06:00:00,78.9262065208,7.36974282316,21.7547831546,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 07/15  07:00:00,95.3316100486,7.85533783648,26.9924631627,0.0,19.4083231844,41.0650158608,5.77633775212,0.0,0.0,5.77633775212
 07/15  08:00:00,131.289202162,8.5719892232,38.357548896,0.0,26.3286599382,57.9988325916,23.3380227131,0.0,0.0,23.3380227131
 07/15  09:00:00,118.144048028,8.41669126918,40.5204410121,0.0,26.3286599382,42.8504436482,35.4877239173,0.0,18.025,17.4627239173
 07/15  10:00:00,91.4978976549,8.0576683749,38.2266102296,0.0,21.7447113004,23.4437158914,35.460796415,0.0,18.025,17.435796415
 07/15  11:00:00,90.2402668496,8.12783044232,39.3600677317,0.0,19.3027497915,23.426170988,29.6431483996,0.0,18.025,11.6181483996
 07/15  12:00:00,92.0167955677,8.26224539773,40.8595193834,0.0,19.1483137236,23.7250123474,29.6299811885,0.0,18.025,11.6049811885
 07/15  13:00:00,93.5257153476,8.3642758895,42.1208642494,0.0,19.3027497915,23.7161209604,35.4205817596,0.0,18.025,17.3955817596
 07/15  14:00:00,95.2638874046,8.48477700187,43.7385345765,0.0,19.3027497915,23.7161209604,29.630751967,0.0,18.025,11.605751967
 07/15  15:00:00,96.818618715,8.61193848432,45.4560554035,0.0,19.3027497915,23.426170988,29.6283241302,0.0,18.025,11.6033241302
 07/15  16:00:00,100.737080198,8.66033077242,44.8748530399,0.0,19.3027497915,27.8956505705,23.7775612998,0.0,18.025,5.75256129982
 07/15  17:00:00,109.385225292,8.89990758815,44.6612069688,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 07/15  18:00:00,126.249797917,9.3174502535,47.1551797363,0.0,32.690315043,37.0816133363,5.75847241214,0.0,0.0,5.75847241214
 07/15  19:00:00,126.665745571,9.50237140803,47.2750370637,0.0,36.8143715336,33.066984531,5.7643651824,0.0,0.0,5.7643651824
 07/15  20:00:00,131.619913171,9.45738013586,43.2661227932,0.0,36.3493007332,38.7721355839,0.02,0.0,0.0,0.02
 07/15  21:00:00,127.874579773,9.15514981661,38.1728862811,0.0,36.1807251679,36.8228455648,5.76441210863,0.0,0.0,5.76441210863
 07/15  22:00:00,99.4857107202,8.53329146644,31.7269716387,0.0,31.0351095914,20.6438685092,5.77627930503,0.0,0.0,5.77627930503
 07/15  23:00:00,71.4380970075,7.9953777702,26.7699243989,0.0,17.4250845679,11.7056064465,5.76152752575,0.0,0.0,5.76152752575
 07/15  24:00:00,63.3288050911,7.78326334032,25.0998887327,0.0,12.8411359301,10.0650221343,5.75268168142,0.0,0.0,5.75268168142
 07/16  01:00:00,61.9730814878,7.64285801425,23.7660286684,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/16  02:00:00,55.5423715117,7.46623034269,22.1309891764,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/16  03:00:00,53.9098797783,7.34813625168,20.6165806376,0.0,8.34152022915,10.0650221343,5.74957727521,0.0,0.0,5.74957727521
 07/16  04:00:00,54.1905964644,7.25324948486,19.3858258541,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 07/16  05:00:00,57.9838662337,7.19022014868,19.084064543,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 07/16  06:00:00,76.3062804856,7.3132557041,19.1913444654,0.0,18.5082010057,25.6353820695,5.76071050418,0.0,0.0,5.76071050418
 07/16  07:00:00,92.0642531738,7.73865550723,23.7223765024,0.0,19.4926561212,41.1001056674,5.77616433254,0.0,0.0,5.77616433254
 07/16  08:00:00,128.981180377,8.48115020307,36.1403721191,0.0,26.3286599382,57.9988325916,23.3381511696,0.0,0.0,23.3381511696
 07/16  09:00:00,116.281014037,8.36834754812,38.8251856943,0.0,26.2443270014,42.8153538416,35.484562721,0.0,18.025,17.459562721
 07/16  10:00:00,91.0680948932,8.06592302209,37.7885553489,0.0,21.7447113004,23.4437158914,29.6555073348,0.0,18.025,11.6305073348
 07/16  11:00:00,91.6097897187,8.22614312171,40.5715684207,0.0,19.3449162599,23.4437158914,35.4421152125,0.0,18.025,17.4171152125
 07/16  12:00:00,93.9301303189,8.39353984204,42.5818508303,0.0,19.190480192,23.7425572507,29.6287689026,0.0,18.025,11.6037689026
 07/16  13:00:00,95.896219724,8.52870716346,44.3866506153,0.0,19.260583323,23.698576057,35.4214822321,0.0,18.025,17.3964822321
 07/16  14:00:00,97.6508117632,8.66321046079,46.0067408089,0.0,19.260583323,23.698576057,29.6294883101,0.0,18.025,11.6044883101
 07/16  15:00:00,98.8897277259,8.78560050708,47.4132145438,0.0,19.260583323,23.4086260847,29.6298167293,0.0,18.025,11.6048167293
 07/16  16:00:00,103.280158539,8.84133651873,47.2966398081,0.0,19.260583323,27.8781056672,23.7768054966,0.0,18.025,5.75180549662
 07/16  17:00:00,112.087677266,9.08877010792,47.234512148,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 07/16  18:00:00,127.229638123,9.3921841609,48.1797114902,0.0,32.6059821062,37.0465235296,5.75833831713,0.0,0.0,5.75833831713
 07/16  19:00:00,127.377243607,9.52659821655,47.9623194641,0.0,36.8143715336,33.066984531,5.76375053501,0.0,0.0,5.76375053501
 07/16  20:00:00,132.314582874,9.48517816115,43.8135779142,0.0,36.43363367,38.8072253906,0.02,0.0,0.0,0.02
 07/16  21:00:00,127.331588696,9.14575023978,37.7587173472,0.0,36.0963922311,36.7877557581,5.76444230014,0.0,0.0,5.76444230014
 07/16  22:00:00,98.9211876934,8.51894983163,31.2962237887,0.0,30.9507766546,20.6087787026,5.7759916814,0.0,0.0,5.7759916814
 07/16  23:00:00,71.8518435063,8.01776258885,27.1612850295,0.0,17.4250845679,11.7056064465,5.76146795583,0.0,0.0,5.76146795583
 07/16  24:00:00,63.5112144047,7.80582167346,25.1403266267,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/17  01:00:00,56.9848451844,7.56586675705,21.7336824172,0.0,10.0992000411,10.047477231,5.74968526924,0.0,0.0,5.74968526924
 07/17  02:00:00,52.7023901391,7.39144852847,19.4852145033,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/17  03:00:00,51.5766220029,7.29067280155,18.4602162781,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/17  04:00:00,51.2548635794,7.1774415225,16.6453184756,0.0,8.25718729233,11.6354268332,5.75268637878,0.0,0.0,5.75268637878
 07/17  05:00:00,58.7271686111,7.15969561067,16.5564348308,0.0,12.1011305571,15.3678112995,5.76123142357,0.0,0.0,5.76123142357
 07/17  06:00:00,91.8744354376,7.7268379479,21.4934833171,0.0,19.7275818095,37.2640762949,5.77615581638,0.0,0.0,5.77615581638
 07/17  07:00:00,110.656100268,8.18618750364,26.8646568252,0.0,24.3117294858,51.2795993405,5.78797261152,0.0,0.0,5.78797261152
 07/17  08:00:00,102.783964201,7.81373337177,30.6387655508,0.0,23.6694662846,40.6342015617,17.4636803691,0.0,0.0,17.4636803691
 07/17  09:00:00,104.319377898,7.99401094713,37.000501474,0.0,23.6694662846,35.6302164847,35.4569690224,0.0,18.025,17.4319690224
 07/17  10:00:00,88.5778807177,7.94970858868,38.8995105542,0.0,18.7433767983,22.9618409725,29.6422628712,0.0,18.025,11.6172628712
 07/17  11:00:00,90.7674305935,8.11036325733,40.9301483074,0.0,18.7433767983,22.9618409725,35.4240059858,0.0,18.025,17.3990059858
 07/17  12:00:00,92.7877466277,8.25743258743,42.7599482555,0.0,18.5889407304,23.1597249699,29.6307260657,0.0,18.025,11.6057260657
 07/17  13:00:00,95.5809529876,8.45379573489,45.1102898915,0.0,18.7433767983,23.2517909448,29.6301352975,0.0,18.025,11.6051352975
 07/17  14:00:00,97.3941596545,8.60103730528,46.7762545023,0.0,18.7433767983,23.2517909448,35.420154961,0.0,18.025,17.395154961
 07/17  15:00:00,97.7578460856,8.70644865952,47.3244792309,0.0,18.7433767983,22.9618409725,29.6304354744,0.0,18.025,11.6054354744
 07/17  16:00:00,97.9234342252,8.59084331847,43.1544113656,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/17  17:00:00,108.025901609,8.76060577525,40.8993697255,0.0,17.6635504202,40.6971502883,5.75839115155,0.0,0.0,5.75839115155
 07/17  18:00:00,116.782137979,9.04148549376,42.8711650709,0.0,27.5259009287,37.3340067412,5.77309446604,0.0,0.0,5.77309446604
 07/17  19:00:00,119.772027411,9.18056473804,43.3959102325,0.0,33.8341110165,33.3544677425,5.76439510533,0.0,0.0,5.76439510533
 07/17  20:00:00,129.504223353,9.2308454418,41.1556693875,0.0,36.5179666069,38.8247702939,5.76433394088,0.0,0.0,5.76433394088
 07/17  21:00:00,125.794081622,9.13930418641,39.2850514901,0.0,32.965339924,36.8579353714,5.77619527734,0.0,0.0,5.77619527734
 07/17  22:00:00,95.8933503717,8.54649678126,33.5235732312,0.0,25.6355707503,20.6438685092,5.76727195687,0.0,0.0,5.76727195687
 07/17  23:00:00,70.5040964615,7.99993170431,28.2329224244,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/17  24:00:00,61.8669648072,7.71952223485,24.9016893755,0.0,11.6412384099,10.0650221343,5.75145970239,0.0,0.0,5.75145970239
 07/18  01:00:00,58.2916570404,7.5428390475,23.0635336222,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/18  02:00:00,54.579319603,7.39003183449,21.3635596313,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/18  03:00:00,52.6287359781,7.26770241064,19.5352948579,0.0,8.25718729233,10.0299323277,5.7496564913,0.0,0.0,5.7496564913
 07/18  04:00:00,52.705775441,7.17123435334,18.1024508463,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/18  05:00:00,59.609700142,7.14919222142,17.4494650793,0.0,12.1011305571,15.3678112995,5.76142493284,0.0,0.0,5.76142493284
 07/18  06:00:00,91.8384824095,7.70017580743,21.4842037236,0.0,19.7275818095,37.2640762949,5.7761172808,0.0,0.0,5.7761172808
 07/18  07:00:00,111.017447624,8.17613912325,27.2360519548,0.0,24.3117294858,51.2795993405,5.78725764105,0.0,0.0,5.78725764105
 07/18  08:00:00,103.147699992,7.80631275373,31.0099280808,0.0,23.6694662846,40.6342015617,17.4637560747,0.0,0.0,17.4637560747
 07/18  09:00:00,104.382764746,7.97976102969,37.0781406217,0.0,23.6694662846,35.6302164847,35.4587343822,0.0,18.025,17.4337343822
