Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/18  10:00:00,86.8183943396,7.85879286865,37.2309428554,0.0,18.7433767983,22.9618409725,35.442809951,0.0,18.025,17.417809951
 07/18  11:00:00,89.4200691758,8.03467773556,39.6584763553,0.0,18.7433767983,22.9618409725,29.6306965433,0.0,18.025,11.6056965433
 07/18  12:00:00,92.3503421152,8.21702625142,42.3629518293,0.0,18.5889407304,23.1597249699,29.628637442,0.0,18.025,11.603637442
 07/18  13:00:00,94.6450843353,8.38047358851,44.2477443769,0.0,18.7433767983,23.2517909448,35.4213152839,0.0,18.025,17.3963152839
 07/18  14:00:00,95.8670120037,8.51238698026,45.3377601308,0.0,18.7433767983,23.2517909448,29.6293500624,0.0,18.025,11.6043500624
 07/18  15:00:00,98.0941914645,8.6921226808,47.6751517668,0.0,18.7433767983,22.9618409725,29.6296529057,0.0,18.025,11.6046529057
 07/18  16:00:00,103.762152967,8.85023305574,48.733733487,0.0,18.7433767983,27.431320555,23.7763502734,0.0,18.025,5.75135027336
 07/18  17:00:00,116.362418176,9.17310827258,48.8233965024,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/18  18:00:00,122.761266437,9.37801662138,48.5137664581,0.0,27.5259009287,37.3340067412,5.77292403781,0.0,0.0,5.77292403781
 07/18  19:00:00,123.101472441,9.40621635011,46.4997112348,0.0,33.8341110165,33.3544677425,5.76435463965,0.0,0.0,5.76435463965
 07/18  20:00:00,132.625048138,9.33367688261,42.2896645272,0.0,36.5179666069,38.8247702939,5.76349065043,0.0,0.0,5.76349065043
 07/18  21:00:00,125.419466493,9.14909753784,38.9006509088,0.0,32.965339924,36.8579353714,5.77614345395,0.0,0.0,5.77614345395
 07/18  22:00:00,95.6795213328,8.5555581,33.300686418,0.0,25.6355707503,20.6438685092,5.76706696091,0.0,0.0,5.76706696091
 07/18  23:00:00,69.9702374857,7.99814280791,27.7008475195,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/18  24:00:00,61.1335797138,7.70966434325,24.1781698513,0.0,11.6412384099,10.0650221343,5.75264465835,0.0,0.0,5.75264465835
 07/19  01:00:00,55.9786949611,7.48230298544,20.8111099975,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/19  02:00:00,52.3871444002,7.32669057903,19.2347184127,0.0,8.25718729233,10.0299323277,5.7496994618,0.0,0.0,5.7496994618
 07/19  03:00:00,51.3393948818,7.23169319604,18.2819713958,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/19  04:00:00,51.5547493583,7.14326781391,16.9793931483,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/19  05:00:00,58.4333870671,7.10712860262,16.3152213794,0.0,12.1011305571,15.3678112995,5.7612495876,0.0,0.0,5.7612495876
 07/19  06:00:00,90.9172331251,7.65024445622,20.6128934015,0.0,19.7275818095,37.2640762949,5.7750266578,0.0,0.0,5.7750266578
 07/19  07:00:00,109.734502744,8.1152078337,26.0140335265,0.0,24.3117294858,51.2795993405,11.5558250067,0.0,0.0,11.5558250067
 07/19  08:00:00,101.180651736,7.7020965097,29.1471014196,0.0,23.6694662846,40.6342015617,17.4622055566,0.0,0.0,17.4622055566
 07/19  09:00:00,101.989676815,7.84863130876,34.8161848481,0.0,23.6694662846,35.6302164847,29.6547139692,0.0,18.025,11.6297139692
 07/19  10:00:00,85.6213606172,7.75106281244,36.1416434872,0.0,18.7433767983,22.9618409725,35.4412843849,0.0,18.025,17.4162843849
 07/19  11:00:00,89.1427471645,7.94856085904,39.4672733718,0.0,18.7433767983,22.9618409725,29.6303188315,0.0,18.025,11.6053188315
 07/19  12:00:00,93.118118284,8.18639825521,43.161356419,0.0,18.5889407304,23.1597249699,29.6305133433,0.0,18.025,11.6055133433
 07/19  13:00:00,94.7925769794,8.35500257306,44.4207118257,0.0,18.7433767983,23.2517909448,35.4213991442,0.0,18.025,17.3963991442
 07/19  14:00:00,96.6895366817,8.49327782889,46.1793928002,0.0,18.7433767983,23.2517909448,29.6284783161,0.0,18.025,11.6034783161
 07/19  15:00:00,98.309586981,8.63958224422,47.9430910246,0.0,18.7433767983,22.9618409725,29.6287496202,0.0,18.025,11.6037496202
 07/19  16:00:00,102.802182566,8.74808506863,47.8759153089,0.0,18.7433767983,27.431320555,23.7775130887,0.0,18.025,5.75251308871
 07/19  17:00:00,114.337625603,9.03748473218,46.9342224947,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/19  18:00:00,122.247311923,9.31231758347,48.0655127533,0.0,27.5259009287,37.3340067412,11.5257589715,0.0,0.0,11.5257589715
 07/19  19:00:00,125.587536365,9.50389999023,48.8881018129,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 07/19  20:00:00,137.711939879,9.58093557945,47.1293043443,0.0,36.5179666069,38.8247702939,5.76348216267,0.0,0.0,5.76348216267
 07/19  21:00:00,131.190345415,9.4413498512,44.3792808151,0.0,32.965339924,36.8579353714,5.77565725451,0.0,0.0,5.77565725451
 07/19  22:00:00,100.106518525,8.7664861156,37.5167611662,0.0,25.6355707503,20.6438685092,5.7672744138,0.0,0.0,5.7672744138
 07/19  23:00:00,72.7835878683,8.12115727614,30.3911760441,0.0,15.0252895274,11.7056064465,5.75555484793,0.0,0.0,5.75555484793
 07/19  24:00:00,62.4370052424,7.76145241558,25.4298184755,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/20  01:00:00,56.6125362518,7.499383094,21.4278670876,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/20  02:00:00,52.5219797521,7.32528518361,19.3709597204,0.0,8.25718729233,10.0299323277,5.74966459173,0.0,0.0,5.74966459173
 07/20  03:00:00,53.5394472055,7.29857520358,20.4151488397,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/20  04:00:00,55.9625423504,7.29514573485,21.2353018127,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/20  05:00:00,64.5737289728,7.34948141239,22.2132221253,0.0,12.1011305571,15.3678112995,5.76049916895,0.0,0.0,5.76049916895
 07/20  06:00:00,98.7578765267,8.00457864271,28.0992041802,0.0,19.7275818095,37.2640762949,5.77588253806,0.0,0.0,5.77588253806
 07/20  07:00:00,117.472930847,8.4936227383,33.3740561179,0.0,24.3117294858,51.2795993405,11.5558675789,0.0,0.0,11.5558675789
 07/20  08:00:00,107.154299294,8.0248002986,34.7980485968,0.0,23.6694662846,40.6342015617,17.4617121968,0.0,0.0,17.4617121968
 07/20  09:00:00,106.361223124,8.108852833,38.9275103025,0.0,23.6694662846,35.6302164847,35.4553528509,0.0,18.025,17.4303528509
 07/20  10:00:00,88.3196989229,7.94377292933,38.6472771676,0.0,18.7433767983,22.9618409725,29.64262968,0.0,18.025,11.61762968
 07/20  11:00:00,89.5477031168,8.05221188161,39.7685788292,0.0,18.7433767983,22.9618409725,29.6313168511,0.0,18.025,11.6063168511
 07/20  12:00:00,92.6088880417,8.22433991467,42.614186628,0.0,18.5889407304,23.1597249699,35.4209366062,0.0,18.025,17.3959366062
 07/20  13:00:00,94.4546606505,8.37210184937,44.0656968853,0.0,18.7433767983,23.2517909448,29.6298419626,0.0,18.025,11.6048419626
 07/20  14:00:00,95.0532036467,8.44452432621,44.5918163144,0.0,18.7433767983,23.2517909448,29.6273693038,0.0,18.025,11.6023693038
 07/20  15:00:00,97.3105588143,8.61254797052,46.9710976653,0.0,18.7433767983,22.9618409725,35.4214876402,0.0,18.025,17.3964876402
 07/20  16:00:00,104.328714259,8.82831178691,49.3222297026,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/20  17:00:00,116.574560096,9.14194651872,49.0666868798,0.0,17.6635504202,40.6971502883,5.75831130151,0.0,0.0,5.75831130151
 07/20  18:00:00,122.539343378,9.32414057656,48.3457270471,0.0,27.5259009287,37.3340067412,5.77278214446,0.0,0.0,5.77278214446
 07/20  19:00:00,123.682523865,9.38515915518,47.1018316248,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 07/20  20:00:00,135.615002505,9.43664470154,45.1766671811,0.0,36.5179666069,38.8247702939,5.76423773912,0.0,0.0,5.76423773912
 07/20  21:00:00,129.545377518,9.32741558602,42.8482470052,0.0,32.965339924,36.8579353714,5.77607489341,0.0,0.0,5.77607489341
 07/20  22:00:00,99.246456186,8.7045933719,36.7185985307,0.0,25.6355707503,20.6438685092,5.76731919733,0.0,0.0,5.76731919733
 07/20  23:00:00,73.4483019744,8.13862891704,31.0384211724,0.0,15.0252895274,11.7056064465,5.75556911463,0.0,0.0,5.75556911463
 07/20  24:00:00,64.4514664393,7.8495973783,27.3561367455,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/21  01:00:00,60.7571495862,7.68022607993,25.3916313516,0.0,10.0992000411,10.047477231,5.74968082142,0.0,0.0,5.74968082142
 07/21  02:00:00,58.2086600539,7.5746372748,24.8082965092,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/21  03:00:00,57.2131171308,7.4951362511,23.8922583326,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/21  04:00:00,57.3732905557,7.41165583019,22.5295348159,0.0,8.25718729233,11.6354268332,5.75257076285,0.0,0.0,5.75257076285
 07/21  05:00:00,65.3888538069,7.4331162439,22.9447187319,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 07/21  06:00:00,99.1848497131,8.06367739184,28.467076108,0.0,19.7275818095,37.2640762949,7.85686905516,0.0,0.0,7.85686905516
 07/21  07:00:00,118.74631935,8.57590343076,34.5651804255,0.0,24.3117294858,51.2795993405,9.46942050923,0.0,0.0,9.46942050923
 07/21  08:00:00,109.028810964,8.12714783879,36.5702153689,0.0,23.6694662846,40.6342015617,17.460398502,0.0,0.0,17.460398502
 07/21  09:00:00,108.349835843,8.21735028387,40.8076325753,0.0,23.6694662846,35.6302164847,35.4566441706,0.0,18.025,17.4316441706
 07/21  10:00:00,90.0678656325,8.03895800317,40.3002582619,0.0,18.7433767983,22.9618409725,29.6430983883,0.0,18.025,11.6180983883
 07/21  11:00:00,93.0256733611,8.22071393583,43.078046995,0.0,18.7433767983,22.9618409725,30.5419822646,0.0,18.025,12.5169822646
 07/21  12:00:00,95.5838078803,8.39863476186,45.4148151032,0.0,18.5889407304,23.1597249699,34.5094159607,0.0,18.025,16.4844159607
 07/21  13:00:00,96.6097258127,8.52190135315,46.0709615751,0.0,18.7433767983,23.2517909448,29.6285455656,0.0,18.025,11.6035455656
 07/21  14:00:00,98.5562166385,8.63143387285,47.9079214488,0.0,18.7433767983,23.2517909448,29.6287932156,0.0,18.025,11.6037932156
 07/21  15:00:00,100.189350243,8.78166796585,49.6807720568,0.0,18.7433767983,22.9618409725,35.420883571,0.0,18.025,17.395883571
 07/21  16:00:00,98.3151859025,8.56955024191,43.5674656098,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/21  17:00:00,106.082099862,8.56101211196,39.1551598335,0.0,17.6635504202,40.6971502883,5.75832122655,0.0,0.0,5.75832122655
 07/21  18:00:00,112.651924632,8.68734511282,39.0951069453,0.0,27.5259009287,37.3340067412,5.77308023654,0.0,0.0,5.77308023654
 07/21  19:00:00,115.120642413,8.80755054779,39.1175573814,0.0,33.8341110165,33.3544677425,5.76402494243,0.0,0.0,5.76402494243
 07/21  20:00:00,127.220938616,8.90196349523,37.3172879175,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 07/21  21:00:00,122.795365812,8.88266912625,36.5429840601,0.0,32.965339924,36.8579353714,11.5318165267,0.0,0.0,11.5318165267
 07/21  22:00:00,93.704904596,8.34389903765,31.5377457598,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 07/21  23:00:00,67.4109944705,7.78504789756,25.3547027679,0.0,15.0252895274,11.7056064465,5.75552316118,0.0,0.0,5.75552316118
 07/21  24:00:00,59.2849273704,7.53895220981,22.500239239,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/22  01:00:00,59.2253154571,7.43658465282,21.3439588201,0.0,12.8411359301,10.0650221343,5.7496268465,0.0,0.0,5.7496268465
 07/22  02:00:00,51.2890154536,7.22273069206,18.2405631867,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/22  03:00:00,49.3130290079,7.10105924217,16.3862440084,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/22  04:00:00,50.9362079834,7.0608451567,16.4432660781,0.0,8.25718729233,11.6354268332,5.75252675102,0.0,0.0,5.75252675102
 07/22  05:00:00,55.6431300277,7.04330656459,17.0096847873,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 07/22  06:00:00,76.5275780428,7.26620283853,19.459705372,0.0,18.5082010057,25.6353820695,5.7612776271,0.0,0.0,5.7612776271
 07/22  07:00:00,93.4030503603,7.74572982825,25.1735549623,0.0,19.4083231844,41.0650158608,5.77582177548,0.0,0.0,5.77582177548
 07/22  08:00:00,128.554767064,8.39724606005,35.7979047135,0.0,26.3286599382,57.9988325916,23.3350242065,0.0,0.0,23.3350242065
 07/22  09:00:00,115.655284418,8.25531506759,38.1930863115,0.0,26.3286599382,42.8504436482,35.4828082891,0.0,18.025,17.4578082891
 07/22  10:00:00,90.170045829,7.96418129469,36.9922729081,0.0,21.7447113004,23.4437158914,29.6550484223,0.0,18.025,11.6300484223
 07/22  11:00:00,88.5444831794,8.01646017883,37.7756701952,0.0,19.3027497915,23.426170988,35.4413804987,0.0,18.025,17.4163804987
 07/22  12:00:00,89.7809687951,8.10614641914,38.7798040579,0.0,19.1483137236,23.7250123474,29.6302310477,0.0,18.025,11.6052310477
 07/22  13:00:00,93.2746276577,8.29812611893,41.9359387447,0.0,19.3027497915,23.7161209604,29.6277060206,0.0,18.025,11.6027060206
 07/22  14:00:00,94.7150633474,8.42312374035,43.2513758743,0.0,19.3027497915,23.7161209604,35.4193071537,0.0,18.025,17.3943071537
 07/22  15:00:00,88.544336541,8.2248147262,37.5689090782,0.0,19.3027497915,23.426170988,29.6297426661,0.0,18.025,11.6047426661
 07/22  16:00:00,86.6222181785,7.91349081831,31.5068534866,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 07/22  17:00:00,93.4006692911,7.95718018605,29.6193814564,0.0,18.2229234133,37.5968344597,5.75477114907,0.0,0.0,5.75477114907
 07/22  18:00:00,109.037829908,8.29074198964,30.9699458724,0.0,32.690315043,37.0816133363,3.0813883416,0.0,0.0,3.0813883416
 07/22  19:00:00,110.197602497,8.46999079541,31.8393083719,0.0,36.8143715336,33.066984531,2.69852313591,0.0,0.0,2.69852313591
 07/22  20:00:00,120.420151025,8.60623661041,31.0335234187,0.0,36.3493007332,38.7721355839,5.76421003233,0.0,0.0,5.76421003233
 07/22  21:00:00,118.386017635,8.5244953161,29.3149944775,0.0,36.1807251679,36.8228455648,5.76421487495,0.0,0.0,5.76421487495
 07/22  22:00:00,92.4997477206,8.05538643735,25.2189580505,0.0,31.0351095914,20.6438685092,5.77587354684,0.0,0.0,5.77587354684
 07/22  23:00:00,65.4902320861,7.60227765953,21.2151741872,0.0,17.4250845679,11.7056064465,5.76138161744,0.0,0.0,5.76138161744
 07/22  24:00:00,56.7656863582,7.40629393694,18.913765918,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/23  01:00:00,55.2591469004,7.27637191097,17.4185855392,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/23  02:00:00,49.0992739545,7.12299154249,16.0311298605,0.0,8.34152022915,10.0650221343,5.74954903589,0.0,0.0,5.74954903589
 07/23  03:00:00,48.694272006,7.06028808531,15.6888411768,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/23  04:00:00,50.2017029597,7.02940892325,15.6207774192,0.0,8.34152022915,11.6705166398,5.75228942259,0.0,0.0,5.75228942259
 07/23  05:00:00,54.0745919313,6.98498023164,15.3800477936,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 07/23  06:00:00,74.7442520643,7.19768905937,17.7448914217,0.0,18.5082010057,25.6353820695,5.76137905597,0.0,0.0,5.76137905597
 07/23  07:00:00,90.7101387564,7.63663720274,22.4703164916,0.0,19.4926561212,41.1001056674,5.77595108417,0.0,0.0,5.77595108417
 07/23  08:00:00,124.948389834,8.25008270312,32.338699444,0.0,26.3286599382,57.9988325916,17.5064908192,0.0,0.0,17.5064908192
 07/23  09:00:00,111.805000784,8.11489826495,34.6026447297,0.0,26.2443270014,42.8153538416,35.4843959785,0.0,18.025,17.4593959785
 07/23  10:00:00,86.3162903868,7.80098705413,33.3017112658,0.0,21.7447113004,23.4437158914,35.4601161754,0.0,18.025,17.4351161754
 07/23  11:00:00,85.548786751,7.89863156458,34.838093579,0.0,19.3449162599,23.4437158914,29.6416637543,0.0,18.025,11.6166637543
 07/23  12:00:00,88.5571981268,8.05215032223,37.5503200704,0.0,19.190480192,23.7425572507,35.4207966592,0.0,18.025,17.3957966592
 07/23  13:00:00,92.188284808,8.26991267589,40.9375192156,0.0,19.260583323,23.698576057,29.6278075952,0.0,18.025,11.6028075952
 07/23  14:00:00,92.4806961769,8.32747006505,41.1723763846,0.0,19.260583323,23.698576057,29.6282198745,0.0,18.025,11.6032198745
 07/23  15:00:00,90.9694364733,8.31409800705,39.9644379866,0.0,19.260583323,23.4086260847,35.4199935493,0.0,18.025,17.3949935493
 07/23  16:00:00,95.7093277246,8.35306711284,40.2141013944,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/23  17:00:00,104.355736896,8.56896162904,40.0223747654,0.0,18.1807569449,37.5792895564,5.75543613581,0.0,0.0,5.75543613581
 07/23  18:00:00,118.611557105,8.83184106996,40.1220050191,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 07/23  19:00:00,117.439553052,8.88679666312,38.6644464531,0.0,36.8143715336,33.066984531,5.76394440579,0.0,0.0,5.76394440579
 07/23  20:00:00,126.192749911,8.92321726024,36.3697181304,0.0,36.43363367,38.8072253906,5.76390608599,0.0,0.0,5.76390608599
 07/23  21:00:00,122.676793978,8.77751830588,33.4721753023,0.0,36.0963922311,36.7877557581,5.76389198688,0.0,0.0,5.76389198688
 07/23  22:00:00,96.133606405,8.27162526832,28.7559995801,0.0,30.9507766546,20.6087787026,5.77595087545,0.0,0.0,5.77595087545
 07/23  23:00:00,67.5937053442,7.74902586833,23.1719119887,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 07/23  24:00:00,58.340846296,7.51553675807,20.2602500208,0.0,12.925468867,10.100111941,5.75258628239,0.0,0.0,5.75258628239
 07/24  01:00:00,52.9121501724,7.30929024993,17.917582261,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/24  02:00:00,49.2752899059,7.15458419514,16.2949748778,0.0,8.25718729233,10.0299323277,5.74964030796,0.0,0.0,5.74964030796
 07/24  03:00:00,49.4714847354,7.11119505869,16.5345633941,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/24  04:00:00,52.2251287086,7.11629895351,17.6767474438,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/24  05:00:00,61.8855946942,7.20202577443,19.6725418468,0.0,12.1011305571,15.3678112995,5.76044716476,0.0,0.0,5.76044716476
 07/24  06:00:00,96.2456949965,7.86562100314,25.725996482,0.0,19.7275818095,37.2640762949,5.77485525633,0.0,0.0,5.77485525633
 07/24  07:00:00,115.091014893,8.34998753961,31.1357908158,0.0,24.3117294858,51.2795993405,11.5553525045,0.0,0.0,11.5553525045
 07/24  08:00:00,104.530584805,7.86274221459,32.3364053173,0.0,23.6694662846,40.6342015617,17.4612508465,0.0,0.0,17.4612508465
 07/24  09:00:00,103.025526642,7.90182350953,35.7988545042,0.0,23.6694662846,35.6302164847,29.6540861316,0.0,18.025,11.6290861316
 07/24  10:00:00,84.4626077724,7.72344496412,35.0105169046,0.0,18.7433767983,22.9618409725,35.4420815446,0.0,18.025,17.4170815446
 07/24  11:00:00,87.4470115596,7.90630922532,37.8137949763,0.0,18.7433767983,22.9618409725,29.6296842556,0.0,18.025,11.6046842556
 07/24  12:00:00,89.9740010661,8.06854428302,40.1350997746,0.0,18.5889407304,23.1597249699,29.6298376624,0.0,18.025,11.6048376624
 07/24  13:00:00,91.7070758065,8.20849028143,41.4817279284,0.0,18.7433767983,23.2517909448,35.4202956539,0.0,18.025,17.3952956539
 07/24  14:00:00,94.2264436177,8.36777351111,43.8418100965,0.0,18.7433767983,23.2517909448,29.6304565469,0.0,18.025,11.6054565469
 07/24  15:00:00,95.7633642538,8.52055552293,45.5159012451,0.0,18.7433767983,22.9618409725,29.6279481568,0.0,18.025,11.6029481568
 07/24  16:00:00,100.578442898,8.64837113029,45.7518933087,0.0,18.7433767983,27.431320555,23.7774106699,0.0,18.025,5.75241066986
 07/24  17:00:00,113.733186713,8.99705722978,46.3702234617,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/24  18:00:00,120.751461652,9.21410583054,46.6678913301,0.0,27.5259009287,37.3340067412,5.77281007301,0.0,0.0,5.77281007301
 07/24  19:00:00,122.299815584,9.29916894532,45.8051217295,0.0,33.8341110165,33.3544677425,5.76423735605,0.0,0.0,5.76423735605
 07/24  20:00:00,135.723139304,9.43369462062,45.2877563971,0.0,36.5179666069,38.8247702939,5.76399903626,0.0,0.0,5.76399903626
 07/24  21:00:00,130.368980846,9.37462643381,43.624658132,0.0,32.965339924,36.8579353714,5.77587989061,0.0,0.0,5.77587989061
 07/24  22:00:00,99.3094886937,8.71780252604,36.7684273423,0.0,25.6355707503,20.6438685092,5.76718695899,0.0,0.0,5.76718695899
 07/24  23:00:00,72.9011017973,8.1210080105,30.5088490882,0.0,15.0252895274,11.7056064465,5.75549302686,0.0,0.0,5.75549302686
 07/24  24:00:00,64.0641986937,7.83113247435,26.987335327,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/25  01:00:00,60.4349863198,7.66076039492,25.0889463825,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/25  02:00:00,57.2304563201,7.53107426726,23.8736496286,0.0,8.25718729233,10.0299323277,5.74964597168,0.0,0.0,5.74964597168
 07/25  03:00:00,56.3778882418,7.45338293122,23.0987844224,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/25  04:00:00,56.2752035059,7.36225374782,21.4808641565,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/25  05:00:00,63.9435035834,7.37135307759,21.5611294753,0.0,12.1011305571,15.3678112995,5.7613606374,0.0,0.0,5.7613606374
 07/25  06:00:00,97.5273462307,7.98300755695,26.8902631967,0.0,19.7275818095,37.2640762949,5.77539391589,0.0,0.0,5.77539391589
 07/25  07:00:00,116.218259383,8.44604670064,32.1669769377,0.0,24.3117294858,51.2795993405,11.5554967129,0.0,0.0,11.5554967129
 07/25  08:00:00,106.09753889,7.97545379546,33.7906471433,0.0,23.6694662846,40.6342015617,17.4603264864,0.0,0.0,17.4603264864
 07/25  09:00:00,103.823493118,7.98148161616,36.5171643719,0.0,23.6694662846,35.6302164847,29.6543958715,0.0,18.025,11.6293958715
 07/25  10:00:00,85.6037176771,7.80758334251,36.0674911328,0.0,18.7433767983,22.9618409725,35.4407140052,0.0,18.025,17.4157140052
 07/25  11:00:00,87.8855608903,7.9348156976,38.2238384134,0.0,18.7433767983,22.9618409725,29.6307617123,0.0,18.025,11.6057617123
 07/25  12:00:00,90.9980662958,8.11115037918,41.1165584679,0.0,18.5889407304,23.1597249699,35.4202286499,0.0,18.025,17.3952286499
 07/25  13:00:00,94.5367501565,8.33362132811,44.186272788,0.0,18.7433767983,23.2517909448,29.6285388959,0.0,18.025,11.6035388959
 07/25  14:00:00,96.9444952885,8.51228311577,46.4153529167,0.0,18.7433767983,23.2517909448,29.628796658,0.0,18.025,11.603796658
 07/25  15:00:00,97.5176527801,8.63780968251,47.1529345931,0.0,18.7433767983,22.9618409725,29.6290389735,0.0,18.025,11.6040389735
 07/25  16:00:00,101.429113939,8.70945901514,46.5414829258,0.0,18.7433767983,27.431320555,23.7774617453,0.0,18.025,5.75246174534
 07/25  17:00:00,114.010405467,8.99862475436,46.6458686923,0.0,17.6635504202,40.6971502883,5.75826415678,0.0,0.0,5.75826415678
 07/25  18:00:00,121.350896214,9.24627280815,47.2351606704,0.0,27.5259009287,37.3340067412,5.77299640195,0.0,0.0,5.77299640195
 07/25  19:00:00,122.555992212,9.3294874589,46.0309849718,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 07/25  20:00:00,135.574800637,9.43947087138,45.1336457612,0.0,36.5179666069,38.8247702939,5.76362720059,0.0,0.0,5.76362720059
 07/25  21:00:00,130.353054825,9.38062991434,43.6027286687,0.0,32.965339924,36.8579353714,5.77574152203,0.0,0.0,5.77574152203
 07/25  22:00:00,99.0782763241,8.72143331505,36.5335870638,0.0,25.6355707503,20.6438685092,5.76692418307,0.0,0.0,5.76692418307
 07/25  23:00:00,72.4885969691,8.12414931685,30.0932008019,0.0,15.0252895274,11.7056064465,5.75549132279,0.0,0.0,5.75549132279
 07/25  24:00:00,63.3777240396,7.82902667936,26.3029703692,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/26  01:00:00,58.4252845378,7.61305121534,23.1269497123,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/26  02:00:00,53.2899982297,7.41525679965,20.0490119544,0.0,8.25718729233,10.0299323277,5.74962146783,0.0,0.0,5.74962146783
 07/26  03:00:00,52.6259158359,7.32819932607,19.4719977603,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/26  04:00:00,54.8952843834,7.30655607458,20.156637085,0.0,8.25718729233,11.6354268332,5.75217030261,0.0,0.0,5.75217030261
 07/26  05:00:00,63.8330122465,7.36379666123,21.458201608,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 07/26  06:00:00,97.6671873457,7.9959662416,27.0171417966,0.0,19.7275818095,37.2640762949,5.77592957651,0.0,0.0,5.77592957651
 07/26  07:00:00,116.492597802,8.47118535705,32.4161842126,0.0,24.3117294858,51.2795993405,11.5553317219,0.0,0.0,11.5553317219
 07/26  08:00:00,106.986030861,8.02646899517,34.6281264689,0.0,23.6694662846,40.6342015617,17.4614504183,0.0,0.0,17.4614504183
 07/26  09:00:00,106.003777694,8.09724863972,38.5816801608,0.0,23.6694662846,35.6302164847,35.456354386,0.0,18.025,17.431354386
 07/26  10:00:00,87.7241760393,7.92378096629,38.0717538995,0.0,18.7433767983,22.9618409725,29.6424608515,0.0,18.025,11.6174608515
 07/26  11:00:00,90.480974492,8.08137467576,40.6726924876,0.0,18.7433767983,22.9618409725,29.6311503484,0.0,18.025,11.6061503484
 07/26  12:00:00,92.818952351,8.22624923909,42.8223469256,0.0,18.5889407304,23.1597249699,35.4190664328,0.0,18.025,17.3940664328
 07/26  13:00:00,92.9993656892,8.28810701095,42.6944019947,0.0,18.7433767983,23.2517909448,29.6296017366,0.0,18.025,11.6046017366
 07/26  14:00:00,94.5968938762,8.38377723214,44.1962588825,0.0,18.7433767983,23.2517909448,29.6271016656,0.0,18.025,11.6021016656
 07/26  15:00:00,94.1092501531,8.42945691217,43.9528850605,0.0,18.7433767983,22.9618409725,35.4210476634,0.0,18.025,17.3960476634
 07/26  16:00:00,87.3815881438,7.95952757739,33.2438934393,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/26  17:00:00,92.804059285,7.83476794846,26.6033735478,0.0,17.6635504202,40.6971502883,5.75820854217,0.0,0.0,5.75820854217
 07/26  18:00:00,100.473579425,8.01894860324,27.5851702868,0.0,27.5259009287,37.3340067412,5.77262259066,0.0,0.0,5.77262259066
 07/26  19:00:00,106.298776766,8.28201949085,30.8212360267,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 07/26  20:00:00,121.517590585,8.54767069328,31.968239941,0.0,36.5179666069,38.8247702939,5.76409016534,0.0,0.0,5.76409016534
 07/26  21:00:00,117.331113159,8.57148749383,31.389927543,0.0,32.965339924,36.8579353714,5.77486825092,0.0,0.0,5.77486825092
 07/26  22:00:00,88.918643759,8.07101583404,27.0243754388,0.0,25.6355707503,20.6438685092,5.76713888512,0.0,0.0,5.76713888512
 07/26  23:00:00,64.8408841664,7.61536773005,22.9542707784,0.0,15.0252895274,11.7056064465,5.75552567486,0.0,0.0,5.75552567486
 07/26  24:00:00,57.8359864626,7.43173207266,21.158527928,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/27  01:00:00,55.1289798642,7.32142157444,20.1222701343,0.0,10.0992000411,10.047477231,5.74953049693,0.0,0.0,5.74953049693
 07/27  02:00:00,52.3933727566,7.22960787432,19.3380405866,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/27  03:00:00,52.979959565,7.21221559305,19.9420250413,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/27  04:00:00,55.0225581082,7.20835205947,20.3821108353,0.0,8.25718729233,11.6354268332,5.75240519056,0.0,0.0,5.75240519056
 07/27  05:00:00,63.731804187,7.27383894779,21.4469540879,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 07/27  06:00:00,97.8996769289,7.93938742398,27.3062074055,0.0,19.7275818095,37.2640762949,5.77594198291,0.0,0.0,5.77594198291
 07/27  07:00:00,117.256985196,8.45787640924,33.1938876112,0.0,24.3117294858,51.2795993405,11.5554486561,0.0,0.0,11.5554486561
 07/27  08:00:00,106.228350976,7.94129592906,33.9556194794,0.0,23.6694662846,40.6342015617,17.462072121,0.0,0.0,17.462072121
 07/27  09:00:00,104.909582095,7.99495233059,37.5897840637,0.0,23.6694662846,35.6302164847,35.4572709673,0.0,18.025,17.4322709673
 07/27  10:00:00,86.477379603,7.81181105325,36.9369258025,0.0,18.7433767983,22.9618409725,29.6405012512,0.0,18.025,11.6155012512
 07/27  11:00:00,87.5148795512,7.89049346908,37.8974783131,0.0,18.7433767983,22.9618409725,29.630053743,0.0,18.025,11.605053743
 07/27  12:00:00,91.1719612375,8.09508752892,41.3065192132,0.0,18.5889407304,23.1597249699,35.4204525274,0.0,18.025,17.3954525274
 07/27  13:00:00,94.6832069909,8.3376650911,44.3286828375,0.0,18.7433767983,23.2517909448,29.6300909192,0.0,18.025,11.6050909192
 07/27  14:00:00,97.3055822195,8.52928963443,46.759436337,0.0,18.7433767983,23.2517909448,29.6280168144,0.0,18.025,11.6030168144
 07/27  15:00:00,98.505766207,8.66194143742,48.1169176,0.0,18.7433767983,22.9618409725,35.4197013204,0.0,18.025,17.3947013204
 07/27  16:00:00,104.435559314,8.8124377764,49.4449561825,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/27  17:00:00,114.919007965,9.04439404721,47.5086931832,0.0,17.6635504202,40.6971502883,5.75716738914,0.0,0.0,5.75716738914
 07/27  18:00:00,119.765213216,9.14885587543,45.7468966851,0.0,27.5259009287,37.3340067412,5.77268828805,0.0,0.0,5.77268828805
 07/27  19:00:00,122.955181167,9.29165725182,46.4680008946,0.0,33.8341110165,33.3544677425,5.76364009823,0.0,0.0,5.76364009823
 07/27  20:00:00,134.718201616,9.36209081733,44.3544325763,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 07/27  21:00:00,127.352429831,9.1996430416,40.783086506,0.0,32.965339924,36.8579353714,11.5313465835,0.0,0.0,11.5313465835
 07/27  22:00:00,96.4299395046,8.54810834207,34.0585813747,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 07/27  23:00:00,70.2385548133,7.96953211457,27.9977802545,0.0,15.0252895274,11.7056064465,5.75431522374,0.0,0.0,5.75431522374
 07/27  24:00:00,61.0982009878,7.6766614432,24.1758111518,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/28  01:00:00,56.7232741967,7.47931331509,21.5586710135,0.0,10.0992000411,10.047477231,5.74960754199,0.0,0.0,5.74960754199
 07/28  02:00:00,54.5787680934,7.37940905477,21.3736382771,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/28  03:00:00,55.2695963534,7.3537142186,22.0901613303,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/28  04:00:00,56.8158095993,7.32395413338,22.0597596126,0.0,8.25718729233,11.6354268332,5.75130298163,0.0,0.0,5.75130298163
 07/28  05:00:00,64.7931307727,7.35553768888,22.4265803186,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 07/28  06:00:00,98.8206184709,8.0023432598,28.1641909768,0.0,19.7275818095,37.2640762949,11.532003886,0.0,0.0,11.532003886
 07/28  07:00:00,116.765971925,8.45326581216,32.7074914166,0.0,24.3117294858,51.2795993405,5.787636829,0.0,0.0,5.787636829
 07/28  08:00:00,107.173204598,8.0167392647,34.8250299903,0.0,23.6694662846,40.6342015617,17.4612276891,0.0,0.0,17.4612276891
 07/28  09:00:00,107.2043855,8.15548321943,39.724057744,0.0,23.6694662846,35.6302164847,35.4574353986,0.0,18.025,17.4324353986
 07/28  10:00:00,88.3228728557,7.96896565535,38.6252633256,0.0,18.7433767983,22.9618409725,29.6429254462,0.0,18.025,11.6179254462
 07/28  11:00:00,90.4146167882,8.11660701701,40.5711015005,0.0,18.7433767983,22.9618409725,35.4223387906,0.0,18.025,17.3973387906
 07/28  12:00:00,93.2001364642,8.30371485275,43.1260676763,0.0,18.5889407304,23.1597249699,29.6284735082,0.0,18.025,11.6034735082
 07/28  13:00:00,97.1596285413,8.54943109109,46.5933389046,0.0,18.7433767983,23.2517909448,29.6287328349,0.0,18.025,11.6037328349
 07/28  14:00:00,97.2689629215,8.49849745742,46.7536075459,0.0,18.7433767983,23.2517909448,29.6289613582,0.0,18.025,11.6039613582
 07/28  15:00:00,93.8617783725,8.33383098712,43.8010418296,0.0,18.7433767983,22.9618409725,35.4210788195,0.0,18.025,17.3960788195
 07/28  16:00:00,97.069488673,8.37762605953,42.5136966785,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/28  17:00:00,110.478520166,8.75577276894,43.3568262951,0.0,17.6635504202,40.6971502883,5.75818304395,0.0,0.0,5.75818304395
 07/28  18:00:00,119.765286721,9.10293592958,45.7928903753,0.0,27.5259009287,37.3340067412,5.77273136083,0.0,0.0,5.77273136083
 07/28  19:00:00,123.622571649,9.32458306046,47.1024608906,0.0,33.8341110165,33.3544677425,5.76409424504,0.0,0.0,5.76409424504
 07/28  20:00:00,135.59952289,9.41257510776,45.1852688317,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 07/28  21:00:00,129.51762641,9.30858736023,42.839339669,0.0,32.965339924,36.8579353714,11.5318580412,0.0,0.0,11.5318580412
 07/28  22:00:00,99.9162946972,8.72608752121,37.3669568945,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 07/28  23:00:00,74.1539079302,8.16520584956,31.7174649573,0.0,15.0252895274,11.7056064465,5.75549739457,0.0,0.0,5.75549739457
 07/28  24:00:00,65.6312406049,7.88985201979,28.4956560831,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/29  01:00:00,63.6458794974,7.70903513784,25.4920749769,0.0,12.8411359301,10.0650221343,5.74969274926,0.0,0.0,5.74969274926
 07/29  02:00:00,54.9652117124,7.4511640552,21.6883284542,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/29  03:00:00,53.5412387159,7.32833653064,20.3871779819,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/29  04:00:00,54.092187415,7.24277671043,19.4173171777,0.0,8.25718729233,11.6354268332,5.75258205955,0.0,0.0,5.75258205955
 07/29  05:00:00,57.6552895341,7.17093244572,18.8942217853,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 07/29  06:00:00,77.7043359043,7.35883570812,20.543835615,0.0,18.5082010057,25.6353820695,5.76131208271,0.0,0.0,5.76131208271
 07/29  07:00:00,94.5287619557,7.8471659041,26.1978394619,0.0,19.4083231844,41.0650158608,5.77582236939,0.0,0.0,5.77582236939
 07/29  08:00:00,130.097755844,8.52379916847,37.2143518045,0.0,26.3286599382,57.9988325916,23.3347047151,0.0,0.0,23.3347047151
 07/29  09:00:00,118.226797317,8.41542186127,40.6045002269,0.0,26.3286599382,42.8504436482,35.4826453666,0.0,18.025,17.4576453666
 07/29  10:00:00,93.4515182588,8.13421392084,40.103718442,0.0,21.7447113004,23.4437158914,29.6549126625,0.0,18.025,11.6299126625
 07/29  11:00:00,93.7180123074,8.28418485598,42.6814788534,0.0,19.3027497915,23.426170988,35.4411742301,0.0,18.025,17.4161742301
 07/29  12:00:00,97.5192568824,8.52451197458,46.099729392,0.0,19.1483137236,23.7250123474,29.6300919691,0.0,18.025,11.6050919691
 07/29  13:00:00,100.791436742,8.73935992899,49.0115166868,0.0,19.3027497915,23.7161209604,29.629649169,0.0,18.025,11.604649169
 07/29  14:00:00,101.374308779,8.83073242769,49.5030154566,0.0,19.3027497915,23.7161209604,35.4206426804,0.0,18.025,17.3956426804
 07/29  15:00:00,100.627581197,8.84735945048,49.029612048,0.0,19.3027497915,23.426170988,29.6295481077,0.0,18.025,11.6045481077
 07/29  16:00:00,98.8006246593,8.62131408633,42.9774394316,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 07/29  17:00:00,101.800377184,8.53009907475,37.4461732347,0.0,18.2229234133,37.5968344597,5.75538317916,0.0,0.0,5.75538317916
 07/29  18:00:00,114.501722097,8.69162843717,36.0329563306,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 07/29  19:00:00,114.54057339,8.78671023899,35.8655649354,0.0,36.8143715336,33.066984531,5.76420795052,0.0,0.0,5.76420795052
 07/29  20:00:00,125.885686918,8.94454232891,36.1607592881,0.0,36.3493007332,38.7721355839,5.76411576404,0.0,0.0,5.76411576404
 07/29  21:00:00,124.642916745,8.88837604806,35.2080182901,0.0,36.1807251679,36.8228455648,5.76411565302,0.0,0.0,5.76411565302
 07/29  22:00:00,97.6404917279,8.36786384961,30.047233243,0.0,31.0351095914,20.6438685092,5.7760060088,0.0,0.0,5.7760060088
 07/29  23:00:00,69.167351322,7.84256984405,24.6520065205,0.0,17.4250845679,11.7056064465,5.76127226125,0.0,0.0,5.76127226125
 07/29  24:00:00,59.7045977731,7.60001536797,21.6589585982,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/30  01:00:00,57.8512829643,7.44378736408,19.843308098,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/30  02:00:00,50.2865158568,7.22539028116,17.1159733372,0.0,8.34152022915,10.0650221343,5.74964111756,0.0,0.0,5.74964111756
 07/30  03:00:00,48.4445394617,7.08832524312,15.4110725447,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/30  04:00:00,49.0887558527,7.00088149585,14.536359942,0.0,8.34152022915,11.6705166398,5.75219140928,0.0,0.0,5.75219140928
 07/30  05:00:00,53.0392812366,6.94265338605,14.3870647957,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 07/30  06:00:00,72.8976703951,7.11214334406,15.9838584399,0.0,18.5082010057,25.6353820695,5.76138295704,0.0,0.0,5.76138295704
 07/30  07:00:00,89.4627402432,7.57806429864,21.2814951339,0.0,19.4926561212,41.1001056674,5.77604295779,0.0,0.0,5.77604295779
 07/30  08:00:00,126.310948329,8.29872119442,33.6526259806,0.0,26.3286599382,57.9988325916,17.5059937741,0.0,0.0,17.5059937741
 07/30  09:00:00,116.239417862,8.28057187642,38.8713910502,0.0,26.2443270014,42.8153538416,35.4840470711,0.0,18.025,17.4590470711
 07/30  10:00:00,92.112475838,8.03525620632,38.8636311238,0.0,21.7447113004,23.4437158914,35.4596251627,0.0,18.025,17.4346251627
 07/30  11:00:00,94.5547229187,8.30171882907,43.4409450996,0.0,19.3449162599,23.4437158914,29.6427906607,0.0,18.025,11.6177906607
 07/30  12:00:00,97.5151205673,8.51637859009,46.0440152637,0.0,19.190480192,23.7425572507,35.4202995443,0.0,18.025,17.3952995443
 07/30  13:00:00,100.334299966,8.70871164654,48.6447375897,0.0,19.260583323,23.698576057,29.6303862729,0.0,18.025,11.6053862729
 07/30  14:00:00,103.188313017,8.90838451417,51.2990798635,0.0,19.260583323,23.698576057,29.6278672384,0.0,18.025,11.6028672384
 07/30  15:00:00,103.00822566,8.96894497047,51.3483810514,0.0,19.260583323,23.4086260847,35.419466326,0.0,18.025,17.394466326
 07/30  16:00:00,107.473817303,9.02883507809,51.3028247154,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/30  17:00:00,116.50176689,9.29316912716,51.4442006273,0.0,18.1807569449,37.5792895564,5.75535424254,0.0,0.0,5.75535424254
 07/30  18:00:00,132.754168356,9.67909070562,53.4173686781,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 07/30  19:00:00,132.701430702,9.82744338459,52.9856801484,0.0,36.8143715336,33.066984531,5.76377098295,0.0,0.0,5.76377098295
 07/30  20:00:00,139.591262738,9.77490504107,48.9165464074,0.0,36.43363367,38.8072253906,5.76373029915,0.0,0.0,5.76373029915
 07/30  21:00:00,134.839093953,9.52572626762,44.8862721257,0.0,36.0963922311,36.7877557581,5.76415860127,0.0,0.0,5.76415860127
 07/30  22:00:00,106.468226341,8.90315890314,38.4590890085,0.0,30.9507766546,20.6087787026,5.77576125712,0.0,0.0,5.77576125712
 07/30  23:00:00,76.1147373383,8.25246775254,31.1895062458,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 07/30  24:00:00,64.8386524742,7.8935741359,26.3800184728,0.0,12.925468867,10.100111941,5.75261192175,0.0,0.0,5.75261192175
 07/31  01:00:00,58.2579206496,7.61587394697,22.9567694768,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/31  02:00:00,53.5858107348,7.40609413559,20.3539875267,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/31  03:00:00,51.0341381031,7.24422838321,17.9641815594,0.0,8.25718729233,10.0299323277,5.74965256648,0.0,0.0,5.74965256648
 07/31  04:00:00,50.3038930436,7.10777038263,15.7640411086,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/31  05:00:00,57.244643442,7.06931096303,15.1643047471,0.0,12.1011305571,15.3678112995,5.76122840749,0.0,0.0,5.76122840749
 07/31  06:00:00,89.164276123,7.56660256557,18.9435950681,0.0,19.7275818095,37.2640762949,5.77468755839,0.0,0.0,5.77468755839
 07/31  07:00:00,107.25002109,7.99061777411,23.6541693037,0.0,24.3117294858,51.2795993405,11.5552151623,0.0,0.0,11.5552151623
 07/31  08:00:00,99.8734081425,7.6749327219,27.8670384845,0.0,23.6694662846,40.6342015617,17.4607247109,0.0,0.0,17.4607247109
 07/31  09:00:00,101.519736514,7.84837771591,34.3465130782,0.0,23.6694662846,35.6302164847,29.6537285647,0.0,18.025,11.6287285647
 07/31  10:00:00,85.8925473988,7.80645318683,36.3574463501,0.0,18.7433767983,22.9618409725,35.4414271845,0.0,18.025,17.4164271845
 07/31  11:00:00,90.416324037,8.07570339973,40.6137129791,0.0,18.7433767983,22.9618409725,29.6306797374,0.0,18.025,11.6056797374
 07/31  12:00:00,94.4731021596,8.34587734663,44.3568684948,0.0,18.5889407304,23.1597249699,29.6294749665,0.0,18.025,11.6044749665
 07/31  13:00:00,98.2810166226,8.59640471967,47.6677537554,0.0,18.7433767983,23.2517909448,35.4197747656,0.0,18.025,17.3947747656
 07/31  14:00:00,102.206018596,8.85753641306,51.3316232475,0.0,18.7433767983,23.2517909448,29.6300923714,0.0,18.025,11.6050923714
 07/31  15:00:00,103.466458191,8.99008503638,52.7494652263,0.0,18.7433767983,22.9618409725,29.6289915612,0.0,18.025,11.6039915612
 07/31  16:00:00,105.850861691,9.00149731293,50.6711851985,0.0,18.7433767983,27.431320555,23.777397335,0.0,18.025,5.75239733503
 07/31  17:00:00,118.389108745,9.30964618562,50.7135583424,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/31  18:00:00,126.178224849,9.56029223348,51.7484689027,0.0,27.5259009287,37.3340067412,5.77294391371,0.0,0.0,5.77294391371
 07/31  19:00:00,126.905933431,9.60320822981,50.1071991413,0.0,33.8341110165,33.3544677425,5.76419140355,0.0,0.0,5.76419140355
 07/31  20:00:00,135.07438383,9.48245491048,44.5902407796,0.0,36.5179666069,38.8247702939,5.76382307339,0.0,0.0,5.76382307339
 07/31  21:00:00,126.701503621,9.23941709986,40.0923909029,0.0,32.965339924,36.8579353714,5.77570695638,0.0,0.0,5.77570695638
 07/31  22:00:00,96.0848788849,8.59301645324,33.6686032512,0.0,25.6355707503,20.6438685092,5.76701444161,0.0,0.0,5.76701444161
 07/31  23:00:00,69.8485953286,8.00211727671,27.5752352666,0.0,15.0252895274,11.7056064465,5.75546324634,0.0,0.0,5.75546324634
 07/31  24:00:00,61.1204197315,7.71171668226,24.1629703261,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/01  01:00:00,56.7061322399,7.50797002436,21.5128826916,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/01  02:00:00,51.868111847,7.31479551762,18.7275829973,0.0,8.25718729233,10.0299323277,5.74966134891,0.0,0.0,5.74966134891
 08/01  03:00:00,49.1166402149,7.15372827904,16.1371889231,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/01  04:00:00,48.5606065224,7.00973158879,14.1187895467,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/01  05:00:00,56.2606217436,7.00517300322,14.2444236934,0.0,12.1011305571,15.3678112995,5.76131717713,0.0,0.0,5.76131717713
 08/01  06:00:00,89.3993488269,7.5747640586,19.1705059529,0.0,19.7275818095,37.2640762949,5.7752503229,0.0,0.0,5.7752503229
 08/01  07:00:00,108.258327276,8.04015827842,24.6129279147,0.0,24.3117294858,51.2795993405,11.5554887261,0.0,0.0,11.5554887261
 08/01  08:00:00,98.4032692895,7.58554738492,26.486281329,0.0,23.6694662846,40.6342015617,17.4625126314,0.0,0.0,17.4625126314
 08/01  09:00:00,98.5518299248,7.69422515156,31.5327549314,0.0,23.6694662846,35.6302164847,29.6541655777,0.0,18.025,11.6291655777
 08/01  10:00:00,80.9578724879,7.55066072093,31.6785661126,0.0,18.7433767983,22.9618409725,35.4413954883,0.0,18.025,17.4163954883
 08/01  11:00:00,85.1274831274,7.78615516781,35.614420071,0.0,18.7433767983,22.9618409725,29.6305313574,0.0,18.025,11.6055313574
 08/01  12:00:00,88.5023587187,8.01502273145,38.7169770424,0.0,18.5889407304,23.1597249699,35.421242133,0.0,18.025,17.396242133
 08/01  13:00:00,89.5713394654,8.14644625297,39.408036007,0.0,18.7433767983,23.2517909448,29.6283105987,0.0,18.025,11.6033105987
 08/01  14:00:00,94.2676616782,8.40670863499,43.8440925368,0.0,18.7433767983,23.2517909448,29.628588587,0.0,18.025,11.603588587
 08/01  15:00:00,95.1567030552,8.54296407986,44.8868297622,0.0,18.7433767983,22.9618409725,29.6288350251,0.0,18.025,11.6038350251
 08/01  16:00:00,98.803368939,8.58527821285,44.039915634,0.0,18.7433767983,27.431320555,23.7767948547,0.0,18.025,5.75179485467
 08/01  17:00:00,112.693707161,8.94290381836,45.3848910799,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/01  18:00:00,120.022134968,9.17676434382,45.9759042812,0.0,27.5259009287,37.3340067412,11.5258140508,0.0,0.0,11.5258140508
 08/01  19:00:00,118.969121011,9.15064155686,42.6229564227,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 08/01  20:00:00,128.951037519,9.11292100071,38.8364285167,0.0,36.5179666069,38.8247702939,5.7635200392,0.0,0.0,5.7635200392
 08/01  21:00:00,122.683358517,8.98014819815,36.3335109949,0.0,32.965339924,36.8579353714,5.77564618636,0.0,0.0,5.77564618636
 08/01  22:00:00,92.0690108821,8.35192771305,29.8938239374,0.0,25.6355707503,20.6438685092,5.76715540511,0.0,0.0,5.76715540511
 08/01  23:00:00,66.5696003118,7.80237616027,24.4959759942,0.0,15.0252895274,11.7056064465,5.75548301467,0.0,0.0,5.75548301467
 08/01  24:00:00,57.0720400849,7.49648054115,20.3298308641,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/02  01:00:00,51.7323188855,7.25748925902,16.7895450825,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/02  02:00:00,47.8471988134,7.08663941739,14.9348269311,0.0,8.25718729233,10.0299323277,5.74879141617,0.0,0.0,5.74879141617
 08/02  03:00:00,46.8405225913,6.98978800122,14.0250136656,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/02  04:00:00,47.6050522343,6.91330587627,13.259653664,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/02  05:00:00,55.7554816523,6.92871978977,13.815741979,0.0,12.1011305571,15.3678112995,5.76135290957,0.0,0.0,5.76135290957
 08/02  06:00:00,87.7065261388,7.44697811048,17.6054621714,0.0,19.7275818095,37.2640762949,5.77587048056,0.0,0.0,5.77587048056
 08/02  07:00:00,105.250105507,7.85885846507,21.7860065869,0.0,24.3117294858,51.2795993405,11.5553191241,0.0,0.0,11.5553191241
 08/02  08:00:00,97.4052771027,7.50902265668,25.5648116193,0.0,23.6694662846,40.6342015617,17.4614795738,0.0,0.0,17.4614795738
 08/02  09:00:00,98.3912606231,7.66057845268,31.4058276055,0.0,23.6694662846,35.6302164847,35.4553635202,0.0,18.025,17.4303635202
 08/02  10:00:00,81.1547849353,7.55816045142,31.8679796815,0.0,18.7433767983,22.9618409725,29.6424755747,0.0,18.025,11.6174755747
 08/02  11:00:00,83.4159834262,7.70850962783,33.9805640927,0.0,18.7433767983,22.9618409725,29.6311642748,0.0,18.025,11.6061642748
 08/02  12:00:00,85.1116640941,7.82896679266,35.512338436,0.0,18.5889407304,23.1597249699,35.4218438742,0.0,18.025,17.3968438742
 08/02  13:00:00,89.7398964827,8.07405976419,39.6489774043,0.0,18.7433767983,23.2517909448,29.6296425112,0.0,18.025,11.6046425112
 08/02  14:00:00,92.8285219611,8.28623455801,42.5254270893,0.0,18.7433767983,23.2517909448,29.6271631579,0.0,18.025,11.6021631579
 08/02  15:00:00,91.6914343423,8.33114217866,41.633381662,0.0,18.7433767983,22.9618409725,35.4211472334,0.0,18.025,17.3961472334
 08/02  16:00:00,95.1706111059,8.38984533492,40.6025953632,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/02  17:00:00,109.13725271,8.76058292479,42.0107476434,0.0,17.6635504202,40.6971502883,5.75717822832,0.0,0.0,5.75717822832
 08/02  18:00:00,116.702005779,9.003981229,42.8285562695,0.0,27.5259009287,37.3340067412,5.77266803098,0.0,0.0,5.77266803098
 08/02  19:00:00,117.473421102,9.0414210194,41.2364733323,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 08/02  20:00:00,128.520425619,9.0523779512,38.4663623073,0.0,36.5179666069,38.8247702939,5.76412860226,0.0,0.0,5.76412860226
 08/02  21:00:00,120.800589309,8.86676565865,34.5641173525,0.0,32.965339924,36.8579353714,5.77594132926,0.0,0.0,5.77594132926
 08/02  22:00:00,90.8423555037,8.27410133647,28.7449956966,0.0,25.6355707503,20.6438685092,5.76719450667,0.0,0.0,5.76719450667
 08/02  23:00:00,66.9869003598,7.80997822528,24.9056732213,0.0,15.0252895274,11.7056064465,5.75545472822,0.0,0.0,5.75545472822
 08/02  24:00:00,60.008970147,7.61303367264,23.1502072449,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/03  01:00:00,55.275821719,7.41557289366,20.1749574276,0.0,10.0992000411,10.047477231,5.74957731274,0.0,0.0,5.74957731274
 08/03  02:00:00,51.0866375155,7.24836445512,18.0125459953,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/03  03:00:00,49.1872418673,7.12751514389,16.2340046339,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/03  04:00:00,48.7145901386,6.99796251017,14.2845282263,0.0,8.25718729233,11.6354268332,5.75246793218,0.0,0.0,5.75246793218
 08/03  05:00:00,56.4295007819,6.98713967735,14.4313427212,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 08/03  06:00:00,89.6533304242,7.56259200414,19.4366435918,0.0,19.7275818095,37.2640762949,5.77606661998,0.0,0.0,5.77606661998
 08/03  07:00:00,108.980744221,8.05012978591,25.3253777919,0.0,24.3117294858,51.2795993405,11.5557815911,0.0,0.0,11.5557815911
 08/03  08:00:00,101.085204044,7.67483018251,29.0789269664,0.0,23.6694662846,40.6342015617,17.4627465512,0.0,0.0,17.4627465512
 08/03  09:00:00,100.806303468,7.78033309465,33.7011172723,0.0,23.6694662846,35.6302164847,35.4579341509,0.0,18.025,17.4329341509
 08/03  10:00:00,83.0002472089,7.64855572903,33.6230425961,0.0,18.7433767983,22.9618409725,29.6428699956,0.0,18.025,11.6178699956
 08/03  11:00:00,85.6362359191,7.82944258984,36.079881344,0.0,18.7433767983,22.9618409725,29.6305019566,0.0,18.025,11.6055019566
 08/03  12:00:00,88.9956060851,8.03907919653,39.1861688097,0.0,18.5889407304,23.1597249699,35.421170713,0.0,18.025,17.396170713
