Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/03  13:00:00,92.1634556212,8.24902305661,41.8975695082,0.0,18.7433767983,23.2517909448,29.628303699,0.0,18.025,11.603303699
 08/03  14:00:00,94.2216246945,8.39944347201,43.8053207027,0.0,18.7433767983,23.2517909448,29.628555075,0.0,18.025,11.603555075
 08/03  15:00:00,96.224327448,8.56645964728,45.9309573868,0.0,18.7433767983,22.9618409725,35.4205125159,0.0,18.025,17.3955125159
 08/03  16:00:00,100.684785871,8.66124347673,45.8453727247,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/03  17:00:00,113.122073286,8.95968313873,45.7964626035,0.0,17.6635504202,40.6971502883,5.75721981976,0.0,0.0,5.75721981976
 08/03  18:00:00,119.202807643,9.13005838519,45.2032774972,0.0,27.5259009287,37.3340067412,5.77296593914,0.0,0.0,5.77296593914
 08/03  19:00:00,119.473466071,9.14288607383,43.1350469617,0.0,33.8341110165,33.3544677425,5.76390999118,0.0,0.0,5.76390999118
 08/03  20:00:00,129.9911973,9.12694698524,39.862563655,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 08/03  21:00:00,125.651374215,9.09769443802,39.1839674654,0.0,32.965339924,36.8579353714,11.5317736927,0.0,0.0,11.5317736927
 08/03  22:00:00,96.2805657267,8.54595905339,33.9113474997,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 08/03  23:00:00,69.3373354621,7.94530367901,27.1207867453,0.0,15.0252895274,11.7056064465,5.75451956582,0.0,0.0,5.75451956582
 08/03  24:00:00,60.6106954561,7.66330196592,23.7016588693,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/04  01:00:00,56.2373848861,7.46751622143,21.084575067,0.0,10.0992000411,10.047477231,5.74970406929,0.0,0.0,5.74970406929
 08/04  02:00:00,51.4884394942,7.28571437536,18.3770014196,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/04  03:00:00,50.5960043334,7.19938901979,17.5708886488,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/04  04:00:00,51.9567931241,7.14807043073,17.3766230139,0.0,8.25718729233,11.6354268332,5.75242877472,0.0,0.0,5.75242877472
 08/04  05:00:00,58.5597221502,7.11115991288,16.437536793,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 08/04  06:00:00,90.4833607782,7.63636850784,20.1928924626,0.0,19.7275818095,37.2640762949,11.532085066,0.0,0.0,11.532085066
 08/04  07:00:00,109.358945244,8.09909639958,25.6546145994,0.0,24.3117294858,51.2795993405,5.78779563746,0.0,0.0,5.78779563746
 08/04  08:00:00,101.792499303,7.72123899519,29.7398105933,0.0,23.6694662846,40.6342015617,17.4620604355,0.0,0.0,17.4620604355
 08/04  09:00:00,102.311349337,7.85807512505,35.1284190638,0.0,23.6694662846,35.6302164847,35.4578454014,0.0,18.025,17.4328454014
 08/04  10:00:00,84.5080243774,7.70982058277,35.0695512503,0.0,18.7433767983,22.9618409725,29.6421740205,0.0,18.025,11.6171740205
 08/04  11:00:00,85.4615742989,7.80037852654,35.9342821804,0.0,18.7433767983,22.9618409725,35.4239107419,0.0,18.025,17.3989107419
 08/04  12:00:00,88.2322620755,7.95844661965,38.5034559552,0.0,18.5889407304,23.1597249699,29.6295757952,0.0,18.025,11.6045757952
 08/04  13:00:00,90.5988506013,8.10361382,40.4783735816,0.0,18.7433767983,23.2517909448,29.6271037453,0.0,18.025,11.6021037453
 08/04  14:00:00,85.748074238,7.94594814785,35.7852632086,0.0,18.7433767983,23.2517909448,35.4210842937,0.0,18.025,17.3960842937
 08/04  15:00:00,82.8093967354,7.7668608073,33.3156245033,0.0,18.7433767983,22.9618409725,29.6291700002,0.0,18.025,11.6041700002
 08/04  16:00:00,87.8074926865,7.77860435046,33.8507159835,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/04  17:00:00,99.5987442254,8.01048891453,33.2223298446,0.0,17.6635504202,40.6971502883,5.75824538925,0.0,0.0,5.75824538925
 08/04  18:00:00,105.755823485,8.17586946343,32.7104798064,0.0,27.5259009287,37.3340067412,5.772906568,0.0,0.0,5.772906568
 08/04  19:00:00,108.701142221,8.34520862556,33.1603922052,0.0,33.8341110165,33.3544677425,5.76425288424,0.0,0.0,5.76425288424
 08/04  20:00:00,122.261222573,8.53969143598,32.7198389722,0.0,36.5179666069,38.8247702939,5.76372401314,0.0,0.0,5.76372401314
 08/04  21:00:00,116.881734275,8.51610412986,30.9959174714,0.0,32.965339924,36.8579353714,5.77582984366,0.0,0.0,5.77582984366
 08/04  22:00:00,87.4966728581,7.98047339276,25.6929331746,0.0,25.6355707503,20.6438685092,5.76715152837,0.0,0.0,5.76715152837
 08/04  23:00:00,62.3102954212,7.48600552615,20.553052408,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/04  24:00:00,54.8372293236,7.28702036684,18.304464327,0.0,11.6412384099,10.0650221343,5.75251785463,0.0,0.0,5.75251785463
 08/05  01:00:00,55.6894908179,7.22806779761,18.0166544258,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/05  02:00:00,49.573495869,7.08939391904,16.6583775438,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/05  03:00:00,48.5744265765,7.01763573831,15.7310561054,0.0,8.25718729233,10.0299323277,5.74942866133,0.0,0.0,5.74942866133
 08/05  04:00:00,49.7010378857,6.97217085165,15.2967734571,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/05  05:00:00,55.0956728579,6.97474523389,16.5307783382,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 08/05  06:00:00,75.4563856906,7.18424308139,18.4704716508,0.0,18.5082010057,25.6353820695,5.7614580793,0.0,0.0,5.7614580793
 08/05  07:00:00,90.6171474359,7.60473738417,22.5286309346,0.0,19.4083231844,41.0650158608,5.77589930743,0.0,0.0,5.77589930743
 08/05  08:00:00,124.074253422,8.17479286194,31.5398277262,0.0,26.3286599382,57.9988325916,23.3363591921,0.0,0.0,23.3363591921
 08/05  09:00:00,110.668950342,7.99225177655,33.4698103674,0.0,26.3286599382,42.8504436482,35.4844848364,0.0,18.025,17.4594848364
 08/05  10:00:00,85.2206908075,7.68880808314,32.3182794219,0.0,21.7447113004,23.4437158914,29.6542601855,0.0,18.025,11.6292601855
 08/05  11:00:00,85.1810752992,7.82884496446,34.5998716603,0.0,19.3027497915,23.426170988,35.440823515,0.0,18.025,17.415823515
 08/05  12:00:00,88.190736996,8.03745398681,37.2582609996,0.0,19.1483137236,23.7250123474,29.6292248113,0.0,18.025,11.6042248113
 08/05  13:00:00,91.3770321807,8.22759839689,40.1088661013,0.0,19.3027497915,23.7161209604,35.4201037214,0.0,18.025,17.3951037214
 08/05  14:00:00,95.0861690735,8.46644476534,43.5791589845,0.0,19.3027497915,23.7161209604,29.6285157262,0.0,18.025,11.6035157262
 08/05  15:00:00,96.9658339251,8.62111466064,45.5941008239,0.0,19.3027497915,23.426170988,29.628823256,0.0,18.025,11.603823256
 08/05  16:00:00,101.545541096,8.68572135761,45.6579350092,0.0,19.3027497915,27.8956505705,23.77753864,0.0,18.025,5.75253864
 08/05  17:00:00,109.305767636,8.88163009932,44.6000371223,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 08/05  18:00:00,118.064893304,8.9093074976,39.3784312476,0.0,32.690315043,37.0816133363,5.75836309394,0.0,0.0,5.75836309394
 08/05  19:00:00,112.034680899,8.73162609249,33.4147437505,0.0,36.8143715336,33.066984531,0.02,0.0,0.0,0.02
 08/05  20:00:00,120.181885916,8.70479781999,30.6966957474,0.0,36.3493007332,38.7721355839,5.76418421821,0.0,0.0,5.76418421821
 08/05  21:00:00,118.333154272,8.5814321913,29.2051888473,0.0,36.1807251679,36.8228455648,5.76418216403,0.0,0.0,5.76418216403
 08/05  22:00:00,91.6393078904,8.06486215373,24.3490292513,0.0,31.0351095914,20.6438685092,5.77588973532,0.0,0.0,5.77588973532
 08/05  23:00:00,64.2782159658,7.57804046684,20.027388164,0.0,17.4250845679,11.7056064465,5.76143485467,0.0,0.0,5.76143485467
 08/05  24:00:00,54.2856562349,7.27716226205,16.5628610451,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/06  01:00:00,52.8111458591,7.13469050411,15.1122555455,0.0,12.925468867,10.100111941,5.74970446934,0.0,0.0,5.74970446934
 08/06  02:00:00,47.4206787223,7.03063261634,14.4448964868,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/06  03:00:00,46.9883789947,6.96160865672,14.081619873,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/06  04:00:00,47.5204779456,6.88063043095,13.0883207697,0.0,8.34152022915,11.6705166398,5.75225673576,0.0,0.0,5.75225673576
 08/06  05:00:00,51.073244325,6.81619887098,12.5474778462,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 08/06  06:00:00,71.395228084,7.01901053762,14.5745368327,0.0,18.5082010057,25.6353820695,5.76104998033,0.0,0.0,5.76104998033
 08/06  07:00:00,87.0561333344,7.442964463,19.0099634035,0.0,19.4926561212,41.1001056674,5.77598839095,0.0,0.0,5.77598839095
 08/06  08:00:00,120.797381537,8.0175901905,28.4201522287,0.0,26.3286599382,57.9988325916,23.3350477371,0.0,0.0,23.3350477371
 08/06  09:00:00,109.408218859,7.90737879853,32.4133638128,0.0,26.2443270014,42.8153538416,29.6720282699,0.0,18.025,11.6470282699
 08/06  10:00:00,85.7963358797,7.66687699667,32.9158562988,0.0,21.7447113004,23.4437158914,35.4598823703,0.0,18.025,17.4348823703
 08/06  11:00:00,86.850453752,7.85115552521,36.187226157,0.0,19.3449162599,23.4437158914,35.4420597902,0.0,18.025,17.4170597902
 08/06  12:00:00,90.3069383868,8.08137404541,39.2708293674,0.0,19.190480192,23.7425572507,29.6302053522,0.0,18.025,11.6052053522
 08/06  13:00:00,93.4780564917,8.28619399062,42.21100514,0.0,19.260583323,23.698576057,29.629117441,0.0,18.025,11.604117441
 08/06  14:00:00,96.6646361764,8.49848901876,45.1852893261,0.0,19.260583323,23.698576057,35.4220332723,0.0,18.025,17.3970332723
 08/06  15:00:00,98.9897886689,8.66604081217,47.6328412822,0.0,19.260583323,23.4086260847,29.6298369219,0.0,18.025,11.6048369219
 08/06  16:00:00,102.332710104,8.69606700807,46.4944747086,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 08/06  17:00:00,111.293345046,8.94154016548,46.5874001113,0.0,18.1807569449,37.5792895564,5.75542518653,0.0,0.0,5.75542518653
 08/06  18:00:00,127.394964632,9.32143319186,48.4158039406,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 08/06  19:00:00,126.416757534,9.40768749782,47.1207542902,0.0,36.8143715336,33.066984531,5.76431289798,0.0,0.0,5.76431289798
 08/06  20:00:00,134.778017877,9.41833591535,44.4598566435,0.0,36.43363367,38.8072253906,5.76424062219,0.0,0.0,5.76424062219
 08/06  21:00:00,130.814009839,9.22928466882,41.1576084085,0.0,36.0963922311,36.7877557581,5.76426023777,0.0,0.0,5.76426023777
 08/06  22:00:00,103.903696332,8.68996301301,36.1077355388,0.0,30.9507766546,20.6087787026,5.77494887954,0.0,0.0,5.77494887954
 08/06  23:00:00,75.3885166977,8.1370705348,30.5786559458,0.0,17.4250845679,11.7056064465,5.76144451112,0.0,0.0,5.76144451112
 08/06  24:00:00,64.7019052906,7.82944374287,26.3074065442,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/07  01:00:00,57.9915490359,7.56573649143,22.7405199853,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/07  02:00:00,52.3773151093,7.33943886682,19.2121400451,0.0,8.25718729233,10.0299323277,5.74959770376,0.0,0.0,5.74959770376
 08/07  03:00:00,50.7586931308,7.21450292699,17.7184636575,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/07  04:00:00,53.3247454719,7.19934048061,18.6933021752,0.0,8.25718729233,11.6354268332,5.75237186881,0.0,0.0,5.75237186881
 08/07  05:00:00,62.7674508585,7.27667007634,20.4797492758,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 08/07  06:00:00,96.1869469419,7.90169157414,25.6311428761,0.0,19.7275818095,37.2640762949,5.77622588794,0.0,0.0,5.77622588794
 08/07  07:00:00,115.139426108,8.3802414174,31.1539166716,0.0,24.3117294858,51.2795993405,11.5560301159,0.0,0.0,11.5560301159
 08/07  08:00:00,105.240745044,7.91767043458,32.9916104949,0.0,23.6694662846,40.6342015617,17.4619944175,0.0,0.0,17.4619944175
 08/07  09:00:00,103.013176101,7.92458990586,35.7637185523,0.0,23.6694662846,35.6302164847,35.4581873291,0.0,18.025,17.4331873291
 08/07  10:00:00,85.4962499157,7.77036105182,35.9972309885,0.0,18.7433767983,22.9618409725,29.6437133874,0.0,18.025,11.6187133874
 08/07  11:00:00,88.937224536,7.97163898081,39.2386674986,0.0,18.7433767983,22.9618409725,29.6303743183,0.0,18.025,11.6053743183
 08/07  12:00:00,92.0529907384,8.17009426646,42.1125315453,0.0,18.5889407304,23.1597249699,35.4210386495,0.0,18.025,17.3960386495
 08/07  13:00:00,94.029699854,8.32922854518,43.6836019579,0.0,18.7433767983,23.2517909448,29.6308116057,0.0,18.025,11.6058116057
 08/07  14:00:00,95.2489971356,8.43855361534,44.7935769097,0.0,18.7433767983,23.2517909448,29.6285464212,0.0,18.025,11.6035464212
 08/07  15:00:00,96.9802492755,8.58900434116,46.6643277247,0.0,18.7433767983,22.9618409725,35.4205775754,0.0,18.025,17.3955775754
 08/07  16:00:00,101.321315863,8.67116948707,46.4719700774,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/07  17:00:00,113.895568015,8.9792506597,46.5503801097,0.0,17.6635504202,40.6971502883,5.75755032616,0.0,0.0,5.75755032616
 08/07  18:00:00,122.658493062,9.27490930005,48.5140938646,0.0,27.5259009287,37.3340067412,5.77299984036,0.0,0.0,5.77299984036
 08/07  19:00:00,125.579300616,9.43775348704,48.946001358,0.0,33.8341110165,33.3544677425,5.76392481793,0.0,0.0,5.76392481793
 08/07  20:00:00,136.996570417,9.49632797812,46.49854236,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 08/07  21:00:00,130.569355675,9.37174872509,43.8278744119,0.0,32.965339924,36.8579353714,11.5319445846,0.0,0.0,11.5319445846
 08/07  22:00:00,98.6968458098,8.68079897695,36.1927725262,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 08/07  23:00:00,72.1770163327,8.07868505764,29.8270776668,0.0,15.0252895274,11.7056064465,5.75560571297,0.0,0.0,5.75560571297
 08/07  24:00:00,64.5849748234,7.83979429799,27.4994393246,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/08  01:00:00,60.9711825463,7.67649391982,25.6093894391,0.0,10.0992000411,10.047477231,5.74973163922,0.0,0.0,5.74973163922
 08/08  02:00:00,57.4492091313,7.53634765421,24.0871321607,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/08  03:00:00,56.9177106952,7.46700862597,23.6249697606,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/08  04:00:00,56.9788269955,7.37864037924,22.1680795619,0.0,8.25718729233,11.6354268332,5.75248462005,0.0,0.0,5.75248462005
 08/08  05:00:00,64.6563406744,7.38805730126,22.2572445742,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 08/08  06:00:00,100.730340574,8.02821885477,28.1639995849,0.0,19.7275818095,37.2640762949,11.5324460017,0.0,0.0,11.5324460017
 08/08  07:00:00,117.143863588,8.48451182607,33.0540880377,0.0,24.3117294858,51.2795993405,5.78805153489,0.0,0.0,5.78805153489
 08/08  08:00:00,105.680167014,7.95763575213,33.3910613515,0.0,23.6694662846,40.6342015617,17.4631159502,0.0,0.0,17.4631159502
 08/08  09:00:00,104.198651481,7.9950888295,36.8786929044,0.0,23.6694662846,35.6302164847,35.4596125066,0.0,18.025,17.4346125066
 08/08  10:00:00,87.0721952682,7.88082722208,37.4627044662,0.0,18.7433767983,22.9618409725,29.6436908127,0.0,18.025,11.6186908127
 08/08  11:00:00,88.1468689485,7.98302937195,38.4369186602,0.0,18.7433767983,22.9618409725,35.424099892,0.0,18.025,17.399099892
 08/08  12:00:00,92.5139088904,8.22792212007,42.5156198165,0.0,18.5889407304,23.1597249699,29.6303504616,0.0,18.025,11.6053504616
 08/08  13:00:00,95.8332519757,8.46151785261,45.3548644286,0.0,18.7433767983,23.2517909448,29.6297830028,0.0,18.025,11.6047830028
 08/08  14:00:00,96.6073887978,8.53797594612,46.0525427397,0.0,18.7433767983,23.2517909448,35.4223805543,0.0,18.025,17.3973805543
 08/08  15:00:00,99.0222222519,8.72278035818,48.572522918,0.0,18.7433767983,22.9618409725,29.6300996252,0.0,18.025,11.6050996252
 08/08  16:00:00,104.191763427,8.86456392318,49.1490184675,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/08  17:00:00,117.710883001,9.22868445522,50.116265745,0.0,17.6635504202,40.6971502883,5.75841771472,0.0,0.0,5.75841771472
 08/08  18:00:00,125.431326886,9.4801313707,51.0817017659,0.0,27.5259009287,37.3340067412,5.77294133703,0.0,0.0,5.77294133703
 08/08  19:00:00,121.954913324,9.33083690881,45.4285202908,0.0,33.8341110165,33.3544677425,5.76423129971,0.0,0.0,5.76423129971
 08/08  20:00:00,129.243661671,9.153898794,39.0880527782,0.0,36.5179666069,38.8247702939,5.76417192032,0.0,0.0,5.76417192032
 08/08  21:00:00,121.616240429,8.96205372097,35.2844531427,0.0,32.965339924,36.8579353714,5.77605805075,0.0,0.0,5.77605805075
 08/08  22:00:00,92.5318881712,8.39149196145,30.3171121153,0.0,25.6355707503,20.6438685092,5.76731110016,0.0,0.0,5.76731110016
 08/08  23:00:00,70.5066174999,7.97496140689,28.2604112333,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/08  24:00:00,64.2619040959,7.80344800349,27.2127013663,0.0,11.6412384099,10.0650221343,5.75262464907,0.0,0.0,5.75262464907
 08/09  01:00:00,61.5042552869,7.68141373555,26.137551399,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/09  02:00:00,57.6163931504,7.53838223413,24.2522789837,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/09  03:00:00,55.3975000303,7.41635674712,22.1554001145,0.0,8.25718729233,10.0299323277,5.74951891192,0.0,0.0,5.74951891192
 08/09  04:00:00,56.5567323873,7.35846293115,21.7661719301,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/09  05:00:00,65.8180699666,7.42370919024,23.3833074543,0.0,12.1011305571,15.3678112995,5.76150211381,0.0,0.0,5.76150211381
 08/09  06:00:00,101.195286243,8.05282607761,28.6043383857,0.0,19.7275818095,37.2640762949,5.77629056706,0.0,0.0,5.77629056706
 08/09  07:00:00,117.08027796,8.49318574089,32.981812733,0.0,24.3117294858,51.2795993405,5.78812087771,0.0,0.0,5.78812087771
 08/09  08:00:00,105.487355601,7.94847179886,33.2074077978,0.0,23.6694662846,40.6342015617,17.4641233293,0.0,0.0,17.4641233293
 08/09  09:00:00,103.203917924,7.94121856231,35.937824177,0.0,23.6694662846,35.6302164847,35.4588152978,0.0,18.025,17.4338152978
 08/09  10:00:00,82.3899968771,7.65497387556,33.0063551789,0.0,18.7433767983,22.9618409725,35.4431977291,0.0,18.025,17.4181977291
 08/09  11:00:00,80.3286461867,7.62438070572,30.9773444002,0.0,18.7433767983,22.9618409725,29.6309545659,0.0,18.025,11.6059545659
 08/09  12:00:00,76.2236963802,7.38712614115,27.0662005457,0.0,18.5889407304,23.1597249699,29.628931865,0.0,18.025,11.603931865
 08/09  13:00:00,75.3978682891,7.27575884497,26.1052369211,0.0,18.7433767983,23.2517909448,35.4218194427,0.0,18.025,17.3968194427
 08/09  14:00:00,78.960539818,7.44544149132,29.4982273771,0.0,18.7433767983,23.2517909448,29.6297308106,0.0,18.025,11.6047308106
 08/09  15:00:00,83.1021720421,7.72158866171,33.6536605031,0.0,18.7433767983,22.9618409725,29.6271503625,0.0,18.025,11.6021503625
 08/09  16:00:00,89.3272686398,7.93090237764,35.2181734321,0.0,18.7433767983,27.431320555,23.7775362872,0.0,18.025,5.75253628719
 08/09  17:00:00,100.823622956,8.20641555872,34.251284566,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/09  18:00:00,105.948218777,8.29257281257,32.7861452448,0.0,27.5259009287,37.3340067412,5.77312870855,0.0,0.0,5.77312870855
 08/09  19:00:00,106.175958291,8.28626138177,30.6941403318,0.0,33.8341110165,33.3544677425,5.76441674797,0.0,0.0,5.76441674797
 08/09  20:00:00,118.727775903,8.40533058406,29.3207272633,0.0,36.5179666069,38.8247702939,5.76369253422,0.0,0.0,5.76369253422
 08/09  21:00:00,113.389785791,8.36517894469,27.6548697088,0.0,32.965339924,36.8579353714,5.77570857308,0.0,0.0,5.77570857308
 08/09  22:00:00,84.6356178519,7.8497955267,22.9625317178,0.0,25.6355707503,20.6438685092,5.76731106159,0.0,0.0,5.76731106159
 08/09  23:00:00,60.2161360612,7.38011262925,18.5647660105,0.0,15.0252895274,11.7056064465,2.46362601419,0.0,0.0,2.46362601419
 08/09  24:00:00,52.3176862717,7.14959248094,15.9223442431,0.0,11.6412384099,10.0650221343,3.30910049759,0.0,0.0,3.30910049759
 08/10  01:00:00,49.2152419547,7.01042445822,14.5195269121,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/10  02:00:00,46.8198186372,6.92846801294,14.0656060338,0.0,8.25718729233,10.0299323277,5.74974593273,0.0,0.0,5.74974593273
 08/10  03:00:00,46.0817063882,6.86992968725,13.3860403495,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/10  04:00:00,47.0612235982,6.82334996775,12.8057734735,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/10  05:00:00,55.6501376541,6.87327437284,13.7658092863,0.0,12.1011305571,15.3678112995,5.76157060454,0.0,0.0,5.76157060454
 08/10  06:00:00,91.0587301566,7.48260146835,19.0380023844,0.0,19.7275818095,37.2640762949,5.77545332874,0.0,0.0,5.77545332874
 08/10  07:00:00,107.913192162,7.95553829002,24.352349489,0.0,24.3117294858,51.2795993405,11.5562392147,0.0,0.0,11.5562392147
 08/10  08:00:00,98.8798262959,7.52271455072,27.0256279059,0.0,23.6694662846,40.6342015617,17.4642788086,0.0,0.0,17.4642788086
 08/10  09:00:00,98.1240845654,7.58647926232,31.2127241772,0.0,23.6694662846,35.6302164847,29.6553031316,0.0,18.025,11.6303031316
 08/10  10:00:00,81.0718140667,7.48699436007,31.8561513761,0.0,18.7433767983,22.9618409725,35.44200635,0.0,18.025,17.41700635
 08/10  11:00:00,83.7900347414,7.6499979256,34.4131134911,0.0,18.7433767983,22.9618409725,29.6304083709,0.0,18.025,11.6054083709
 08/10  12:00:00,86.7225355895,7.84213854044,37.1100234185,0.0,18.5889407304,23.1597249699,35.4218009148,0.0,18.025,17.3968009148
 08/10  13:00:00,88.6586743765,7.97841086967,38.6633904658,0.0,18.7433767983,23.2517909448,29.6297117317,0.0,18.025,11.6047117317
 08/10  14:00:00,89.9489361389,8.10226181848,39.8297989764,0.0,18.7433767983,23.2517909448,29.6300675337,0.0,18.025,11.6050675337
 08/10  15:00:00,91.2662708528,8.23873327626,41.3006129352,0.0,18.7433767983,22.9618409725,35.4215430677,0.0,18.025,17.3965430677
 08/10  16:00:00,96.0003749353,8.34977233636,41.4724158204,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/10  17:00:00,107.166513777,8.60950146536,40.1910695843,0.0,17.6635504202,40.6971502883,5.75839801067,0.0,0.0,5.75839801067
 08/10  18:00:00,112.339903816,8.74127314938,38.7291207543,0.0,27.5259009287,37.3340067412,5.77282455069,0.0,0.0,5.77282455069
 08/10  19:00:00,112.315241819,8.73593601928,36.3837500352,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 08/10  20:00:00,124.166755874,8.7897824879,34.3752578842,0.0,36.5179666069,38.8247702939,5.76424619013,0.0,0.0,5.76424619013
 08/10  21:00:00,117.26822038,8.6644704987,31.2339988029,0.0,32.965339924,36.8579353714,5.77638606988,0.0,0.0,5.77638606988
 08/10  22:00:00,87.3042725164,8.08283704995,25.3981433112,0.0,25.6355707503,20.6438685092,5.76741121324,0.0,0.0,5.76741121324
 08/10  23:00:00,63.4339150665,7.61237134826,21.5502764462,0.0,15.0252895274,11.7056064465,5.7556085186,0.0,0.0,5.7556085186
 08/10  24:00:00,55.482598569,7.38104934426,18.8558048874,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/11  01:00:00,51.4331338196,7.20548160547,16.5423480964,0.0,10.0992000411,10.047477231,5.74972144181,0.0,0.0,5.74972144181
 08/11  02:00:00,47.5387403188,7.04429427864,14.6687073135,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/11  03:00:00,46.028008963,6.91835983125,13.2839144025,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/11  04:00:00,46.9092783593,6.8457747553,12.6313874853,0.0,8.25718729233,11.6354268332,5.75267548374,0.0,0.0,5.75267548374
 08/11  05:00:00,54.6731271585,6.8525440626,12.8095355728,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 08/11  06:00:00,89.5484945747,7.42381831336,17.5865308692,0.0,19.7275818095,37.2640762949,11.5325380839,0.0,0.0,11.5325380839
 08/11  07:00:00,106.524367667,7.8944657702,23.0246025219,0.0,24.3117294858,51.2795993405,5.78830642642,0.0,0.0,5.78830642642
 08/11  08:00:00,97.546094393,7.47727391177,25.7373294681,0.0,23.6694662846,40.6342015617,17.4631404368,0.0,0.0,17.4631404368
 08/11  09:00:00,98.3476454403,7.6019518968,31.4208067809,0.0,23.6694662846,35.6302164847,35.4610021308,0.0,18.025,17.4360021308
 08/11  10:00:00,81.1122252523,7.4967228455,31.8868301457,0.0,18.7433767983,22.9618409725,29.6441644408,0.0,18.025,11.6191644408
 08/11  11:00:00,84.4089443974,7.70440205019,34.9776144839,0.0,18.7433767983,22.9618409725,35.4242749663,0.0,18.025,17.3992749663
 08/11  12:00:00,87.48816385,7.91661998388,37.8011700065,0.0,18.5889407304,23.1597249699,29.6299138307,0.0,18.025,11.6049138307
 08/11  13:00:00,89.6043706135,8.08546370593,39.5020288209,0.0,18.7433767983,23.2517909448,29.6284256153,0.0,18.025,11.6034256153
 08/11  14:00:00,89.8262137037,8.14569204171,39.6636444839,0.0,18.7433767983,23.2517909448,35.421882538,0.0,18.025,17.396882538
 08/11  15:00:00,91.1638445349,8.276980198,41.1599384751,0.0,18.7433767983,22.9618409725,29.6298126932,0.0,18.025,11.6048126932
 08/11  16:00:00,95.9406392557,8.37968786257,41.3827638785,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/11  17:00:00,109.169520021,8.72037539671,42.0831967804,0.0,17.6635504202,40.6971502883,5.7584092907,0.0,0.0,5.7584092907
 08/11  18:00:00,116.73201843,8.97551091697,42.8869921234,0.0,27.5259009287,37.3340067412,5.77323058682,0.0,0.0,5.77323058682
 08/11  19:00:00,117.99172022,9.05515043575,41.7409978372,0.0,33.8341110165,33.3544677425,5.76316252751,0.0,0.0,5.76316252751
 08/11  20:00:00,131.533394382,9.10047499419,39.5471964558,0.0,36.5179666069,38.8247702939,5.76404275641,0.0,0.0,5.76404275641
 08/11  21:00:00,123.850091768,9.00417461724,37.4761596434,0.0,32.965339924,36.8579353714,5.7762879034,0.0,0.0,5.7762879034
 08/11  22:00:00,93.9829908334,8.40747929423,31.7522104953,0.0,25.6355707503,20.6438685092,5.76723671979,0.0,0.0,5.76723671979
 08/11  23:00:00,67.5714799209,7.82782759384,25.4723973453,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/11  24:00:00,59.74672292,7.57991389024,22.9210476034,0.0,11.6412384099,10.0650221343,5.75269035065,0.0,0.0,5.75269035065
 08/12  01:00:00,59.3801359567,7.45912291738,21.476234582,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/12  02:00:00,52.0413253939,7.25558668835,18.9600012914,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/12  03:00:00,49.1749878602,7.09939496171,16.2498438886,0.0,8.25718729233,10.0299323277,5.74977661958,0.0,0.0,5.74977661958
 08/12  04:00:00,49.2034884171,6.99385590117,14.7775256071,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/12  05:00:00,53.0931286858,6.93022875417,14.5727261093,0.0,8.71707943955,15.3327214929,5.75549451533,0.0,0.0,5.75549451533
 08/12  06:00:00,74.445726522,7.07911973007,15.6809106083,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 08/12  07:00:00,87.861624674,7.49287708822,19.8849170795,0.0,19.4083231844,41.0650158608,5.77639724596,0.0,0.0,5.77639724596
 08/12  08:00:00,123.373802183,8.12600786081,30.8880972486,0.0,26.3286599382,57.9988325916,23.3384177668,0.0,0.0,23.3384177668
 08/12  09:00:00,111.689530543,8.01589381688,34.4667012396,0.0,26.3286599382,42.8504436482,35.4876236422,0.0,18.025,17.4626236422
 08/12  10:00:00,85.5017607447,7.68554054554,32.6025855061,0.0,21.7447113004,23.4437158914,33.3287670658,0.0,18.025,15.3037670658
 08/12  11:00:00,85.026804336,7.82393500867,34.4504890638,0.0,19.3027497915,23.426170988,31.7728917694,0.0,18.025,13.7478917694
 08/12  12:00:00,88.4914692091,8.0541278034,37.5423032094,0.0,19.1483137236,23.7250123474,29.6301214907,0.0,18.025,11.6051214907
 08/12  13:00:00,92.4322238866,8.25433050967,41.1373104218,0.0,19.3027497915,23.7161209604,35.4208720156,0.0,18.025,17.3958720156
 08/12  14:00:00,93.566516924,8.35758034795,42.1683535754,0.0,19.3027497915,23.7161209604,29.6310061689,0.0,18.025,11.6060061689
 08/12  15:00:00,93.3997689842,8.40132386653,42.2478126511,0.0,19.3027497915,23.426170988,29.6286203825,0.0,18.025,11.6036203825
 08/12  16:00:00,97.2409741516,8.40996235039,41.6291076237,0.0,19.3027497915,27.8956505705,23.7776002284,0.0,18.025,5.75260022836
 08/12  17:00:00,104.724932096,8.56766265337,40.3331489372,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 08/12  18:00:00,119.656343399,8.87502556494,41.0041382726,0.0,32.690315043,37.0816133363,5.75855551322,0.0,0.0,5.75855551322
 08/12  19:00:00,118.89968595,8.977900427,40.033432511,0.0,36.8143715336,33.066984531,5.7644931683,0.0,0.0,5.7644931683
 08/12  20:00:00,130.460552873,9.07291531447,38.7232113661,0.0,36.3493007332,38.7721355839,0.02,0.0,0.0,0.02
 08/12  21:00:00,125.338200115,8.9275408939,35.8641003474,0.0,36.1807251679,36.8228455648,5.76455766682,0.0,0.0,5.76455766682
 08/12  22:00:00,96.8377458169,8.32317315972,29.2891010045,0.0,31.0351095914,20.6438685092,5.77649488873,0.0,0.0,5.77649488873
 08/12  23:00:00,68.7854586021,7.79890946716,24.3137415027,0.0,17.4250845679,11.7056064465,5.76158509136,0.0,0.0,5.76158509136
 08/12  24:00:00,59.9738188539,7.57875078378,21.9494064781,0.0,12.8411359301,10.0650221343,5.75267299876,0.0,0.0,5.75267299876
 08/13  01:00:00,57.8403457125,7.41597172906,19.8601701453,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/13  02:00:00,50.5815120034,7.21207716924,17.4242724629,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/13  03:00:00,49.3212759258,7.11240990586,16.2636921978,0.0,8.34152022915,10.0650221343,5.74976186621,0.0,0.0,5.74976186621
 08/13  04:00:00,50.4688364453,7.06139583504,15.8559075535,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 08/13  05:00:00,55.5906088749,7.05889583744,16.8221128633,0.0,8.80141237637,15.3678112995,5.75549709092,0.0,0.0,5.75549709092
 08/13  06:00:00,79.2636294241,7.31477197933,20.2631556151,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 08/13  07:00:00,93.677778566,7.77542807987,25.2990880097,0.0,19.4926561212,41.1001056674,5.77644392693,0.0,0.0,5.77644392693
 08/13  08:00:00,127.642663896,8.37515447493,34.9078001123,0.0,26.3286599382,57.9988325916,23.3389626365,0.0,0.0,23.3389626365
 08/13  09:00:00,114.351714825,8.20089244474,37.0633061484,0.0,26.2443270014,42.8153538416,35.4862757401,0.0,18.025,17.4612757401
 08/13  10:00:00,88.5506779686,7.87284091317,35.4641924769,0.0,21.7447113004,23.4437158914,35.4618537736,0.0,18.025,17.4368537736
 08/13  11:00:00,88.2720975375,8.0252429248,37.4347583627,0.0,19.3449162599,23.4437158914,29.6435556113,0.0,18.025,11.6185556113
 08/13  12:00:00,90.6374080019,8.21178261684,39.4708727784,0.0,19.190480192,23.7425572507,29.6303742992,0.0,18.025,11.6053742992
 08/13  13:00:00,93.037297704,8.37808341416,41.6783399545,0.0,19.260583323,23.698576057,35.4212833188,0.0,18.025,17.3962833188
 08/13  14:00:00,95.1184060414,8.53289573139,43.6046352893,0.0,19.260583323,23.698576057,29.6313067651,0.0,18.025,11.6063067651
 08/13  15:00:00,96.5152732408,8.64994118951,45.1744081737,0.0,19.260583323,23.4086260847,29.6289328615,0.0,18.025,11.6039328615
 08/13  16:00:00,101.048757585,8.71020499408,45.1963571861,0.0,19.260583323,27.8781056672,23.777548163,0.0,18.025,5.75254816295
 08/13  17:00:00,108.819646059,8.89792763149,44.157304867,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 08/13  18:00:00,123.789983627,9.1966067985,44.9356159131,0.0,32.6059821062,37.0465235296,5.75845024251,0.0,0.0,5.75845024251
 08/13  19:00:00,122.897557201,9.2739809278,43.7352164036,0.0,36.8143715336,33.066984531,5.76421502686,0.0,0.0,5.76421502686
 08/13  20:00:00,134.392584983,9.3361367975,42.2725924896,0.0,36.43363367,38.8072253906,5.76373976752,0.0,0.0,5.76373976752
 08/13  21:00:00,128.85601234,9.16990136702,39.2589692726,0.0,36.0963922311,36.7877557581,0.02,0.0,0.0,0.02
 08/13  22:00:00,99.9031409348,8.54036846786,32.2567131171,0.0,30.9507766546,20.6087787026,5.77648844945,0.0,0.0,5.77648844945
 08/13  23:00:00,71.9662451562,8.00107227576,27.2923612,0.0,17.4250845679,11.7056064465,5.76163532726,0.0,0.0,5.76163532726
 08/13  24:00:00,63.2670722142,7.76465897355,24.9373248873,0.0,12.925468867,10.100111941,5.75273659851,0.0,0.0,5.75273659851
 08/14  01:00:00,57.5667047273,7.54225127882,22.3391517978,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/14  02:00:00,53.4651654124,7.37189267528,20.2675300563,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/14  03:00:00,51.5980263177,7.25017529737,18.5220969658,0.0,8.25718729233,10.0299323277,5.7495456912,0.0,0.0,5.7495456912
 08/14  04:00:00,51.3805757803,7.14241042094,16.8060529607,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/14  05:00:00,58.7022945601,7.12366309444,16.5675528279,0.0,12.1011305571,15.3678112995,5.76166045331,0.0,0.0,5.76166045331
 08/14  06:00:00,93.6019655939,7.69560527809,21.3681949894,0.0,19.7275818095,37.2640762949,5.77660514681,0.0,0.0,5.77660514681
 08/14  07:00:00,110.14700146,8.14377739088,26.3978851333,0.0,24.3117294858,51.2795993405,5.78856839374,0.0,0.0,5.78856839374
 08/14  08:00:00,103.323811197,7.78773508618,31.2045602876,0.0,23.6694662846,40.6342015617,17.4660353418,0.0,0.0,17.4660353418
 08/14  09:00:00,104.243972456,7.95058016675,36.9684877548,0.0,23.6694662846,35.6302164847,35.4609946409,0.0,18.025,17.4359946409
 08/14  10:00:00,86.8626253691,7.85127019222,37.2826668035,0.0,18.7433767983,22.9618409725,35.4431093375,0.0,18.025,17.4181093375
 08/14  11:00:00,89.6089165783,8.05427072236,39.8277111757,0.0,18.7433767983,22.9618409725,29.6322664223,0.0,18.025,11.6072664223
 08/14  12:00:00,91.2216667345,8.22259871134,41.2286841199,0.0,18.5889407304,23.1597249699,29.6303176444,0.0,18.025,11.6053176444
 08/14  13:00:00,93.5137795045,8.40175527137,43.0951381957,0.0,18.7433767983,23.2517909448,35.4213098999,0.0,18.025,17.3963098999
 08/14  14:00:00,96.6274694814,8.60356763736,46.0070156184,0.0,18.7433767983,23.2517909448,29.6313535979,0.0,18.025,11.6063535979
 08/14  15:00:00,98.470280903,8.7612068464,47.9821385352,0.0,18.7433767983,22.9618409725,29.6289991045,0.0,18.025,11.6039991045
 08/14  16:00:00,101.578430535,8.79434198008,46.6058813141,0.0,18.7433767983,27.431320555,23.7775354595,0.0,18.025,5.75253545948
 08/14  17:00:00,114.364282569,9.08809156462,46.9102422195,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/14  18:00:00,120.348178248,9.24427286334,46.2343615684,0.0,27.5259009287,37.3340067412,5.77333248155,0.0,0.0,5.77333248155
 08/14  19:00:00,120.637316545,9.24052626109,44.2012087963,0.0,33.8341110165,33.3544677425,5.76453834025,0.0,0.0,5.76453834025
 08/14  20:00:00,134.522815982,9.28828170818,42.3487890958,0.0,36.5179666069,38.8247702939,5.76451898378,0.0,0.0,5.76451898378
 08/14  21:00:00,125.712177711,9.14619702449,39.1961981865,0.0,32.965339924,36.8579353714,5.77599546638,0.0,0.0,5.77599546638
 08/14  22:00:00,96.3753007575,8.57549153616,33.9764873581,0.0,25.6355707503,20.6438685092,5.76755667122,0.0,0.0,5.76755667122
 08/14  23:00:00,72.6875473053,8.10018517708,30.3160795608,0.0,15.0252895274,11.7056064465,5.75574183675,0.0,0.0,5.75574183675
 08/14  24:00:00,65.2984817768,7.876607583,28.1761173197,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/15  01:00:00,61.9158587116,7.71989517625,26.5106563358,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/15  02:00:00,56.682775784,7.51720640708,23.3398141894,0.0,8.25718729233,10.0299323277,5.74984783515,0.0,0.0,5.74984783515
 08/15  03:00:00,54.8838806444,7.39335612723,21.6647807611,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/15  04:00:00,54.4502485303,7.27695372125,19.7411710504,0.0,8.25718729233,11.6354268332,2.70513161433,0.0,0.0,2.70513161433
 08/15  05:00:00,60.460740471,7.21824453489,18.2314236916,0.0,12.1011305571,15.3678112995,3.07110503296,0.0,0.0,3.07110503296
 08/15  06:00:00,95.2960127814,7.78062127315,22.9772123841,0.0,19.7275818095,37.2640762949,5.77567520044,0.0,0.0,5.77567520044
 08/15  07:00:00,112.433583523,8.23849381944,28.5897312473,0.0,24.3117294858,51.2795993405,11.5573727783,0.0,0.0,11.5573727783
 08/15  08:00:00,103.744323332,7.83291918351,31.5798790057,0.0,23.6694662846,40.6342015617,17.464279061,0.0,0.0,17.464279061
 08/15  09:00:00,105.459856989,8.01773513801,38.1172116547,0.0,23.6694662846,35.6302164847,35.4603037829,0.0,18.025,17.4353037829
 08/15  10:00:00,88.9476993419,7.94047453203,39.2785330142,0.0,18.7433767983,22.9618409725,29.6444680406,0.0,18.025,11.6194680406
 08/15  11:00:00,90.3500580734,8.05398478641,40.5691330687,0.0,18.7433767983,22.9618409725,35.4247095906,0.0,18.025,17.3997095906
 08/15  12:00:00,92.3697969382,8.19877603615,42.4006350742,0.0,18.5889407304,23.1597249699,29.629827328,0.0,18.025,11.604827328
 08/15  13:00:00,94.2156614333,8.37347630215,43.8252947216,0.0,18.7433767983,23.2517909448,29.6302855461,0.0,18.025,11.6052855461
 08/15  14:00:00,95.5332800888,8.48505580755,45.0313345167,0.0,18.7433767983,23.2517909448,35.4220168506,0.0,18.025,17.3970168506
 08/15  15:00:00,97.4227421593,8.64172707787,47.0540773592,0.0,18.7433767983,22.9618409725,29.6299899767,0.0,18.025,11.6049899767
 08/15  16:00:00,102.15722544,8.74793881718,47.2310868649,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/15  17:00:00,110.499638904,8.86853646841,43.2651338944,0.0,17.6635504202,40.6971502883,5.75861037657,0.0,0.0,5.75861037657
 08/15  18:00:00,112.496167425,8.8219003543,38.8047161564,0.0,27.5259009287,37.3340067412,5.77333422701,0.0,0.0,5.77333422701
 08/15  19:00:00,113.259279102,8.81607803558,37.2476042941,0.0,33.8341110165,33.3544677425,5.76460877413,0.0,0.0,5.76460877413
 08/15  20:00:00,128.164320552,8.91165655055,36.3669158865,0.0,36.5179666069,38.8247702939,5.76413850388,0.0,0.0,5.76413850388
 08/15  21:00:00,121.666500146,8.88727155169,35.4094325408,0.0,32.965339924,36.8579353714,5.77650249831,0.0,0.0,5.77650249831
 08/15  22:00:00,94.031055243,8.39832614761,31.8093992797,0.0,25.6355707503,20.6438685092,5.76741730825,0.0,0.0,5.76741730825
 08/15  23:00:00,68.7150382778,7.87368780039,26.5700794643,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/15  24:00:00,59.3224615276,7.58141160438,22.4952756422,0.0,11.6412384099,10.0650221343,5.75279588716,0.0,0.0,5.75279588716
 08/16  01:00:00,55.3478194836,7.39986949988,20.2626424177,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/16  02:00:00,51.0054017843,7.23226176126,17.9473923109,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/16  03:00:00,49.9152803358,7.13666012027,16.9528608955,0.0,8.25718729233,10.0299323277,5.74951603561,0.0,0.0,5.74951603561
 08/16  04:00:00,50.0546600231,7.04269919798,15.5798408936,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/16  05:00:00,57.2086629663,7.01819033181,15.1793818518,0.0,12.1011305571,15.3678112995,5.7616959633,0.0,0.0,5.7616959633
 08/16  06:00:00,91.9091224906,7.57897879351,19.791957074,0.0,19.7275818095,37.2640762949,5.77671805408,0.0,0.0,5.77671805408
 08/16  07:00:00,108.651972884,8.03531729561,25.0112883149,0.0,24.3117294858,51.2795993405,5.78874662171,0.0,0.0,5.78874662171
 08/16  08:00:00,100.448818172,7.63333177856,28.4839511327,0.0,23.6694662846,40.6342015617,17.4668468342,0.0,0.0,17.4668468342
 08/16  09:00:00,100.562318885,7.74577147203,33.4916286237,0.0,23.6694662846,35.6302164847,35.4617998908,0.0,18.025,17.4367998908
 08/16  10:00:00,84.1184187087,7.66599639767,34.7237240862,0.0,18.7433767983,22.9618409725,35.4444091391,0.0,18.025,17.4194091391
 08/16  11:00:00,88.1630863423,7.92924160807,38.5069030777,0.0,18.7433767983,22.9618409725,29.6328243818,0.0,18.025,11.6078243818
 08/16  12:00:00,92.9238459268,8.23544156632,42.9180135852,0.0,18.5889407304,23.1597249699,29.6309126673,0.0,18.025,11.6059126673
 08/16  13:00:00,94.8873332741,8.41907386994,44.4513670108,0.0,18.7433767983,23.2517909448,35.4222984965,0.0,18.025,17.3972984965
 08/16  14:00:00,97.3490269974,8.59359200891,46.7385409606,0.0,18.7433767983,23.2517909448,29.6320616264,0.0,18.025,11.6070616264
 08/16  15:00:00,98.4781071095,8.71118075726,48.0399843237,0.0,18.7433767983,22.9618409725,29.6311465296,0.0,18.025,11.6061465296
 08/16  16:00:00,102.54477673,8.75483614531,47.6117280581,0.0,18.7433767983,27.431320555,23.7776589964,0.0,18.025,5.75265899636
 08/16  17:00:00,110.041349626,8.81800126579,42.8573865712,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/16  18:00:00,114.355565366,8.86936046272,40.6166416037,0.0,27.5259009287,37.3340067412,11.5265784346,0.0,0.0,11.5265784346
 08/16  19:00:00,118.269529876,9.02822139039,42.0457144183,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 08/16  20:00:00,131.279256561,9.06514755172,39.3283509242,0.0,36.5179666069,38.8247702939,5.76395579866,0.0,0.0,5.76395579866
 08/16  21:00:00,121.237777299,8.87742772232,34.9905448265,0.0,32.965339924,36.8579353714,5.77640579413,0.0,0.0,5.77640579413
 08/16  22:00:00,90.5618866079,8.26554513738,28.4730040644,0.0,25.6355707503,20.6438685092,5.76768690264,0.0,0.0,5.76768690264
 08/16  23:00:00,65.1939977153,7.72801996359,23.1946856753,0.0,15.0252895274,11.7056064465,5.75581675658,0.0,0.0,5.75581675658
 08/16  24:00:00,56.9194861496,7.46568306332,20.2080399658,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/17  01:00:00,54.1023595724,7.33011648761,19.0869270109,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/17  02:00:00,50.2802143539,7.19036586806,17.2640908442,0.0,8.25718729233,10.0299323277,5.74983571739,0.0,0.0,5.74983571739
 08/17  03:00:00,48.70727014,7.08426170026,15.7972592087,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/17  04:00:00,50.0593825539,7.03911166848,15.5881366726,0.0,8.25718729233,11.6354268332,5.75272463719,0.0,0.0,5.75272463719
 08/17  05:00:00,58.9203909851,7.09694334061,16.8123642196,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 08/17  06:00:00,95.3411747474,7.74805324308,23.0549166842,0.0,19.7275818095,37.2640762949,5.7765365321,0.0,0.0,5.7765365321
 08/17  07:00:00,112.507869219,8.22168234787,28.6808036202,0.0,24.3117294858,51.2795993405,11.5574679051,0.0,0.0,11.5574679051
 08/17  08:00:00,102.146066745,7.7147533055,30.0997675921,0.0,23.6694662846,40.6342015617,17.464986016,0.0,0.0,17.464986016
 08/17  09:00:00,102.40588068,7.83279689804,35.2481599876,0.0,23.6694662846,35.6302164847,35.4611368454,0.0,18.025,17.4361368454
 08/17  10:00:00,86.5319406633,7.78516098392,37.0180761119,0.0,18.7433767983,22.9618409725,29.644770383,0.0,18.025,11.619770383
 08/17  11:00:00,89.5702268042,7.99467656328,39.8486028556,0.0,18.7433767983,22.9618409725,35.426152169,0.0,18.025,17.401152169
 08/17  12:00:00,93.6025779519,8.25066825291,43.5815161166,0.0,18.5889407304,23.1597249699,29.6313118208,0.0,18.025,11.6063118208
 08/17  13:00:00,97.2409493288,8.50105619316,46.7229963607,0.0,18.7433767983,23.2517909448,29.6309084236,0.0,18.025,11.6059084236
 08/17  14:00:00,98.7880602863,8.63379391781,48.1373696527,0.0,18.7433767983,23.2517909448,35.4243698274,0.0,18.025,17.3993698274
 08/17  15:00:00,99.2958554368,8.72125872304,48.8476506273,0.0,18.7433767983,22.9618409725,29.6316334989,0.0,18.025,11.6066334989
 08/17  16:00:00,104.772751394,8.85336649088,49.7411751847,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/17  17:00:00,118.631470786,9.23032222671,51.0351771347,0.0,17.6635504202,40.6971502883,5.75867292924,0.0,0.0,5.75867292924
 08/17  18:00:00,124.808981242,9.41635713034,50.5230545518,0.0,27.5259009287,37.3340067412,5.7736938875,0.0,0.0,5.7736938875
 08/17  19:00:00,124.647431745,9.41089587102,48.0409251596,0.0,33.8341110165,33.3544677425,5.76396679046,0.0,0.0,5.76396679046
 08/17  20:00:00,137.241385339,9.40408391682,44.9515330109,0.0,36.5179666069,38.8247702939,5.7640107235,0.0,0.0,5.7640107235
 08/17  21:00:00,130.851687701,9.36802001367,44.1138532379,0.0,32.965339924,36.8579353714,5.7767277783,0.0,0.0,5.7767277783
 08/17  22:00:00,100.423247849,8.75179495628,37.8481050591,0.0,25.6355707503,20.6438685092,5.76665274497,0.0,0.0,5.76665274497
 08/17  23:00:00,72.4672364819,8.09272712474,30.1032283203,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/17  24:00:00,63.4325856201,7.78972395028,26.3970797981,0.0,11.6412384099,10.0650221343,5.75286113101,0.0,0.0,5.75286113101
 08/18  01:00:00,58.6615175091,7.57375969972,23.4024480475,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/18  02:00:00,55.1522454353,7.4210322795,21.9054546497,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/18  03:00:00,54.5694987685,7.34396478962,21.3997705439,0.0,8.25718729233,10.0299323277,5.7495616646,0.0,0.0,5.7495616646
 08/18  04:00:00,55.2485861925,7.27839604673,20.538065364,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/18  05:00:00,64.3337712828,7.33933624132,21.9833307125,0.0,12.1011305571,15.3678112995,5.761800147,0.0,0.0,5.761800147
 08/18  06:00:00,99.9526271269,7.97681654946,27.4376014994,0.0,19.7275818095,37.2640762949,5.77689995067,0.0,0.0,5.77689995067
 08/18  07:00:00,116.258626793,8.42605151033,32.2271672144,0.0,24.3117294858,51.2795993405,11.5576647691,0.0,0.0,11.5576647691
 08/18  08:00:00,106.012256852,7.93280240033,33.7478989969,0.0,23.6694662846,40.6342015617,17.466155886,0.0,0.0,17.466155886
 08/18  09:00:00,104.943374733,7.99196753565,37.6264727244,0.0,23.6694662846,35.6302164847,29.6564891657,0.0,18.025,11.6314891657
 08/18  10:00:00,87.3549612163,7.85278490052,37.77346826,0.0,18.7433767983,22.9618409725,35.4451917019,0.0,18.025,17.4201917019
 08/18  11:00:00,90.0749874706,8.03679755994,40.3112407696,0.0,18.7433767983,22.9618409725,29.6319817481,0.0,18.025,11.6069817481
 08/18  12:00:00,92.8714759255,8.23625211822,42.8648245254,0.0,18.5889407304,23.1597249699,35.4239097894,0.0,18.025,17.3989097894
 08/18  13:00:00,95.6083235545,8.43142975023,45.1599946324,0.0,18.7433767983,23.2517909448,29.6313275116,0.0,18.025,11.6063275116
 08/18  14:00:00,98.9994714612,8.64532454809,48.3372460799,0.0,18.7433767983,23.2517909448,29.629057423,0.0,18.025,11.604057423
 08/18  15:00:00,99.235013512,8.7402972087,48.7677656557,0.0,18.7433767983,22.9618409725,35.4245066168,0.0,18.025,17.3995066168
 08/18  16:00:00,104.689519593,8.86180574937,49.6495033696,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/18  17:00:00,119.032433806,9.255384764,51.4110629207,0.0,17.6635504202,40.6971502883,5.75873323808,0.0,0.0,5.75873323808
 08/18  18:00:00,125.739778341,9.46557639264,51.4046186722,0.0,27.5259009287,37.3340067412,5.77348835623,0.0,0.0,5.77348835623
 08/18  19:00:00,125.963619063,9.49229259746,49.2757141201,0.0,33.8341110165,33.3544677425,5.76425684469,0.0,0.0,5.76425684469
 08/18  20:00:00,137.715599044,9.45371206112,45.3761186754,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 08/18  21:00:00,130.127076925,9.35757493307,43.3996672435,0.0,32.965339924,36.8579353714,11.5333208562,0.0,0.0,11.5333208562
 08/18  22:00:00,101.201668242,8.80077169678,38.5775449012,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 08/18  23:00:00,74.6583728262,8.20150527381,32.1855733268,0.0,15.0252895274,11.7056064465,5.75585733155,0.0,0.0,5.75585733155
 08/18  24:00:00,64.8502768678,7.87087407595,27.7336256209,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/19  01:00:00,63.8694011101,7.72490944173,25.6996859305,0.0,12.8411359301,10.0650221343,5.74981142193,0.0,0.0,5.74981142193
 08/19  02:00:00,58.2469058093,7.5836811531,24.8374688702,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/19  03:00:00,57.8041104598,7.52044273371,24.457906131,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/19  04:00:00,58.6943346537,7.46492638108,23.7972671974,0.0,8.25718729233,11.6354268332,5.75289373631,0.0,0.0,5.75289373631
 08/19  05:00:00,62.7235248696,7.42552515497,23.707802037,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 08/19  06:00:00,84.7155942973,7.62259228085,25.4072540706,0.0,18.5082010057,25.6353820695,5.7619185397,0.0,0.0,5.7619185397
 08/19  07:00:00,98.0450977504,8.04414726484,29.5170468371,0.0,19.4083231844,41.0650158608,5.77679441742,0.0,0.0,5.77679441742
 08/19  08:00:00,132.389952638,8.66690466269,39.3632489342,0.0,26.3286599382,57.9988325916,23.3442992896,0.0,0.0,23.3442992896
 08/19  09:00:00,118.565067029,8.47583796078,40.882228633,0.0,26.3286599382,42.8504436482,35.4894711733,0.0,18.025,17.4644711733
 08/19  10:00:00,92.2312159139,8.10930020435,38.9082285317,0.0,21.7447113004,23.4437158914,29.6579059913,0.0,18.025,11.6329059913
 08/19  11:00:00,91.7764492971,8.21429665072,40.8097346175,0.0,19.3027497915,23.426170988,35.4447849251,0.0,18.025,17.4197849251
 08/19  12:00:00,95.3842359426,8.41069574779,44.0784775825,0.0,19.1483137236,23.7250123474,29.6312055189,0.0,18.025,11.6062055189
 08/19  13:00:00,98.7859743809,8.58082619916,47.1645408432,0.0,19.3027497915,23.7161209604,35.4219649918,0.0,18.025,17.3969649918
 08/19  14:00:00,100.036987841,8.69965938598,48.2967204962,0.0,19.3027497915,23.7161209604,29.6324748088,0.0,18.025,11.6074748088
