Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/19  15:00:00,100.12641963,8.74694296231,48.6288199517,0.0,19.3027497915,23.426170988,29.6316310538,0.0,18.025,11.6066310538
 08/19  16:00:00,104.057844876,8.76237199052,48.0935452881,0.0,19.3027497915,27.8956505705,23.7766771103,0.0,18.025,5.75167711026
 08/19  17:00:00,110.918373614,8.90757975841,46.1866396717,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 08/19  18:00:00,126.930775596,9.24543727472,47.9081230153,0.0,32.690315043,37.0816133363,5.75871937879,0.0,0.0,5.75871937879
 08/19  19:00:00,128.227638176,9.44782914935,48.8914040307,0.0,36.8143715336,33.066984531,5.76478277017,0.0,0.0,5.76478277017
 08/19  20:00:00,140.747240363,9.61280812473,48.4699534081,0.0,36.3493007332,38.7721355839,5.76435522773,0.0,0.0,5.76435522773
 08/19  21:00:00,135.495440129,9.46443908156,45.484391631,0.0,36.1807251679,36.8228455648,0.02,0.0,0.0,0.02
 08/19  22:00:00,107.264460373,8.85971900653,39.1791898518,0.0,31.0351095914,20.6438685092,11.533857633,0.0,0.0,11.533857633
 08/19  23:00:00,78.0435199779,8.27755682678,33.093115923,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 08/19  24:00:00,68.0455730068,7.99499603145,29.6048884542,0.0,12.8411359301,10.0650221343,5.75272633468,0.0,0.0,5.75272633468
 08/20  01:00:00,65.4258795998,7.80232028883,27.0593390111,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/20  02:00:00,58.8002167497,7.61772427628,25.237306177,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/20  03:00:00,57.5237045846,7.52171437515,24.0567966484,0.0,8.34152022915,10.0650221343,5.74981128651,0.0,0.0,5.74981128651
 08/20  04:00:00,58.2266501606,7.4534994944,23.2215943613,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 08/20  05:00:00,62.4468756139,7.41671199504,23.3205236829,0.0,8.80141237637,15.3678112995,5.75592575239,0.0,0.0,5.75592575239
 08/20  06:00:00,84.9060998508,7.63368955992,25.5866630441,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 08/20  07:00:00,98.2044828412,8.04795998899,29.553174767,0.0,19.4926561212,41.1001056674,11.5337928457,0.0,0.0,11.5337928457
 08/20  08:00:00,131.285364653,8.6193204819,38.3062340936,0.0,26.3286599382,57.9988325916,17.5136314694,0.0,0.0,17.5136314694
 08/20  09:00:00,118.171057677,8.44957454403,40.633892556,0.0,26.2443270014,42.8153538416,35.4885509913,0.0,18.025,17.4635509913
 08/20  10:00:00,93.0208811131,8.1446101991,39.6625737218,0.0,21.7447113004,23.4437158914,35.4647060774,0.0,18.025,17.4397060774
 08/20  11:00:00,93.9313184998,8.32677923442,42.7924049347,0.0,19.3449162599,23.4437158914,29.6453504552,0.0,18.025,11.6203504552
 08/20  12:00:00,96.3996533276,8.51498320851,44.9298915185,0.0,19.190480192,23.7425572507,35.4230554587,0.0,18.025,17.3980554587
 08/20  13:00:00,99.0801468307,8.68680689696,47.4124394392,0.0,19.260583323,23.698576057,29.6326354427,0.0,18.025,11.6076354427
 08/20  14:00:00,102.336789612,8.88892033465,50.4669696841,0.0,19.260583323,23.698576057,29.6303882865,0.0,18.025,11.6053882865
 08/20  15:00:00,104.11237322,9.01428307538,52.4071408237,0.0,19.260583323,23.4086260847,35.4238265294,0.0,18.025,17.3988265294
 08/20  16:00:00,108.591127826,9.07138314164,52.3775340804,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 08/20  17:00:00,115.768490464,9.23168125149,50.7723440334,0.0,18.1807569449,37.5792895564,5.7558739251,0.0,0.0,5.7558739251
 08/20  18:00:00,129.895326932,9.50382849647,50.7337100219,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 08/20  19:00:00,129.403979263,9.6091500487,49.9064176795,0.0,36.8143715336,33.066984531,5.7649392671,0.0,0.0,5.7649392671
 08/20  20:00:00,141.25135399,9.6909796803,48.776457953,0.0,36.43363367,38.8072253906,5.76417028209,0.0,0.0,5.76417028209
 08/20  21:00:00,134.951112504,9.48612724709,45.0377804279,0.0,36.0963922311,36.7877557581,5.76498976453,0.0,0.0,5.76498976453
 08/20  22:00:00,104.755696813,8.79139347492,36.8581719871,0.0,30.9507766546,20.6087787026,5.77695302901,0.0,0.0,5.77695302901
 08/20  23:00:00,75.4290487094,8.19137046516,30.5648123048,0.0,17.4250845679,11.7056064465,5.76189361672,0.0,0.0,5.76189361672
 08/20  24:00:00,66.8181708939,7.95602285201,28.2970472542,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/21  01:00:00,61.0604377868,7.73121578149,25.6438964933,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/21  02:00:00,57.7958624585,7.58630134608,24.3837876808,0.0,8.25718729233,10.0299323277,5.74873537392,0.0,0.0,5.74873537392
 08/21  03:00:00,56.8169549522,7.49884714816,23.4923456836,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/21  04:00:00,57.4665426242,7.42443626229,22.6099577982,0.0,8.25718729233,11.6354268332,5.75254842268,0.0,0.0,5.75254842268
 08/21  05:00:00,65.2810982093,7.43645842706,22.8335249858,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 08/21  06:00:00,99.8816647448,8.01929646832,27.3241143565,0.0,19.7275818095,37.2640762949,5.77715167516,0.0,0.0,5.77715167516
 08/21  07:00:00,115.442027843,8.42636229839,31.4102118414,0.0,24.3117294858,51.2795993405,11.5585661767,0.0,0.0,11.5585661767
 08/21  08:00:00,105.732272109,7.95756189346,33.4431181052,0.0,23.6694662846,40.6342015617,17.4665144689,0.0,0.0,17.4665144689
 08/21  09:00:00,105.041711904,8.04827190046,37.6684832204,0.0,23.6694662846,35.6302164847,35.4623310038,0.0,18.025,17.4373310038
 08/21  10:00:00,86.8267012302,7.8865572129,37.2114155863,0.0,18.7433767983,22.9618409725,29.6458994569,0.0,18.025,11.6208994569
 08/21  11:00:00,88.0477688729,7.96303788044,38.3577672055,0.0,18.7433767983,22.9618409725,35.4277015155,0.0,18.025,17.4027015155
 08/21  12:00:00,91.1302481781,8.12178525538,41.2380526951,0.0,18.5889407304,23.1597249699,29.6324688535,0.0,18.025,11.6074688535
 08/21  13:00:00,92.6584229068,8.2058874348,42.4356227192,0.0,18.7433767983,23.2517909448,29.6321525691,0.0,18.025,11.6071525691
 08/21  14:00:00,94.3898700113,8.36360725769,44.0093504466,0.0,18.7433767983,23.2517909448,35.4236488183,0.0,18.025,17.3986488183
 08/21  15:00:00,97.1047355403,8.53656562497,46.8412057476,0.0,18.7433767983,22.9618409725,29.6327488905,0.0,18.025,11.6077488905
 08/21  16:00:00,96.732025017,8.41014295875,42.1436536817,0.0,18.7433767983,27.431320555,23.7777614874,0.0,18.025,5.75276148738
 08/21  17:00:00,104.602088168,8.48658296912,37.7495160701,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/21  18:00:00,111.229090984,8.66023162734,37.6992446465,0.0,27.5259009287,37.3340067412,5.77400423967,0.0,0.0,5.77400423967
 08/21  19:00:00,112.622189422,8.72157597021,36.7049715719,0.0,33.8341110165,33.3544677425,5.76465529631,0.0,0.0,5.76465529631
 08/21  20:00:00,126.312075402,8.78754075945,34.638731838,0.0,36.5179666069,38.8247702939,5.76474288992,0.0,0.0,5.76474288992
 08/21  21:00:00,118.827344437,8.7141628202,32.7433165605,0.0,32.965339924,36.8579353714,5.77694665444,0.0,0.0,5.77694665444
 08/21  22:00:00,90.7596572631,8.22169381584,28.714577213,0.0,25.6355707503,20.6438685092,5.76808632936,0.0,0.0,5.76808632936
 08/21  23:00:00,66.0364732475,7.73203181874,24.033132843,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/21  24:00:00,57.9415811094,7.48977985349,21.2060079343,0.0,11.6412384099,10.0650221343,5.75295532601,0.0,0.0,5.75295532601
 08/22  01:00:00,54.1391500634,7.32436119539,19.1294649733,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/22  02:00:00,51.073289006,7.20190659608,18.0456046244,0.0,8.25718729233,10.0299323277,5.7499474486,0.0,0.0,5.7499474486
 08/22  03:00:00,50.6482202512,7.14327356262,17.6791768438,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/22  04:00:00,51.4409967707,7.08989119345,16.9189603705,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/22  05:00:00,59.704513126,7.12611650237,17.567265443,0.0,12.1011305571,15.3678112995,5.762068185,0.0,0.0,5.762068185
 08/22  06:00:00,95.7941625036,7.75918519577,23.4967167746,0.0,19.7275818095,37.2640762949,5.77651682712,0.0,0.0,5.77651682712
 08/22  07:00:00,112.395623781,8.21679106036,28.5733510781,0.0,24.3117294858,51.2795993405,11.5586377153,0.0,0.0,11.5586377153
 08/22  08:00:00,102.005848496,7.7330169059,29.9412277963,0.0,23.6694662846,40.6342015617,17.4677622598,0.0,0.0,17.4677622598
 08/22  09:00:00,102.035894122,7.84049667754,34.8704285616,0.0,23.6694662846,35.6302164847,35.4625426513,0.0,18.025,17.4375426513
 08/22  10:00:00,84.1584517761,7.70732046267,34.7223981692,0.0,18.7433767983,22.9618409725,29.6461219503,0.0,18.025,11.6211219503
 08/22  11:00:00,87.719848505,7.93692085755,38.0559596564,0.0,18.7433767983,22.9618409725,34.9181202927,0.0,18.025,16.8931202927
 08/22  12:00:00,90.5833306482,8.14694908371,40.6659678016,0.0,18.5889407304,23.1597249699,30.1394894425,0.0,18.025,12.1144894425
 08/22  13:00:00,92.6484058674,8.30967797066,42.3218095615,0.0,18.7433767983,23.2517909448,29.6319051006,0.0,18.025,11.6069051006
 08/22  14:00:00,95.302650723,8.47528272993,44.810450782,0.0,18.7433767983,23.2517909448,35.4247707749,0.0,18.025,17.3997707749
 08/22  15:00:00,97.3185536468,8.63351190674,46.9580754763,0.0,18.7433767983,22.9618409725,29.6320591221,0.0,18.025,11.6070591221
 08/22  16:00:00,102.890998222,8.78622351416,47.9265439977,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/22  17:00:00,113.636053981,9.01398758766,46.2560585273,0.0,17.6635504202,40.6971502883,5.75887398898,0.0,0.0,5.75887398898
 08/22  18:00:00,120.642580722,9.21390703344,46.5590437536,0.0,27.5259009287,37.3340067412,5.77392531604,0.0,0.0,5.77392531604
 08/22  19:00:00,123.194719308,9.33233089223,46.6667332098,0.0,33.8341110165,33.3544677425,5.76459627604,0.0,0.0,5.76459627604
 08/22  20:00:00,135.991993788,9.34872363792,43.7574585512,0.0,36.5179666069,38.8247702939,5.76422170624,0.0,0.0,5.76422170624
 08/22  21:00:00,125.895101332,9.12873333123,39.3964890878,0.0,32.965339924,36.8579353714,5.77714601298,0.0,0.0,5.77714601298
 08/22  22:00:00,94.6509411374,8.4658946886,32.3616502128,0.0,25.6355707503,20.6438685092,5.76801270238,0.0,0.0,5.76801270238
 08/22  23:00:00,68.8718394142,7.90533623273,26.6951945148,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/22  24:00:00,60.7452894576,7.65449412706,23.8449924251,0.0,11.6412384099,10.0650221343,5.75284718228,0.0,0.0,5.75284718228
 08/23  01:00:00,58.1641563031,7.53050226451,22.9483274115,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/23  02:00:00,55.6853184736,7.43294725355,22.4265946231,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/23  03:00:00,55.5974456144,7.38530943974,22.3863572879,0.0,8.25718729233,10.0299323277,5.74980607535,0.0,0.0,5.74980607535
 08/23  04:00:00,56.7272620187,7.33985430121,21.9552600548,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/23  05:00:00,65.183460622,7.38712631626,22.7851913929,0.0,12.1011305571,15.3678112995,5.76197687644,0.0,0.0,5.76197687644
 08/23  06:00:00,101.096412079,8.03653939054,28.5215973748,0.0,19.7275818095,37.2640762949,5.77610475005,0.0,0.0,5.77610475005
 08/23  07:00:00,117.858124886,8.51031827865,33.7423060196,0.0,24.3117294858,51.2795993405,11.5588659419,0.0,0.0,11.5588659419
 08/23  08:00:00,107.127355878,8.00544863986,34.7902888815,0.0,23.6694662846,40.6342015617,17.46690305,0.0,0.0,17.46690305
 08/23  09:00:00,106.21425915,8.07651575945,38.8127642215,0.0,23.6694662846,35.6302164847,31.8586770227,0.0,18.025,13.8336770227
 08/23  10:00:00,87.986307356,7.90958078017,38.3479880812,0.0,18.7433767983,22.9618409725,33.2472333544,0.0,18.025,15.2222333544
 08/23  11:00:00,91.1747673241,8.10904335944,41.3387519019,0.0,18.7433767983,22.9618409725,29.6327135163,0.0,18.025,11.6077135163
 08/23  12:00:00,94.5006499342,8.32833248474,44.4018985362,0.0,18.5889407304,23.1597249699,35.4250662435,0.0,18.025,17.4000662435
 08/23  13:00:00,98.240699703,8.59099768593,47.6327789591,0.0,18.7433767983,23.2517909448,29.6313587135,0.0,18.025,11.6063587135
 08/23  14:00:00,98.5379312201,8.6442383915,47.876770646,0.0,18.7433767983,23.2517909448,35.4239850082,0.0,18.025,17.3989850082
 08/23  15:00:00,99.6154786514,8.73937936025,49.1491292662,0.0,18.7433767983,22.9618409725,29.6315625857,0.0,18.025,11.6065625857
 08/23  16:00:00,105.396511466,8.89154932907,50.3267278703,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/23  17:00:00,116.208902799,9.11629828804,48.7265856272,0.0,17.6635504202,40.6971502883,5.75879355271,0.0,0.0,5.75879355271
 08/23  18:00:00,121.16694895,9.22228328135,47.0750216721,0.0,27.5259009287,37.3340067412,5.77412130004,0.0,0.0,5.77412130004
 08/23  19:00:00,121.904670128,9.25139447955,45.4576109823,0.0,33.8341110165,33.3544677425,5.76484763643,0.0,0.0,5.76484763643
 08/23  20:00:00,135.38937911,9.29332937804,43.2102308447,0.0,36.5179666069,38.8247702939,5.76491697412,0.0,0.0,5.76491697412
 08/23  21:00:00,127.034087298,9.16746744635,40.4967240513,0.0,32.965339924,36.8579353714,5.77730083484,0.0,0.0,5.77730083484
 08/23  22:00:00,97.1206005378,8.56444356938,34.732750063,0.0,25.6355707503,20.6438685092,5.76822502845,0.0,0.0,5.76822502845
 08/23  23:00:00,70.8374951171,7.98924763495,28.5769341028,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/23  24:00:00,63.2733997879,7.75694295531,26.270647974,0.0,11.6412384099,10.0650221343,5.75286058107,0.0,0.0,5.75286058107
 08/24  01:00:00,60.287940566,7.61956957103,24.9830401849,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/24  02:00:00,56.4969640755,7.47612597267,23.1950600444,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/24  03:00:00,54.776770741,7.36966885836,21.581317189,0.0,8.25718729233,10.0299323277,5.74996036683,0.0,0.0,5.74996036683
 08/24  04:00:00,55.4090084929,7.29697249717,20.6798835369,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/24  05:00:00,63.1428751667,7.30796696685,20.823755788,0.0,12.1011305571,15.3678112995,5.76206790898,0.0,0.0,5.76206790898
 08/24  06:00:00,99.0149215108,7.93846189146,26.538168167,0.0,19.7275818095,37.2640762949,5.77746914636,0.0,0.0,5.77746914636
 08/24  07:00:00,116.268638034,8.41676850326,32.2463508412,0.0,24.3117294858,51.2795993405,11.5593750948,0.0,0.0,11.5593750948
 08/24  08:00:00,106.35554074,7.94585584869,34.078054034,0.0,23.6694662846,40.6342015617,17.4698603386,0.0,0.0,17.4698603386
 08/24  09:00:00,105.640138817,8.03943006045,38.2757199411,0.0,23.6694662846,35.6302164847,29.6588893035,0.0,18.025,11.6338893035
 08/24  10:00:00,87.5830107689,7.89314759403,37.9611165757,0.0,18.7433767983,22.9618409725,35.4476718584,0.0,18.025,17.4226718584
 08/24  11:00:00,90.2846613158,8.0830582145,40.4746264203,0.0,18.7433767983,22.9618409725,29.63273691,0.0,18.025,11.60773691
 08/24  12:00:00,93.518652204,8.30069736832,43.4475309403,0.0,18.5889407304,23.1597249699,35.4250762711,0.0,18.025,17.4000762711
 08/24  13:00:00,95.3260676515,8.45757767139,44.8515620797,0.0,18.7433767983,23.2517909448,29.6314016869,0.0,18.025,11.6064016869
 08/24  14:00:00,97.9245115581,8.6442236969,47.2633610724,0.0,18.7433767983,23.2517909448,30.1967579865,0.0,18.025,12.1717579865
 08/24  15:00:00,98.7415514577,8.76297257299,48.2516040011,0.0,18.7433767983,22.9618409725,34.8611185713,0.0,18.025,16.8361185713
 08/24  16:00:00,98.4468270436,8.6224060165,43.6461822211,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/24  17:00:00,106.879982511,8.69548281428,39.8184732263,0.0,17.6635504202,40.6971502883,5.75903900685,0.0,0.0,5.75903900685
 08/24  18:00:00,115.048863552,8.90935510682,41.2698509543,0.0,27.5259009287,37.3340067412,5.77418095704,0.0,0.0,5.77418095704
 08/24  19:00:00,118.065317291,9.03912544593,41.8305172422,0.0,33.8341110165,33.3544677425,5.76489336934,0.0,0.0,5.76489336934
 08/24  20:00:00,132.114013041,9.10893851617,40.1192458224,0.0,36.5179666069,38.8247702939,5.76497456503,0.0,0.0,5.76497456503
 08/24  21:00:00,125.1938588,9.05427450911,38.769673496,0.0,32.965339924,36.8579353714,5.77740546433,0.0,0.0,5.77740546433
 08/24  22:00:00,94.1281156488,8.42389155212,31.8808059495,0.0,25.6355707503,20.6438685092,5.76831605944,0.0,0.0,5.76831605944
 08/24  23:00:00,67.6288376678,7.84203735239,25.515480601,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/24  24:00:00,59.3013025592,7.58243674606,22.4730520933,0.0,11.6412384099,10.0650221343,5.75292051235,0.0,0.0,5.75292051235
 08/25  01:00:00,55.2103089706,7.40037913583,20.1245952242,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/25  02:00:00,51.1033822219,7.24510470366,18.0324952984,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/25  03:00:00,52.3318525603,7.22920484089,19.2768593235,0.0,8.25718729233,10.0299323277,5.75002423402,0.0,0.0,5.75002423402
 08/25  04:00:00,52.6342871156,7.15991580933,18.0422137203,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/25  05:00:00,59.0088181224,7.12393731748,16.8737195861,0.0,12.1011305571,15.3678112995,5.76217762878,0.0,0.0,5.76217762878
 08/25  06:00:00,93.810540193,7.6918365122,21.5803969285,0.0,19.7275818095,37.2640762949,5.77614247287,0.0,0.0,5.77614247287
 08/25  07:00:00,109.886703506,8.11158794207,26.1695755018,0.0,24.3117294858,51.2795993405,11.5582825589,0.0,0.0,11.5582825589
 08/25  08:00:00,101.302907634,7.68050748021,29.2907548526,0.0,23.6694662846,40.6342015617,17.4707436616,0.0,0.0,17.4707436616
 08/25  09:00:00,101.682383218,7.82370264071,34.5336814776,0.0,23.6694662846,35.6302164847,30.3894604016,0.0,18.025,12.3644604016
 08/25  10:00:00,84.3972464238,7.7118222677,34.9566708205,0.0,18.7433767983,22.9618409725,34.717751193,0.0,18.025,16.692751193
 08/25  11:00:00,88.4084537949,7.95468265447,38.7267893046,0.0,18.7433767983,22.9618409725,29.6323501057,0.0,18.025,11.6073501057
 08/25  12:00:00,90.8707481328,8.15072530611,40.9495943293,0.0,18.5889407304,23.1597249699,35.4260103241,0.0,18.025,17.4010103241
 08/25  13:00:00,92.9230277673,8.31928897459,42.5868059746,0.0,18.7433767983,23.2517909448,29.6320503739,0.0,18.025,11.6070503739
 08/25  14:00:00,94.5192798388,8.45680642759,44.045541835,0.0,18.7433767983,23.2517909448,35.4251482004,0.0,18.025,17.4001482004
 08/25  15:00:00,95.1799936546,8.5541686544,44.8988446712,0.0,18.7433767983,22.9618409725,29.6324136909,0.0,18.025,11.6074136909
 08/25  16:00:00,100.415105534,8.65988683268,45.5769737956,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/25  17:00:00,113.475430732,8.97569220595,46.1337068285,0.0,17.6635504202,40.6971502883,5.75787157135,0.0,0.0,5.75787157135
 08/25  18:00:00,118.13177414,9.0889611594,44.173141726,0.0,27.5259009287,37.3340067412,5.77411592051,0.0,0.0,5.77411592051
 08/25  19:00:00,119.918645725,9.16429028644,43.5586705872,0.0,33.8341110165,33.3544677425,5.76523918747,0.0,0.0,5.76523918747
 08/25  20:00:00,134.610632139,9.25813104177,42.4666594774,0.0,36.5179666069,38.8247702939,5.76440045186,0.0,0.0,5.76440045186
 08/25  21:00:00,126.036017434,9.12199330079,39.5441004601,0.0,32.965339924,36.8579353714,5.77746913789,0.0,0.0,5.77746913789
 08/25  22:00:00,96.1775782248,8.52349278716,33.8306556839,0.0,25.6355707503,20.6438685092,5.76829448921,0.0,0.0,5.76829448921
 08/25  23:00:00,70.5129451451,7.9723859901,28.2692311149,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/25  24:00:00,62.0122376589,7.70371667886,25.0627037571,0.0,11.6412384099,10.0650221343,5.75303779248,0.0,0.0,5.75303779248
 08/26  01:00:00,61.4186325246,7.57822055743,23.3955929261,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/26  02:00:00,53.9289453835,7.37528664081,20.7278693614,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/26  03:00:00,52.358351548,7.26737221826,19.2651900867,0.0,8.25718729233,10.0299323277,5.75000728781,0.0,0.0,5.75000728781
 08/26  04:00:00,52.0232764627,7.1601002096,17.4310127314,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/26  05:00:00,54.8425560597,7.06565286474,16.1866495181,0.0,8.71707943955,15.3327214929,5.75610404827,0.0,0.0,5.75610404827
 08/26  06:00:00,75.8883255706,7.19911187167,17.0034095864,0.0,18.5082010057,25.6353820695,5.76219714466,0.0,0.0,5.76219714466
 08/26  07:00:00,89.669479724,7.61479930298,21.5706704579,0.0,19.4083231844,41.0650158608,5.77769056194,0.0,0.0,5.77769056194
 08/26  08:00:00,127.222161806,8.33022459886,34.5320122353,0.0,26.3286599382,57.9988325916,17.5176872001,0.0,0.0,17.5176872001
 08/26  09:00:00,115.95174307,8.25685763169,38.4877855877,0.0,26.3286599382,42.8504436482,35.49299809,0.0,18.025,17.46799809
 08/26  10:00:00,89.8302836325,7.94817841849,36.6683559428,0.0,21.7447113004,23.4437158914,35.4668303431,0.0,18.025,17.4418303431
 08/26  11:00:00,90.4989303743,8.15526135728,39.5912011819,0.0,19.3027497915,23.426170988,35.4467858773,0.0,18.025,17.4217858773
 08/26  12:00:00,92.1386611887,8.31888700368,40.9246797934,0.0,19.1483137236,23.7250123474,29.6333731997,0.0,18.025,11.6083731997
 08/26  13:00:00,94.1831718093,8.4559422474,42.6865895791,0.0,19.3027497915,23.7161209604,29.6312628309,0.0,18.025,11.6062628309
 08/26  14:00:00,95.3430096812,8.54805504629,43.7543154481,0.0,19.3027497915,23.7161209604,35.4254380096,0.0,18.025,17.4004380096
 08/26  15:00:00,97.7496579738,8.70917074768,46.2897960889,0.0,19.3027497915,23.426170988,29.6317275216,0.0,18.025,11.6067275216
 08/26  16:00:00,102.146148552,8.76580139269,46.1783891433,0.0,19.3027497915,27.8956505705,23.7779246916,0.0,18.025,5.75292469157
 08/26  17:00:00,110.39591429,8.9600534758,45.6116655004,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 08/26  18:00:00,126.322565309,9.29205671199,47.2532413117,0.0,32.690315043,37.0816133363,5.75918256867,0.0,0.0,5.75918256867
 08/26  19:00:00,128.133568542,9.42269950131,46.9384052916,0.0,36.8143715336,33.066984531,5.76449907747,0.0,0.0,5.76449907747
 08/26  20:00:00,136.785012425,9.46257402705,44.6578947698,0.0,36.3493007332,38.7721355839,0.02,0.0,0.0,0.02
 08/26  21:00:00,130.800933994,9.24599011927,41.0082617501,0.0,36.1807251679,36.8228455648,5.76538434395,0.0,0.0,5.76538434395
 08/26  22:00:00,104.137585165,8.71523306614,36.1967056035,0.0,31.0351095914,20.6438685092,5.77756103287,0.0,0.0,5.77756103287
 08/26  23:00:00,74.5961819645,8.13076911358,29.7924983459,0.0,17.4250845679,11.7056064465,5.76228562192,0.0,0.0,5.76228562192
 08/26  24:00:00,63.5015009227,7.80670658558,25.2490756145,0.0,12.8411359301,10.0650221343,5.7530246512,0.0,0.0,5.7530246512
 08/27  01:00:00,60.8947687492,7.61346040082,22.7170565078,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/27  02:00:00,54.2031897868,7.42003938121,20.8379420949,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/27  03:00:00,53.7355260517,7.33667212008,20.4536346531,0.0,8.34152022915,10.0650221343,5.74999582466,0.0,0.0,5.74999582466
 08/27  04:00:00,53.4674285093,7.23491678318,18.6809164548,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 08/27  05:00:00,56.0074583952,7.13774395939,17.1600367742,0.0,8.80141237637,15.3678112995,5.75607614694,0.0,0.0,5.75607614694
 08/27  06:00:00,77.7956848663,7.31034389716,18.799531552,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 08/27  07:00:00,91.0222341904,7.69568368362,22.7231004586,0.0,19.4926561212,41.1001056674,5.77771062977,0.0,0.0,5.77771062977
 08/27  08:00:00,126.343080284,8.32468567182,33.6584447272,0.0,26.3286599382,57.9988325916,23.350783569,0.0,0.0,23.350783569
 08/27  09:00:00,114.263503921,8.21298966765,36.9628275717,0.0,26.2443270014,42.8153538416,35.4936671723,0.0,18.025,17.4686671723
 08/27  10:00:00,89.1685538087,7.94976882817,36.0050204832,0.0,21.7447113004,23.4437158914,35.4676860185,0.0,18.025,17.4426860185
 08/27  11:00:00,89.6533521566,8.14240958415,38.698757146,0.0,19.3449162599,23.4437158914,29.6473644818,0.0,18.025,11.6223644818
 08/27  12:00:00,93.6231605998,8.40479403713,42.2635551811,0.0,19.190480192,23.7425572507,35.4260646048,0.0,18.025,17.4010646048
 08/27  13:00:00,96.8851664237,8.61524495506,45.2889866375,0.0,19.260583323,23.698576057,29.6321060965,0.0,18.025,11.6071060965
 08/27  14:00:00,97.8830287686,8.71725431665,46.1848409855,0.0,19.260583323,23.698576057,35.4253429746,0.0,18.025,17.4003429746
 08/27  15:00:00,99.8384210444,8.85575189662,48.2916873172,0.0,19.260583323,23.4086260847,29.6326224545,0.0,18.025,11.6076224545
 08/27  16:00:00,102.492806426,8.82538126072,46.5251783603,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 08/27  17:00:00,108.951921512,8.92540699765,44.262008351,0.0,18.1807569449,37.5792895564,5.75614062805,0.0,0.0,5.75614062805
 08/27  18:00:00,125.124121223,9.25823008517,46.2080449124,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 08/27  19:00:00,126.356140777,9.34143915347,45.2422257208,0.0,36.8143715336,33.066984531,5.76533431499,0.0,0.0,5.76533431499
 08/27  20:00:00,135.353858997,9.37671794766,43.1931574142,0.0,36.43363367,38.8072253906,5.76450789372,0.0,0.0,5.76450789372
 08/27  21:00:00,129.654105168,9.1991658068,40.0276656688,0.0,36.0963922311,36.7877557581,5.76517263718,0.0,0.0,5.76517263718
 08/27  22:00:00,99.8279663924,8.53518513676,32.1865457209,0.0,30.9507766546,20.6087787026,5.77761470938,0.0,0.0,5.77761470938
 08/27  23:00:00,69.7431358018,7.91565800497,25.1545488143,0.0,17.4250845679,11.7056064465,5.76239188164,0.0,0.0,5.76239188164
 08/27  24:00:00,60.396827186,7.64627962626,22.1854107764,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/28  01:00:00,55.3936532689,7.44192149419,20.2663720338,0.0,10.0992000411,10.047477231,5.74935079314,0.0,0.0,5.74935079314
 08/28  02:00:00,51.5370482211,7.27743790576,18.4338199985,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/28  03:00:00,50.2348065184,7.17222419622,17.236789756,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/28  04:00:00,49.7388813394,7.0565760339,15.250118012,0.0,8.25718729233,11.6354268332,5.7530261881,0.0,0.0,5.7530261881
 08/28  05:00:00,56.8483263141,7.02478836712,14.812355726,0.0,12.1011305571,15.3678112995,5.76212390564,0.0,0.0,5.76212390564
 08/28  06:00:00,91.6206017244,7.57975883242,19.5024801256,0.0,19.7275818095,37.2640762949,5.77762192806,0.0,0.0,5.77762192806
 08/28  07:00:00,107.216331884,7.97504154739,23.6357023036,0.0,24.3117294858,51.2795993405,5.79007057715,0.0,0.0,5.79007057715
 08/28  08:00:00,99.482187661,7.58917231493,27.5613258886,0.0,23.6694662846,40.6342015617,17.4716753865,0.0,0.0,17.4716753865
 08/28  09:00:00,101.035025001,7.75501778791,33.954978767,0.0,23.6694662846,35.6302164847,35.4658155547,0.0,18.025,17.4408155547
 08/28  10:00:00,83.8323230514,7.68982158732,34.4137186447,0.0,18.7433767983,22.9618409725,35.4493895147,0.0,18.025,17.4243895147
 08/28  11:00:00,86.9285503005,7.9159199481,37.2856341246,0.0,18.7433767983,22.9618409725,29.6338668409,0.0,18.025,11.6088668409
 08/28  12:00:00,91.2274741402,8.18788806077,41.2691397079,0.0,18.5889407304,23.1597249699,35.4271890657,0.0,18.025,17.4021890657
 08/28  13:00:00,93.7094088007,8.3838811072,43.3085822529,0.0,18.7433767983,23.2517909448,29.6329328745,0.0,18.025,11.6079328745
 08/28  14:00:00,94.5439721278,8.48335315258,44.0436708688,0.0,18.7433767983,23.2517909448,29.6337560204,0.0,18.025,11.6087560204
 08/28  15:00:00,97.8643722615,8.68733538787,47.4500398198,0.0,18.7433767983,22.9618409725,35.4278908728,0.0,18.025,17.4028908728
 08/28  16:00:00,101.529299063,8.73576494246,46.6152742681,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/28  17:00:00,113.403350946,8.9841748129,46.0531158801,0.0,17.6635504202,40.6971502883,5.75928032583,0.0,0.0,5.75928032583
 08/28  18:00:00,121.558191592,9.24011221689,47.4483620559,0.0,27.5259009287,37.3340067412,5.7746048969,0.0,0.0,5.7746048969
 08/28  19:00:00,124.331820593,9.29178683268,45.9603198977,0.0,33.8341110165,33.3544677425,5.76530398588,0.0,0.0,5.76530398588
 08/28  20:00:00,136.653367695,9.37058053689,44.39691839,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 08/28  21:00:00,128.711437365,9.26865610182,42.0728021699,0.0,32.965339924,36.8579353714,11.5353623406,0.0,0.0,11.5353623406
 08/28  22:00:00,98.1805624751,8.64496701626,35.7121304938,0.0,25.6355707503,20.6438685092,5.76855359237,0.0,0.0,5.76855359237
 08/28  23:00:00,72.7514487005,8.09647787194,30.3836235153,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/28  24:00:00,64.1515953231,7.8204746735,27.0852860352,0.0,11.6412384099,10.0650221343,5.75322290866,0.0,0.0,5.75322290866
 08/29  01:00:00,58.1821070803,7.5693170261,22.9274358556,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/29  02:00:00,53.4265618857,7.37867363956,20.2220930081,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/29  03:00:00,52.3955462587,7.28526603285,19.2844740386,0.0,8.25718729233,10.0299323277,5.74997877151,0.0,0.0,5.74997877151
 08/29  04:00:00,52.8842254677,7.20488007796,18.2471639471,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/29  05:00:00,60.2191357274,7.19675810466,18.0111771602,0.0,12.1011305571,15.3678112995,5.76240371511,0.0,0.0,5.76240371511
 08/29  06:00:00,94.9414416012,7.76649807613,22.6365704721,0.0,19.7275818095,37.2640762949,5.77805170938,0.0,0.0,5.77805170938
 08/29  07:00:00,111.26463829,8.18874145688,27.4702712924,0.0,24.3117294858,51.2795993405,11.5603445481,0.0,0.0,11.5603445481
 08/29  08:00:00,103.349514262,7.78875634918,31.2290536031,0.0,23.6694662846,40.6342015617,17.4724168055,0.0,0.0,17.4724168055
 08/29  09:00:00,103.859967632,7.92600016584,36.6089248334,0.0,23.6694662846,35.6302164847,29.6605246478,0.0,18.025,11.6355246478
 08/29  10:00:00,86.4234479836,7.83413344937,36.8605284153,0.0,18.7433767983,22.9618409725,35.448842491,0.0,18.025,17.423842491
 08/29  11:00:00,89.7006006953,8.06996041728,39.9036372421,0.0,18.7433767983,22.9618409725,29.633436226,0.0,18.025,11.608436226
 08/29  12:00:00,92.3403790869,8.28577167328,42.2841578841,0.0,18.5889407304,23.1597249699,35.4278661186,0.0,18.025,17.4028661186
 08/29  13:00:00,95.5598925308,8.50692828478,45.0360104105,0.0,18.7433767983,23.2517909448,29.6334468399,0.0,18.025,11.6084468399
 08/29  14:00:00,97.916210892,8.67089286229,47.2283654884,0.0,18.7433767983,23.2517909448,35.4274866364,0.0,18.025,17.4024866364
 08/29  15:00:00,99.0130196011,8.78761750865,48.4983996504,0.0,18.7433767983,22.9618409725,29.634148964,0.0,18.025,11.609148964
 08/29  16:00:00,104.887053345,8.92722956071,49.781555091,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/29  17:00:00,116.838818919,9.19971092395,49.2730486316,0.0,17.6635504202,40.6971502883,5.759289073,0.0,0.0,5.759289073
 08/29  18:00:00,122.165006907,9.31020515702,47.9850706458,0.0,27.5259009287,37.3340067412,5.77452637525,0.0,0.0,5.77452637525
 08/29  19:00:00,124.083777716,9.29413252251,45.7099190325,0.0,33.8341110165,33.3544677425,5.76504650847,0.0,0.0,5.76504650847
 08/29  20:00:00,136.21759069,9.35853701448,43.9731676998,0.0,36.5179666069,38.8247702939,5.76523591276,0.0,0.0,5.76523591276
 08/29  21:00:00,129.540314517,9.32313996115,42.8471842711,0.0,32.965339924,36.8579353714,5.77783094869,0.0,0.0,5.77783094869
 08/29  22:00:00,97.609007787,8.6396482751,35.1458799482,0.0,25.6355707503,20.6438685092,5.76849789827,0.0,0.0,5.76849789827
 08/29  23:00:00,70.083164087,8.00246861355,27.8093316618,0.0,15.0252895274,11.7056064465,5.75633202807,0.0,0.0,5.75633202807
 08/29  24:00:00,61.1133983958,7.71110480192,24.1564616622,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/30  01:00:00,57.4861176296,7.54085084882,22.2599092289,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/30  02:00:00,53.8430455072,7.39459495615,20.6226398241,0.0,8.25718729233,10.0299323277,5.75010300903,0.0,0.0,5.75010300903
 08/30  03:00:00,50.9713950944,7.24401051703,17.9015849359,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/30  04:00:00,52.4370570589,7.18960009425,17.8152652703,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/30  05:00:00,61.9155753844,7.25184786702,19.6525250642,0.0,12.1011305571,15.3678112995,5.76252482725,0.0,0.0,5.76252482725
 08/30  06:00:00,97.0348407595,7.85786473546,24.6385816626,0.0,19.7275818095,37.2640762949,5.77792026536,0.0,0.0,5.77792026536
 08/30  07:00:00,114.172873038,8.32828383006,30.2389428204,0.0,24.3117294858,51.2795993405,11.5599141389,0.0,0.0,11.5599141389
 08/30  08:00:00,104.410926075,7.85832094444,32.2208849399,0.0,23.6694662846,40.6342015617,17.4720923836,0.0,0.0,17.4720923836
 08/30  09:00:00,104.726026621,7.98852016739,37.412456318,0.0,23.6694662846,35.6302164847,35.4681722638,0.0,18.025,17.4431722638
 08/30  10:00:00,88.0480155792,7.87476073084,38.4444556258,0.0,18.7433767983,22.9618409725,29.6475360157,0.0,18.025,11.6225360157
 08/30  11:00:00,90.5525576964,8.05712224945,40.7684261505,0.0,18.7433767983,22.9618409725,35.430375561,0.0,18.025,17.405375561
 08/30  12:00:00,94.6343646426,8.30013909184,44.5637698744,0.0,18.5889407304,23.1597249699,29.6337726066,0.0,18.025,11.6087726066
 08/30  13:00:00,95.540356295,8.42218945395,45.1012083816,0.0,18.7433767983,23.2517909448,35.4287894032,0.0,18.025,17.4037894032
 08/30  14:00:00,93.2149160914,8.3467559056,42.8512021937,0.0,18.7433767983,23.2517909448,29.6345612017,0.0,18.025,11.6095612017
 08/30  15:00:00,92.8247913598,8.39070706142,42.7070757545,0.0,18.7433767983,22.9618409725,29.6340530019,0.0,18.025,11.6090530019
 08/30  16:00:00,98.9865496643,8.52695257477,44.2813161943,0.0,18.7433767983,27.431320555,23.7776136649,0.0,18.025,5.75261366486
 08/30  17:00:00,110.450397551,8.75436799423,43.3299635389,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/30  18:00:00,115.987176523,8.88078801376,42.2366365099,0.0,27.5259009287,37.3340067412,11.5295635723,0.0,0.0,11.5295635723
 08/30  19:00:00,119.684208811,8.96153679375,41.6429405052,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 08/30  20:00:00,132.144627663,9.06688559917,40.1918505755,0.0,36.5179666069,38.8247702939,5.76533612743,0.0,0.0,5.76533612743
 08/30  21:00:00,124.90777754,9.00844811069,38.5293127868,0.0,32.965339924,36.8579353714,5.77810574741,0.0,0.0,5.77810574741
 08/30  22:00:00,96.2516726805,8.47749756653,33.9506861353,0.0,25.6355707503,20.6438685092,5.7687906531,0.0,0.0,5.7687906531
 08/30  23:00:00,71.6104749561,7.9830831408,29.3560197457,0.0,15.0252895274,11.7056064465,5.7564085834,0.0,0.0,5.7564085834
 08/30  24:00:00,63.4233496527,7.73936185316,26.4381512217,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/31  01:00:00,58.6156321376,7.54034497334,23.3899151962,0.0,10.0992000411,10.047477231,5.75016728747,0.0,0.0,5.75016728747
 08/31  02:00:00,54.1117662993,7.3701712249,20.9157922857,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/31  03:00:00,52.804577284,7.27418046101,19.7045881512,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/31  04:00:00,53.5909874775,7.20528945795,18.9534953004,0.0,8.25718729233,11.6354268332,5.75329997798,0.0,0.0,5.75329997798
 08/31  05:00:00,61.3880865054,7.21931475716,19.1575548158,0.0,12.1011305571,15.3678112995,5.76230623729,0.0,0.0,5.76230623729
 08/31  06:00:00,97.3419563616,7.85201004502,24.951534209,0.0,19.7275818095,37.2640762949,5.77823808901,0.0,0.0,5.77823808901
 08/31  07:00:00,115.162508651,8.34942954409,31.2074157578,0.0,24.3117294858,51.2795993405,5.79057588488,0.0,0.0,5.79057588488
 08/31  08:00:00,104.610268156,7.849079015,32.4294509448,0.0,23.6694662846,40.6342015617,23.2906426954,0.0,0.0,23.2906426954
 08/31  09:00:00,103.767988403,7.93003461177,36.5128895722,0.0,23.6694662846,35.6302164847,29.6605299772,0.0,18.025,11.6355299772
 08/31  10:00:00,87.3874866941,7.8605370455,37.7981439103,0.0,18.7433767983,22.9618409725,35.449889296,0.0,18.025,17.424889296
 08/31  11:00:00,88.5988457037,7.99282995576,38.8790026032,0.0,18.7433767983,22.9618409725,29.6349787984,0.0,18.025,11.6099787984
 08/31  12:00:00,89.0208132709,8.05029672005,39.2000537618,0.0,18.5889407304,23.1597249699,35.4268499793,0.0,18.025,17.4018499793
 08/31  13:00:00,86.1992303153,7.96708597062,36.2151792716,0.0,18.7433767983,23.2517909448,29.633910486,0.0,18.025,11.608910486
 08/31  14:00:00,87.625853597,8.06485256547,37.5440371545,0.0,18.7433767983,23.2517909448,29.6337354966,0.0,18.025,11.6087354966
 08/31  15:00:00,91.8367665248,8.31871749987,41.7910365941,0.0,18.7433767983,22.9618409725,35.4294908174,0.0,18.025,17.4044908174
 08/31  16:00:00,96.4735464204,8.41471609821,41.8805517116,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/31  17:00:00,107.453884522,8.63644844511,40.4513527854,0.0,17.6635504202,40.6971502883,5.75937629062,0.0,0.0,5.75937629062
 08/31  18:00:00,112.444685046,8.6744560921,38.900464171,0.0,27.5259009287,37.3340067412,5.77476418267,0.0,0.0,5.77476418267
 08/31  19:00:00,116.049237092,8.71838580105,38.2510987194,0.0,33.8341110165,33.3544677425,5.76481037018,0.0,0.0,5.76481037018
 08/31  20:00:00,130.047526188,8.90265932691,38.2589581103,0.0,36.5179666069,38.8247702939,5.7650241908,0.0,0.0,5.7650241908
 08/31  21:00:00,123.778385234,8.90313974975,37.5052198332,0.0,32.965339924,36.8579353714,5.77808304281,0.0,0.0,5.77808304281
 08/31  22:00:00,94.9724434581,8.3746930873,32.7742440347,0.0,25.6355707503,20.6438685092,5.76873713075,0.0,0.0,5.76873713075
 08/31  23:00:00,70.7229321881,7.89701695098,28.5545405144,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/31  24:00:00,63.4287723544,7.69609267266,26.486832348,0.0,11.6412384099,10.0650221343,5.75334219982,0.0,0.0,5.75334219982
 09/01  01:00:00,59.6616280249,7.54313093118,24.4331316503,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/01  02:00:00,55.8422363668,7.40420983105,22.6122072079,0.0,8.25718729233,10.0299323277,5.75010349939,0.0,0.0,5.75010349939
 09/01  03:00:00,54.8006215806,7.32555139631,21.6492597322,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/01  04:00:00,55.7656976779,7.2759104029,21.0575856163,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/01  05:00:00,64.1481199759,7.31973104709,21.8171630761,0.0,12.1011305571,15.3678112995,5.76268455461,0.0,0.0,5.76268455461
 09/01  06:00:00,97.505189542,7.87244680197,25.0943141138,0.0,19.7275818095,37.2640762949,5.77796926087,0.0,0.0,5.77796926087
 09/01  07:00:00,112.063019708,8.23206153388,28.2252604851,0.0,24.3117294858,51.2795993405,11.5608697917,0.0,0.0,11.5608697917
 09/01  08:00:00,102.574968826,7.74916569183,30.4940498051,0.0,23.6694662846,40.6342015617,17.4731670929,0.0,0.0,17.4731670929
 09/01  09:00:00,101.757834226,7.82914288497,34.6036176134,0.0,23.6694662846,35.6302164847,35.4692265765,0.0,18.025,17.4442265765
 09/01  10:00:00,84.1701565458,7.71388856389,34.7274509263,0.0,18.7433767983,22.9618409725,29.6481261561,0.0,18.025,11.6231261561
 09/01  11:00:00,88.7522761551,7.99792260107,39.0273328233,0.0,18.7433767983,22.9618409725,35.4314531599,0.0,18.025,17.4064531599
 09/01  12:00:00,92.7022196919,8.26997639458,42.6617758498,0.0,18.5889407304,23.1597249699,29.6345773257,0.0,18.025,11.6095773257
 09/01  13:00:00,95.4697157911,8.48490179065,44.96784419,0.0,18.7433767983,23.2517909448,35.4293771719,0.0,18.025,17.4043771719
 09/01  14:00:00,98.1281690617,8.66737564112,47.443822831,0.0,18.7433767983,23.2517909448,29.6355539291,0.0,18.025,11.6105539291
 09/01  15:00:00,99.1335385126,8.78727706521,48.6192414614,0.0,18.7433767983,22.9618409725,29.6336545973,0.0,18.025,11.6086545973
 09/01  16:00:00,103.041843088,8.83903842734,48.0245140683,0.0,18.7433767983,27.431320555,23.7782154509,0.0,18.025,5.75321545094
 09/01  17:00:00,113.512929255,9.04251197016,46.1043291294,0.0,17.6635504202,40.6971502883,5.75954550503,0.0,0.0,5.75954550503
 09/01  18:00:00,119.457616354,9.18899372877,45.3988382068,0.0,27.5259009287,37.3340067412,5.77468309797,0.0,0.0,5.77468309797
 09/01  19:00:00,122.635602538,9.2265664799,44.3292784778,0.0,33.8341110165,33.3544677425,5.76490214289,0.0,0.0,5.76490214289
 09/01  20:00:00,134.078846632,9.25511395472,41.9378177727,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 09/01  21:00:00,125.719143304,9.13008895462,39.2190010728,0.0,32.965339924,36.8579353714,11.5363736304,0.0,0.0,11.5363736304
 09/01  22:00:00,96.4057448168,8.56563766537,34.0165899944,0.0,25.6355707503,20.6438685092,5.76872870439,0.0,0.0,5.76872870439
 09/01  23:00:00,70.5496690724,8.01485662895,28.2634300954,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/01  24:00:00,62.6173643786,7.77142575142,25.6000846952,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/02  01:00:00,61.9649500032,7.64788124131,23.8722104466,0.0,12.8411359301,10.0650221343,5.75029641552,0.0,0.0,5.75029641552
 09/02  02:00:00,55.1413289681,7.46353879842,21.8519778857,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/02  03:00:00,53.2208858172,7.33827951038,20.0567839013,0.0,8.25718729233,10.0299323277,5.75005186975,0.0,0.0,5.75005186975
 09/02  04:00:00,52.3304812019,7.20201106815,17.6962605613,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/02  05:00:00,56.569231052,7.14659159217,17.8323405397,0.0,8.71707943955,15.3327214929,5.75633831295,0.0,0.0,5.75633831295
 09/02  06:00:00,79.85114042,7.37153514788,20.7937328192,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 09/02  07:00:00,93.4484080415,7.79009709861,25.1741753382,0.0,19.4083231844,41.0650158608,5.77849547831,0.0,0.0,5.77849547831
 09/02  08:00:00,128.681080394,8.43865371598,35.8823360576,0.0,26.3286599382,57.9988325916,23.3582725339,0.0,0.0,23.3582725339
 09/02  09:00:00,116.583473577,8.33036174881,39.0459054729,0.0,26.3286599382,42.8504436482,35.4960397638,0.0,18.025,17.4710397638
 09/02  10:00:00,91.0186592931,8.03948413415,37.7653419773,0.0,21.7447113004,23.4437158914,35.4710214104,0.0,18.025,17.4460214104
 09/02  11:00:00,91.5155951695,8.22594943193,40.537117776,0.0,19.3027497915,23.426170988,35.4499023255,0.0,18.025,17.4249023255
 09/02  12:00:00,94.3048686572,8.43762313672,42.972112233,0.0,19.1483137236,23.7250123474,29.6349532434,0.0,18.025,11.6099532434
 09/02  13:00:00,97.3440549188,8.63545865456,45.6679165113,0.0,19.3027497915,23.7161209604,29.6330681418,0.0,18.025,11.6080681418
 09/02  14:00:00,100.029480119,8.81682649965,48.1719753061,0.0,19.3027497915,23.7161209604,35.4286191894,0.0,18.025,17.4036191894
 09/02  15:00:00,99.7237340512,8.86546675545,48.1075371397,0.0,19.3027497915,23.426170988,29.6341501307,0.0,18.025,11.6091501307
 09/02  16:00:00,103.509780287,8.8808469522,47.4269308529,0.0,19.3027497915,27.8956505705,23.7782910085,0.0,18.025,5.75329100852
 09/02  17:00:00,113.434946049,9.13999574342,48.4707050721,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 09/02  18:00:00,128.148958674,9.42221760345,48.9494112319,0.0,32.690315043,37.0816133363,5.75953987084,0.0,0.0,5.75953987084
 09/02  19:00:00,126.94450678,9.38858783719,45.78336986,0.0,36.8143715336,33.066984531,5.76557213816,0.0,0.0,5.76557213816
 09/02  20:00:00,135.884941773,9.41920466424,43.8011088882,0.0,36.3493007332,38.7721355839,0.02,0.0,0.0,0.02
 09/02  21:00:00,131.970574786,9.31343419275,42.1103795251,0.0,36.1807251679,36.8228455648,5.76589251212,0.0,0.0,5.76589251212
 09/02  22:00:00,105.532237898,8.81181764647,37.4946442369,0.0,31.0351095914,20.6438685092,11.5364504533,0.0,0.0,11.5364504533
 09/02  23:00:00,75.6466570243,8.2132657893,30.7604115734,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 09/02  24:00:00,65.3482836835,7.91161546944,26.9909053011,0.0,12.8411359301,10.0650221343,5.75328739458,0.0,0.0,5.75328739458
 09/03  01:00:00,63.0091358838,7.72620909921,24.7186487715,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/03  02:00:00,55.3300900523,7.50132052747,21.8835237998,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/03  03:00:00,54.9794511511,7.42288357688,21.611317885,0.0,8.34152022915,10.0650221343,5.75003333387,0.0,0.0,5.75003333387
 09/03  04:00:00,55.8324542576,7.35868416365,20.9221363678,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 09/03  05:00:00,59.4777217292,7.29878282345,20.4692029234,0.0,8.80141237637,15.3678112995,5.75661664183,0.0,0.0,5.75661664183
 09/03  06:00:00,82.8568960063,7.53572071322,23.6352879146,0.0,18.5082010057,25.6353820695,5.76277652876,0.0,0.0,5.76277652876
 09/03  07:00:00,96.8699686119,7.96569448168,28.3006992481,0.0,19.4926561212,41.1001056674,5.77845802996,0.0,0.0,5.77845802996
 09/03  08:00:00,130.540486798,8.55936041696,37.6210117949,0.0,26.3286599382,57.9988325916,17.5238590243,0.0,0.0,17.5238590243
 09/03  09:00:00,117.767888289,8.42775876987,40.2523230714,0.0,26.2443270014,42.8153538416,35.4994361229,0.0,18.025,17.4744361229
 09/03  10:00:00,93.2713239292,8.19262030186,39.8648628302,0.0,21.7447113004,23.4437158914,35.4717407824,0.0,18.025,17.4467407824
 09/03  11:00:00,93.2301571983,8.35863084293,42.0592760239,0.0,19.3449162599,23.4437158914,35.4506096627,0.0,18.025,17.4256096627
 09/03  12:00:00,95.4782340787,8.54221657547,43.9811665215,0.0,19.190480192,23.7425572507,29.6352933908,0.0,18.025,11.6102933908
 09/03  13:00:00,96.7730172407,8.65554047665,45.1365031903,0.0,19.260583323,23.698576057,35.4305391542,0.0,18.025,17.4055391542
 09/03  14:00:00,98.3227248161,8.77484176706,46.5669081786,0.0,19.260583323,23.698576057,29.6364268346,0.0,18.025,11.6114268346
 09/03  15:00:00,100.738899221,8.92722951964,49.120645957,0.0,19.260583323,23.4086260847,30.6703487872,0.0,18.025,12.6453487872
 09/03  16:00:00,105.997741692,9.00997892347,49.8454700359,0.0,19.260583323,27.8781056672,22.7523169756,0.0,18.025,4.7273169756
 09/03  17:00:00,111.968901269,9.11397286495,47.09037769,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 09/03  18:00:00,125.212067292,9.31605696811,46.2381023013,0.0,32.6059821062,37.0465235296,5.75960502782,0.0,0.0,5.75960502782
 09/03  19:00:00,125.600148674,9.32709250497,44.5004901217,0.0,36.8143715336,33.066984531,5.76522081494,0.0,0.0,5.76522081494
 09/03  20:00:00,134.399659252,9.34096066173,42.2746297184,0.0,36.43363367,38.8072253906,5.7654974673,0.0,0.0,5.7654974673
 09/03  21:00:00,129.071468732,9.17406686469,39.4700451801,0.0,36.0963922311,36.7877557581,5.76579824619,0.0,0.0,5.76579824619
 09/03  22:00:00,101.621205515,8.61152536243,33.903315944,0.0,30.9507766546,20.6087787026,5.77854452369,0.0,0.0,5.77854452369
 09/03  23:00:00,74.4882592942,8.11829302718,29.6969664358,0.0,17.4250845679,11.7056064465,5.76272452294,0.0,0.0,5.76272452294
 09/03  24:00:00,66.5672072162,7.92867943167,28.0733494682,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/04  01:00:00,65.566351884,7.81652924049,27.1855337767,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/04  02:00:00,59.6508489033,7.66475269228,26.0408416795,0.0,8.34152022915,10.0650221343,5.75026697259,0.0,0.0,5.75026697259
 09/04  03:00:00,58.7989430098,7.583323189,25.2703755725,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/04  04:00:00,59.8103818911,7.52556608693,24.7331635703,0.0,8.34152022915,11.6705166398,5.75333885942,0.0,0.0,5.75333885942
 09/04  05:00:00,63.0296333496,7.45402541593,23.8658772268,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 09/04  06:00:00,84.8293153779,7.64138327133,25.5020256013,0.0,18.5082010057,25.6353820695,5.76297907473,0.0,0.0,5.76297907473
 09/04  07:00:00,100.165081106,8.0526606617,29.6248328625,0.0,19.4926561212,41.1001056674,5.77881042113,0.0,0.0,5.77881042113
 09/04  08:00:00,133.089627169,8.69849503735,40.030985681,0.0,26.3286599382,57.9988325916,23.3585071469,0.0,0.0,23.3585071469
 09/04  09:00:00,120.593895696,8.58474516865,42.9213355366,0.0,26.2443270014,42.8153538416,35.4994662657,0.0,18.025,17.4744662657
 09/04  10:00:00,94.0548274276,8.23950719265,40.6014590262,0.0,21.7447113004,23.4437158914,35.4718241924,0.0,18.025,17.4468241924
 09/04  11:00:00,93.9832489345,8.37667877256,42.7943137224,0.0,19.3449162599,23.4437158914,29.6495755731,0.0,18.025,11.6245755731
 09/04  12:00:00,95.6222329921,8.4863764957,44.1809978691,0.0,19.190480192,23.7425572507,35.4306743162,0.0,18.025,17.4056743162
 09/04  13:00:00,98.3703400721,8.63055609705,46.7588036645,0.0,19.260583323,23.698576057,29.6364997481,0.0,18.025,11.6114997481
 09/04  14:00:00,99.5719363168,8.7100761233,47.8808798632,0.0,19.260583323,23.698576057,29.6346946254,0.0,18.025,11.6096946254
 09/04  15:00:00,100.804373521,8.82750336923,49.2858415669,0.0,19.260583323,23.4086260847,35.4312227586,0.0,18.025,17.4062227586
 09/04  16:00:00,106.092951025,8.91417604485,50.0364790259,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
