Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/04  17:00:00,112.791726739,9.06622131075,47.9609392976,0.0,18.1807569449,37.5792895564,5.75643668534,0.0,0.0,5.75643668534
 09/04  18:00:00,125.376387571,9.26145348889,46.4570126698,0.0,32.6059821062,37.0465235296,5.7595199582,0.0,0.0,5.7595199582
 09/04  19:00:00,126.02628723,9.3069772194,44.946737327,0.0,36.8143715336,33.066984531,0.02,0.0,0.0,0.02
 09/04  20:00:00,136.494725813,9.41630710625,44.2943404835,0.0,36.43363367,38.8072253906,5.76548384894,0.0,0.0,5.76548384894
 09/04  21:00:00,132.159327826,9.30380180692,42.4281557022,0.0,36.0963922311,36.7877557581,5.7658056513,0.0,0.0,5.7658056513
 09/04  22:00:00,104.70284579,8.74168438069,36.8547771673,0.0,30.9507766546,20.6087787026,5.77871825099,0.0,0.0,5.77871825099
 09/04  23:00:00,74.7913580364,8.13723779998,29.9811090654,0.0,17.4250845679,11.7056064465,5.76298738106,0.0,0.0,5.76298738106
 09/04  24:00:00,63.9565042135,7.82508591628,25.5662251097,0.0,12.925468867,10.100111941,5.75337961565,0.0,0.0,5.75337961565
 09/05  01:00:00,59.2352686218,7.62871064686,23.9211662661,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/05  02:00:00,56.7904448174,7.51840560089,23.4462122581,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/05  03:00:00,56.2661587954,7.45367115348,22.9866502437,0.0,8.25718729233,10.0299323277,5.75021631434,0.0,0.0,5.75021631434
 09/05  04:00:00,57.3782155222,7.40318222296,22.5428049149,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/05  05:00:00,65.8439554742,7.44274779266,23.3899312909,0.0,12.1011305571,15.3678112995,5.76299835839,0.0,0.0,5.76299835839
 09/05  06:00:00,101.684120184,8.08588473643,29.0597303791,0.0,19.7275818095,37.2640762949,5.77828189783,0.0,0.0,5.77828189783
 09/05  07:00:00,119.590642989,8.51863212767,33.5822099623,0.0,24.3117294858,51.2795993405,11.5627908109,0.0,0.0,11.5627908109
 09/05  08:00:00,107.547641886,8.030707104,35.1851103365,0.0,23.6694662846,40.6342015617,17.476081988,0.0,0.0,17.476081988
 09/05  09:00:00,104.296538442,8.00750695796,36.9639047983,0.0,23.6694662846,35.6302164847,35.4698213305,0.0,18.025,17.4448213305
 09/05  10:00:00,86.604096482,7.88264189351,36.992603815,0.0,18.7433767983,22.9618409725,29.6508739047,0.0,18.025,11.6258739047
 09/05  11:00:00,90.1533615517,8.0890408892,40.3372752219,0.0,18.7433767983,22.9618409725,35.4323068335,0.0,18.025,17.4073068335
 09/05  12:00:00,93.7479056627,8.32486088737,43.6525520569,0.0,18.5889407304,23.1597249699,29.6366123302,0.0,18.025,11.6116123302
 09/05  13:00:00,95.2722117118,8.43204824812,44.8231681726,0.0,18.7433767983,23.2517909448,29.6363108619,0.0,18.025,11.6113108619
 09/05  14:00:00,96.3851492349,8.55596461317,45.8121913056,0.0,18.7433767983,23.2517909448,35.4315291757,0.0,18.025,17.4065291757
 09/05  15:00:00,99.6326417221,8.76342820957,49.1421676739,0.0,18.7433767983,22.9618409725,29.6362296347,0.0,18.025,11.6112296347
 09/05  16:00:00,103.343479817,8.82939403227,48.3357654411,0.0,18.7433767983,27.431320555,23.7784042519,0.0,18.025,5.75340425194
 09/05  17:00:00,114.403149274,9.05703904603,46.9799917252,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 09/05  18:00:00,120.395651909,9.1999650132,46.3258295952,0.0,27.5259009287,37.3340067412,11.5307476763,0.0,0.0,11.5307476763
 09/05  19:00:00,121.51189788,9.1639171,43.2681724305,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 09/05  20:00:00,132.602710555,9.17510594456,40.5416359218,0.0,36.5179666069,38.8247702939,5.76569320652,0.0,0.0,5.76569320652
 09/05  21:00:00,123.740935386,9.02418642531,37.3466177375,0.0,32.965339924,36.8579353714,5.7788352907,0.0,0.0,5.7788352907
 09/05  22:00:00,92.6681315821,8.38170436221,30.462851836,0.0,25.6355707503,20.6438685092,5.76940935341,0.0,0.0,5.76940935341
 09/05  23:00:00,68.2222492205,7.87106484467,26.0797659969,0.0,15.0252895274,11.7056064465,5.75662980141,0.0,0.0,5.75662980141
 09/05  24:00:00,60.2777487313,7.62632934028,23.4055428682,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/06  01:00:00,55.4427125454,7.42047027505,20.3368425712,0.0,10.0992000411,10.047477231,5.75043832628,0.0,0.0,5.75043832628
 09/06  02:00:00,51.4151005748,7.25630309442,18.3329656398,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/06  03:00:00,49.2734671651,7.12092694818,16.3266998053,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/06  04:00:00,48.7702036382,6.98818024787,14.3497852341,0.0,8.25718729233,11.6354268332,5.75356360189,0.0,0.0,5.75356360189
 09/06  05:00:00,56.1939984365,6.96507737732,14.2176339314,0.0,12.1011305571,15.3678112995,5.76188695574,0.0,0.0,5.76188695574
 09/06  06:00:00,90.8376070359,7.51936943686,18.7797116129,0.0,19.7275818095,37.2640762949,5.77912157491,0.0,0.0,5.77912157491
 09/06  07:00:00,109.16839133,7.95445511857,23.724109724,0.0,24.3117294858,51.2795993405,11.5636834949,0.0,0.0,11.5636834949
 09/06  08:00:00,99.3378743133,7.55990985263,27.4461223041,0.0,23.6694662846,40.6342015617,17.4781855723,0.0,0.0,17.4781855723
 09/06  09:00:00,100.731870403,7.7347925227,33.6719386274,0.0,23.6694662846,35.6302164847,35.4726118492,0.0,18.025,17.4476118492
 09/06  10:00:00,85.4550598359,7.75853404861,35.9676640987,0.0,18.7433767983,22.9618409725,29.6511738513,0.0,18.025,11.6261738513
 09/06  11:00:00,89.4495264456,8.05228923852,39.6701853296,0.0,18.7433767983,22.9618409725,35.4339158971,0.0,18.025,17.4089158971
 09/06  12:00:00,93.2794829237,8.32974700531,43.1792368522,0.0,18.5889407304,23.1597249699,29.6368051966,0.0,18.025,11.6118051966
 09/06  13:00:00,95.3619735695,8.49662907674,44.848342686,0.0,18.7433767983,23.2517909448,29.6350809511,0.0,18.025,11.6100809511
 09/06  14:00:00,96.1531869065,8.58959112947,45.5465958432,0.0,18.7433767983,23.2517909448,35.4319597108,0.0,18.025,17.4069597108
 09/06  15:00:00,93.9459597136,8.54788151969,43.671025846,0.0,18.7433767983,22.9618409725,29.6365674911,0.0,18.025,11.6115674911
 09/06  16:00:00,93.3967352564,8.35785699421,38.8605511758,0.0,18.7433767983,27.431320555,23.7783826557,0.0,18.025,5.75338265568
 09/06  17:00:00,102.4421376,8.40803400544,35.6679746559,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 09/06  18:00:00,108.489610948,8.52725768498,35.0924772772,0.0,27.5259009287,37.3340067412,11.5310908634,0.0,0.0,11.5310908634
 09/06  19:00:00,112.311967976,8.59317915055,34.6389668378,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 09/06  20:00:00,126.174354277,8.75554901512,34.5328232977,0.0,36.5179666069,38.8247702939,5.76585325637,0.0,0.0,5.76585325637
 09/06  21:00:00,119.459300695,8.73244935201,33.3566993274,0.0,32.965339924,36.8579353714,11.5374865378,0.0,0.0,11.5374865378
 09/06  22:00:00,89.4526513317,8.16617744588,27.4628830296,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 09/06  23:00:00,63.0901593158,7.60763222434,21.2111014062,0.0,15.0252895274,11.7056064465,5.75675290134,0.0,0.0,5.75675290134
 09/06  24:00:00,54.8510929537,7.34788402779,18.2573242218,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/07  01:00:00,50.8415856417,7.16234839243,15.9938334691,0.0,10.0992000411,10.047477231,5.75046512325,0.0,0.0,5.75046512325
 09/07  02:00:00,48.0841194915,7.05698822446,15.2012941233,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/07  03:00:00,47.018525055,6.96793460075,14.2247436874,0.0,8.25718729233,10.0299323277,5.75015829734,0.0,0.0,5.75015829734
 09/07  04:00:00,47.471483456,6.87542935077,13.1638107026,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/07  05:00:00,55.5237646844,6.90248657671,13.609978208,0.0,12.1011305571,15.3678112995,5.76324256125,0.0,0.0,5.76324256125
 09/07  06:00:00,90.8335617158,7.50524935112,18.7897662656,0.0,19.7275818095,37.2640762949,5.77923880587,0.0,0.0,5.77923880587
 09/07  07:00:00,109.200131324,7.94506520851,23.7652107092,0.0,24.3117294858,51.2795993405,11.5627635167,0.0,0.0,11.5627635167
 09/07  08:00:00,98.4752621294,7.50817078183,26.6352301402,0.0,23.6694662846,40.6342015617,17.4784851229,0.0,0.0,17.4784851229
 09/07  09:00:00,99.0011006701,7.62705115754,32.0488965838,0.0,23.6694662846,35.6302164847,35.4714992639,0.0,18.025,17.4464992639
 09/07  10:00:00,82.5957352319,7.55253792286,33.3143260868,0.0,18.7433767983,22.9618409725,29.6515571001,0.0,18.025,11.6265571001
 09/07  11:00:00,85.359394611,7.7690885734,35.8632472904,0.0,18.7433767983,22.9618409725,35.4347127233,0.0,18.025,17.4097127233
 09/07  12:00:00,88.3768759889,7.95054234379,38.655827002,0.0,18.5889407304,23.1597249699,29.6367059935,0.0,18.025,11.6117059935
 09/07  13:00:00,92.4203744123,8.23066919096,42.1726979272,0.0,18.7433767983,23.2517909448,35.4304157526,0.0,18.025,17.4054157526
 09/07  14:00:00,93.8984316273,8.37777752945,43.5036472259,0.0,18.7433767983,23.2517909448,29.6365508372,0.0,18.025,11.6115508372
 09/07  15:00:00,96.1419403435,8.56192202441,45.8529597747,0.0,18.7433767983,22.9618409725,29.6348855427,0.0,18.025,11.6098855427
 09/07  16:00:00,101.611459035,8.69992617256,46.733200571,0.0,18.7433767983,27.431320555,23.7773116564,0.0,18.025,5.75231165639
 09/07  17:00:00,114.380777873,9.01078986455,47.0038430083,0.0,17.6635504202,40.6971502883,5.75980076563,0.0,0.0,5.75980076563
 09/07  18:00:00,119.818028175,9.14646307686,45.8016705854,0.0,27.5259009287,37.3340067412,5.77537747948,0.0,0.0,5.77537747948
 09/07  19:00:00,122.449475521,9.16996374482,44.1996751296,0.0,33.8341110165,33.3544677425,5.76547104165,0.0,0.0,5.76547104165
 09/07  20:00:00,134.617924049,9.23851393527,42.4934156177,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 09/07  21:00:00,126.759195224,9.14069056395,40.2483316068,0.0,32.965339924,36.8579353714,11.5381952234,0.0,0.0,11.5381952234
 09/07  22:00:00,96.3637669199,8.52404461316,34.0161150004,0.0,25.6355707503,20.6438685092,5.76931048766,0.0,0.0,5.76931048766
 09/07  23:00:00,70.1454291427,7.94644797202,27.9275530765,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/07  24:00:00,61.0785418447,7.65449085146,24.1781538983,0.0,11.6412384099,10.0650221343,5.75357216935,0.0,0.0,5.75357216935
 09/08  01:00:00,57.4676671464,7.4848235449,22.2974403036,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/08  02:00:00,53.5898796915,7.33398189403,20.4300539054,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/08  03:00:00,52.1400458808,7.23065142153,19.0835398849,0.0,8.25718729233,10.0299323277,5.75036205885,0.0,0.0,5.75036205885
 09/08  04:00:00,53.0458834463,7.16318660997,18.45045096,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/08  05:00:00,61.6575975643,7.20432834502,19.4419561956,0.0,12.1011305571,15.3678112995,5.76322266008,0.0,0.0,5.76322266008
 09/08  06:00:00,97.6172731978,7.84420032261,25.2345062977,0.0,19.7275818095,37.2640762949,5.77937123787,0.0,0.0,5.77937123787
 09/08  07:00:00,115.637821872,8.27912674823,29.8688094852,0.0,24.3117294858,51.2795993405,11.5644696427,0.0,0.0,11.5644696427
 09/08  08:00:00,104.353019708,7.81661747577,32.2045238222,0.0,23.6694662846,40.6342015617,17.4793199972,0.0,0.0,17.4793199972
 09/08  09:00:00,104.848687156,7.95864309563,37.5648756364,0.0,23.6694662846,35.6302164847,35.4743716998,0.0,18.025,17.4493716998
 09/08  10:00:00,88.6317085516,7.92996424856,38.9728625874,0.0,18.7433767983,22.9618409725,29.6519423517,0.0,18.025,11.6269423517
 09/08  11:00:00,91.3906340233,8.15646904307,41.5070993619,0.0,18.7433767983,22.9618409725,35.4344774669,0.0,18.025,17.4094774669
 09/08  12:00:00,93.3072715658,8.32686376346,43.2098959225,0.0,18.5889407304,23.1597249699,29.6369201219,0.0,18.025,11.6119201219
 09/08  13:00:00,96.6283696587,8.54876755644,46.0625874994,0.0,18.7433767983,23.2517909448,35.4331202239,0.0,18.025,17.4081202239
 09/08  14:00:00,98.1442325506,8.68589806418,47.4413191978,0.0,18.7433767983,23.2517909448,29.6357291643,0.0,18.025,11.6107291643
 09/08  15:00:00,99.8106195936,8.81928887646,49.264266623,0.0,18.7433767983,22.9618409725,35.4330989836,0.0,18.025,17.4080989836
 09/08  16:00:00,104.431951376,8.90727145142,49.3463479211,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/08  17:00:00,109.148382663,8.8398452855,41.9423732576,0.0,17.6635504202,40.6971502883,5.76003304737,0.0,0.0,5.76003304737
 09/08  18:00:00,109.005056827,8.66166263387,35.4734837638,0.0,27.5259009287,37.3340067412,5.7759339545,0.0,0.0,5.7759339545
 09/08  19:00:00,114.235498287,8.66065843165,34.610983902,0.0,33.8341110165,33.3544677425,5.76643280054,0.0,0.0,5.76643280054
 09/08  20:00:00,125.358461255,8.76074606516,33.7117058249,0.0,36.5179666069,38.8247702939,5.76579445095,0.0,0.0,5.76579445095
 09/08  21:00:00,118.636443642,8.71085530896,32.5553993956,0.0,32.965339924,36.8579353714,5.7791198649,0.0,0.0,5.7791198649
 09/08  22:00:00,89.3217377818,8.16060504295,27.3375085301,0.0,25.6355707503,20.6438685092,5.76850552561,0.0,0.0,5.76850552561
 09/08  23:00:00,64.1632684159,7.64241881872,22.2494138488,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/08  24:00:00,56.6873367148,7.41833429656,20.0230981206,0.0,11.6412384099,10.0650221343,5.75352615422,0.0,0.0,5.75352615422
 09/09  01:00:00,56.4342516624,7.30680336026,18.6825625823,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 09/09  02:00:00,49.9564715905,7.13661599894,16.9939991785,0.0,8.25718729233,10.0299323277,1.89745913064,0.0,0.0,1.89745913064
 09/09  03:00:00,48.1005016059,7.01920640483,15.255440534,0.0,8.25718729233,10.0299323277,3.87198668637,0.0,0.0,3.87198668637
 09/09  04:00:00,48.573042614,6.93664317223,14.2041462306,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/09  05:00:00,52.6793549471,6.88988092295,14.1991114399,0.0,8.71707943955,15.3327214929,5.75695235708,0.0,0.0,5.75695235708
 09/09  06:00:00,75.0591699919,7.08794132718,16.2852652994,0.0,18.5082010057,25.6353820695,5.7633480086,0.0,0.0,5.7633480086
 09/09  07:00:00,90.9491769758,7.52267148887,21.0582348062,0.0,19.4083231844,41.0650158608,5.77946399653,0.0,0.0,5.77946399653
 09/09  08:00:00,125.00411909,8.18635937709,32.4574800012,0.0,26.3286599382,57.9988325916,23.3653134662,0.0,0.0,23.3653134662
 09/09  09:00:00,113.94008227,8.12356551027,36.6091820165,0.0,26.3286599382,42.8504436482,35.5025844428,0.0,18.025,17.4775844428
 09/09  10:00:00,90.2791259297,7.94007221339,37.1251277187,0.0,21.7447113004,23.4437158914,35.4742439977,0.0,18.025,17.4492439977
 09/09  11:00:00,92.1317074656,8.21092169065,41.1681895675,0.0,19.3027497915,23.426170988,29.650273983,0.0,18.025,11.625273983
 09/09  12:00:00,95.8402627148,8.47500210978,44.4700807831,0.0,19.1483137236,23.7250123474,35.4339580454,0.0,18.025,17.4089580454
 09/09  13:00:00,97.9722025382,8.64416948616,46.2873086582,0.0,19.3027497915,23.7161209604,29.6380152345,0.0,18.025,11.6130152345
 09/09  14:00:00,98.8482008834,8.75064026692,47.0568355971,0.0,19.3027497915,23.7161209604,29.6364035719,0.0,18.025,11.6114035719
 09/09  15:00:00,101.151632231,8.90068397023,49.5001753235,0.0,19.3027497915,23.426170988,35.4341952137,0.0,18.025,17.4091952137
 09/09  16:00:00,105.893505978,8.95524611806,49.7362170665,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 09/09  17:00:00,115.28276014,9.192935238,50.2655069862,0.0,18.2229234133,37.5968344597,5.7568055899,0.0,0.0,5.7568055899
 09/09  18:00:00,129.255516633,9.45203374307,50.0260841553,0.0,32.690315043,37.0816133363,5.75983263883,0.0,0.0,5.75983263883
 09/09  19:00:00,128.360755906,9.34395377719,45.3601601604,0.0,36.8143715336,33.066984531,0.02,0.0,0.0,0.02
 09/09  20:00:00,136.002155173,9.39139063954,43.9460417858,0.0,36.3493007332,38.7721355839,5.7663778248,0.0,0.0,5.7663778248
 09/09  21:00:00,129.77224523,9.19189230476,40.0334928006,0.0,36.1807251679,36.8228455648,5.76653520925,0.0,0.0,5.76653520925
 09/09  22:00:00,99.609111207,8.51766209764,31.8655342104,0.0,31.0351095914,20.6438685092,5.77861977334,0.0,0.0,5.77861977334
 09/09  23:00:00,70.9008726226,7.95625157424,26.2715543608,0.0,17.4250845679,11.7056064465,5.7633449901,0.0,0.0,5.7633449901
 09/09  24:00:00,60.3429345487,7.65930030344,22.2378240383,0.0,12.8411359301,10.0650221343,5.75371846838,0.0,0.0,5.75371846838
 09/10  01:00:00,58.454016588,7.48726644863,20.4024348604,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/10  02:00:00,51.5575138012,7.28724625692,18.32498798,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/10  03:00:00,50.5933567214,7.18075374113,17.467315769,0.0,8.34152022915,10.0650221343,5.75041975636,0.0,0.0,5.75041975636
 09/10  04:00:00,50.8611346501,7.08450106405,16.2249515861,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 09/10  05:00:00,54.2568895935,7.00807537645,15.5390181938,0.0,8.80141237637,15.3678112995,5.75701730119,0.0,0.0,5.75701730119
 09/10  06:00:00,74.7857711464,7.12934094631,15.9704588382,0.0,18.5082010057,25.6353820695,5.76333508822,0.0,0.0,5.76333508822
 09/10  07:00:00,89.7880994518,7.51037277532,19.7900071972,0.0,19.4926561212,41.1001056674,5.77956499818,0.0,0.0,5.77956499818
 09/10  08:00:00,125.240623517,8.22785669761,32.6524596322,0.0,26.3286599382,57.9988325916,17.5301235872,0.0,0.0,17.5301235872
 09/10  09:00:00,115.999298082,8.26059733055,38.6507687916,0.0,26.2443270014,42.8153538416,41.3243424104,0.0,18.025,23.2993424104
 09/10  10:00:00,92.9069056402,8.11674614151,39.5762204648,0.0,21.7447113004,23.4437158914,29.6659353178,0.0,18.025,11.6409353178
 09/10  11:00:00,94.2124699248,8.36275082553,43.0374007728,0.0,19.3449162599,23.4437158914,35.4559846023,0.0,18.025,17.4309846023
 09/10  12:00:00,97.2578912959,8.58148373716,45.7215087745,0.0,19.190480192,23.7425572507,35.4334897747,0.0,18.025,17.4084897747
 09/10  13:00:00,100.051570168,8.76563300056,48.3049183489,0.0,19.260583323,23.698576057,29.6377445155,0.0,18.025,11.6127445155
 09/10  14:00:00,99.7002118562,8.81109315549,47.9080979322,0.0,19.260583323,23.698576057,29.6361846924,0.0,18.025,11.6111846924
 09/10  15:00:00,101.23083799,8.91823342719,49.6215358837,0.0,19.260583323,23.4086260847,35.4339519728,0.0,18.025,17.4089519728
 09/10  16:00:00,105.449998052,8.94989270223,49.3577674411,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 09/10  17:00:00,111.764943567,9.0546687171,46.9456567961,0.0,18.1807569449,37.5792895564,5.75682187353,0.0,0.0,5.75682187353
 09/10  18:00:00,126.36340102,9.30966245144,47.3957534351,0.0,32.6059821062,37.0465235296,5.76007686235,0.0,0.0,5.76007686235
 09/10  19:00:00,128.22836501,9.32319382975,45.2485145784,0.0,36.8143715336,33.066984531,0.02,0.0,0.0,0.02
 09/10  20:00:00,134.804767097,9.33427079299,42.6863356004,0.0,36.43363367,38.8072253906,5.76628422993,0.0,0.0,5.76628422993
 09/10  21:00:00,130.903951934,9.23671213381,41.2397870461,0.0,36.0963922311,36.7877557581,5.76671221189,0.0,0.0,5.76671221189
 09/10  22:00:00,103.856351675,8.7039341229,36.04590515,0.0,30.9507766546,20.6087787026,5.77954858615,0.0,0.0,5.77954858615
 09/10  23:00:00,74.8145669827,8.1339155235,30.0075708362,0.0,17.4250845679,11.7056064465,5.76268648612,0.0,0.0,5.76268648612
 09/10  24:00:00,65.1125718366,7.86344962868,26.6838824158,0.0,12.925468867,10.100111941,5.75374767557,0.0,0.0,5.75374767557
 09/11  01:00:00,58.9214832471,7.62191212426,23.6141532407,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/11  02:00:00,54.3499530364,7.43316212895,21.0909293504,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/11  03:00:00,51.9918584463,7.29436183357,18.8716262116,0.0,8.25718729233,10.0299323277,5.75034796965,0.0,0.0,5.75034796965
 09/11  04:00:00,51.1075719207,7.15595698953,16.5193482386,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/11  05:00:00,59.5999514457,7.17916935236,17.409431998,0.0,12.1011305571,15.3678112995,5.76351898828,0.0,0.0,5.76351898828
 09/11  06:00:00,95.7655397117,7.81023091737,23.4166786457,0.0,19.7275818095,37.2640762949,5.77862619199,0.0,0.0,5.77862619199
 09/11  07:00:00,115.020150694,8.28573633191,29.2444414276,0.0,24.3117294858,51.2795993405,11.5656268179,0.0,0.0,11.5656268179
 09/11  08:00:00,103.303565521,7.81217297068,31.159454744,0.0,23.6694662846,40.6342015617,17.4823223478,0.0,0.0,17.4823223478
 09/11  09:00:00,100.900021671,7.80901900303,33.7657954578,0.0,23.6694662846,35.6302164847,35.4763280334,0.0,18.025,17.4513280334
 09/11  10:00:00,83.1098600639,7.68968592751,33.6912569768,0.0,18.7433767983,22.9618409725,35.4573708342,0.0,18.025,17.4323708342
 09/11  11:00:00,86.1315962298,7.89753638188,36.5069752699,0.0,18.7433767983,22.9618409725,29.6395682795,0.0,18.025,11.6145682795
 09/11  12:00:00,90.3907754048,8.16137909482,40.4588620061,0.0,18.5889407304,23.1597249699,29.6384634884,0.0,18.025,11.6134634884
 09/11  13:00:00,93.8834641952,8.39120198705,43.4752283894,0.0,18.7433767983,23.2517909448,35.4352250398,0.0,18.025,17.4102250398
 09/11  14:00:00,96.9618307807,8.58948617937,46.3553084601,0.0,18.7433767983,23.2517909448,29.6361069606,0.0,18.025,11.6111069606
 09/11  15:00:00,97.8784724885,8.70118312996,47.4502052174,0.0,18.7433767983,22.9618409725,35.4339250125,0.0,18.025,17.4089250125
 09/11  16:00:00,102.738135026,8.79141356866,47.7683684219,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/11  17:00:00,114.789283878,9.05759753379,47.36549061,0.0,17.6635504202,40.6971502883,5.76006573317,0.0,0.0,5.76006573317
 09/11  18:00:00,118.952595197,9.12338148989,44.9592443331,0.0,27.5259009287,37.3340067412,5.77629204335,0.0,0.0,5.77629204335
 09/11  19:00:00,121.390147903,9.04335331974,41.3828953633,0.0,33.8341110165,33.3544677425,5.76609504406,0.0,0.0,5.76609504406
 09/11  20:00:00,130.504704514,9.04439601064,38.5742503994,0.0,36.5179666069,38.8247702939,5.76650409779,0.0,0.0,5.76650409779
 09/11  21:00:00,124.177998222,9.01155161118,37.7961977635,0.0,32.965339924,36.8579353714,5.77916921429,0.0,0.0,5.77916921429
 09/11  22:00:00,95.8260429874,8.50195362149,33.5004166028,0.0,25.6355707503,20.6438685092,5.76998530491,0.0,0.0,5.76998530491
 09/11  23:00:00,69.3674531721,7.9300477257,27.1659288762,0.0,15.0252895274,11.7056064465,5.75710811446,0.0,0.0,5.75710811446
 09/11  24:00:00,60.1672453647,7.63795572836,23.2833767047,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/12  01:00:00,56.6282359449,7.47430129079,21.4685044058,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/12  02:00:00,52.349710715,7.30798447672,19.2158550495,0.0,8.25718729233,10.0299323277,5.75065392688,0.0,0.0,5.75065392688
 09/12  03:00:00,50.7885135566,7.20292820846,17.7597210785,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/12  04:00:00,53.0507978153,7.185761229,18.4327484959,0.0,8.25718729233,11.6354268332,5.75390469522,0.0,0.0,5.75390469522
 09/12  05:00:00,62.4298166804,7.25924135855,20.1592224651,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 09/12  06:00:00,97.3333316109,7.86607230696,24.9285953808,0.0,19.7275818095,37.2640762949,11.5399391643,0.0,0.0,11.5399391643
 09/12  07:00:00,114.530910113,8.26345598371,28.777465877,0.0,24.3117294858,51.2795993405,5.7930101696,0.0,0.0,5.7930101696
 09/12  08:00:00,103.225956485,7.78527217892,31.1087244479,0.0,23.6694662846,40.6342015617,23.3037817882,0.0,0.0,23.3037817882
 09/12  09:00:00,103.09376985,7.90264588253,35.8658979661,0.0,23.6694662846,35.6302164847,29.6659098051,0.0,18.025,11.6409098051
 09/12  10:00:00,86.722652579,7.85954509363,37.1341846303,0.0,18.7433767983,22.9618409725,35.4577775945,0.0,18.025,17.4327775945
 09/12  11:00:00,88.9773654286,8.05533394148,39.1949386992,0.0,18.7433767983,22.9618409725,35.4365972002,0.0,18.025,17.4115972002
 09/12  12:00:00,92.6690046991,8.29687306038,42.601591479,0.0,18.5889407304,23.1597249699,29.6389030202,0.0,18.025,11.6139030202
 09/12  13:00:00,93.9741817391,8.44173813785,43.5154003592,0.0,18.7433767983,23.2517909448,29.8330252282,0.0,18.025,11.8080252282
 09/12  14:00:00,95.6296401109,8.5694999604,45.0430991831,0.0,18.7433767983,23.2517909448,35.2401162099,0.0,18.025,17.2151162099
 09/12  15:00:00,97.8628361745,8.7403630844,47.395379879,0.0,18.7433767983,22.9618409725,29.6366598832,0.0,18.025,11.6116598832
 09/12  16:00:00,102.30031438,8.81870352358,47.3032433389,0.0,18.7433767983,27.431320555,23.7775716016,0.0,18.025,5.75257160158
 09/12  17:00:00,113.276890551,9.03146161767,45.8792281047,0.0,17.6635504202,40.6971502883,5.76034358931,0.0,0.0,5.76034358931
 09/12  18:00:00,118.703375281,9.14094067451,44.6924427834,0.0,27.5259009287,37.3340067412,5.77632550103,0.0,0.0,5.77632550103
 09/12  19:00:00,122.479204527,9.12311358551,42.39218144,0.0,33.8341110165,33.3544677425,5.76630591083,0.0,0.0,5.76630591083
 09/12  20:00:00,132.673510967,9.17159440244,40.615848167,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 09/12  21:00:00,125.750429794,9.11467100013,39.2654800189,0.0,32.965339924,36.8579353714,11.5395407344,0.0,0.0,11.5395407344
 09/12  22:00:00,96.3466460514,8.55100465577,33.9719519698,0.0,25.6355707503,20.6438685092,5.77011631744,0.0,0.0,5.77011631744
 09/12  23:00:00,70.6714168428,8.00274136101,28.3972039345,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/12  24:00:00,61.7030225912,7.71642729883,24.7406609348,0.0,11.6412384099,10.0650221343,5.75372550791,0.0,0.0,5.75372550791
 09/13  01:00:00,57.4165074038,7.5222542131,22.2088258209,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/13  02:00:00,53.3557786471,7.35798540814,20.1719167659,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/13  03:00:00,51.9794116575,7.24957524253,18.9039579282,0.0,8.25718729233,10.0299323277,5.7505078284,0.0,0.0,5.7505078284
 09/13  04:00:00,51.8794067478,7.14630708721,17.3008174354,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/13  05:00:00,58.6210817139,7.11229173302,16.4974159081,0.0,12.1011305571,15.3678112995,5.76364208668,0.0,0.0,5.76364208668
 09/13  06:00:00,93.4232368376,7.67314366386,21.2114164263,0.0,19.7275818095,37.2640762949,5.77949820715,0.0,0.0,5.77949820715
 09/13  07:00:00,111.733417183,8.09414563782,26.149241681,0.0,24.3117294858,51.2795993405,11.5665557418,0.0,0.0,11.5665557418
 09/13  08:00:00,100.959871542,7.66696378636,28.9609298366,0.0,23.6694662846,40.6342015617,17.4841500148,0.0,0.0,17.4841500148
 09/13  09:00:00,101.838822002,7.83394876383,34.6796349205,0.0,23.6694662846,35.6302164847,35.4758060029,0.0,18.025,17.4508060029
 09/13  10:00:00,86.2001617064,7.83150016357,36.639722965,0.0,18.7433767983,22.9618409725,35.4586683774,0.0,18.025,17.4336683774
 09/13  11:00:00,88.8839367534,8.01059625374,39.1462423192,0.0,18.7433767983,22.9618409725,29.6397488846,0.0,18.025,11.6147488846
 09/13  12:00:00,89.6097327824,8.04449209452,39.7946926025,0.0,18.5889407304,23.1597249699,35.4357579391,0.0,18.025,17.4107579391
 09/13  13:00:00,92.9624833437,8.2954291919,42.6500037619,0.0,18.7433767983,23.2517909448,29.6375213725,0.0,18.025,11.6125213725
 09/13  14:00:00,94.6291964013,8.43760539599,44.1745424856,0.0,18.7433767983,23.2517909448,35.4347494063,0.0,18.025,17.4097494063
 09/13  15:00:00,94.4406232329,8.50375310195,44.2097695234,0.0,18.7433767983,22.9618409725,29.639805082,0.0,18.025,11.614805082
 09/13  16:00:00,97.4935819152,8.50742855552,42.807780389,0.0,18.7433767983,27.431320555,23.7787451737,0.0,18.025,5.75374517373
 09/13  17:00:00,108.918733954,8.73025731506,41.8222737899,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 09/13  18:00:00,113.777640865,8.81892078487,40.088708869,0.0,27.5259009287,37.3340067412,5.7765092325,0.0,0.0,5.7765092325
 09/13  19:00:00,118.10445053,8.82622417182,38.3143005435,0.0,33.8341110165,33.3544677425,5.76702156201,0.0,0.0,5.76702156201
 09/13  20:00:00,128.22355126,8.88782200999,36.4496430008,0.0,36.5179666069,38.8247702939,5.7669797503,0.0,0.0,5.7669797503
 09/13  21:00:00,119.198454123,8.74057789538,33.0875773972,0.0,32.965339924,36.8579353714,5.78003549154,0.0,0.0,5.78003549154
 09/13  22:00:00,88.7320842569,8.13703957009,26.7713391453,0.0,25.6355707503,20.6438685092,5.77025481086,0.0,0.0,5.77025481086
 09/13  23:00:00,63.840796513,7.62838665101,21.9409191929,0.0,15.0252895274,11.7056064465,5.75616812041,0.0,0.0,5.75616812041
 09/13  24:00:00,55.6157462888,7.38001036794,18.9898021096,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/14  01:00:00,52.1487723266,7.22904995323,17.2342796155,0.0,10.0992000411,10.047477231,5.75064431842,0.0,0.0,5.75064431842
 09/14  02:00:00,49.2100109971,7.11828184284,16.2658535911,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/14  03:00:00,48.4394974663,7.0464951899,15.5671172294,0.0,8.25718729233,10.0299323277,5.75044614185,0.0,0.0,5.75044614185
 09/14  04:00:00,48.7525802426,6.96806056658,14.3522254776,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/14  05:00:00,56.4382083544,6.96804558209,14.4587734316,0.0,12.1011305571,15.3678112995,5.7638543753,0.0,0.0,5.7638543753
 09/14  06:00:00,90.3712008199,7.48877095582,18.3437309578,0.0,19.7275818095,37.2640762949,5.77918784962,0.0,0.0,5.77918784962
 09/14  07:00:00,107.531383825,7.86778653251,22.1735361899,0.0,24.3117294858,51.2795993405,11.5669279201,0.0,0.0,11.5669279201
 09/14  08:00:00,96.1841201297,7.43766706417,24.4144552191,0.0,23.6694662846,40.6342015617,17.4845620339,0.0,0.0,17.4845620339
 09/14  09:00:00,96.1914448492,7.54333349125,29.322860132,0.0,23.6694662846,35.6302164847,35.4777658271,0.0,18.025,17.4527658271
 09/14  10:00:00,80.2873565742,7.51252218494,31.0458846301,0.0,18.7433767983,22.9618409725,35.4586947541,0.0,18.025,17.4336947541
 09/14  11:00:00,83.5679632681,7.74738333187,34.0934736037,0.0,18.7433767983,22.9618409725,29.6402670583,0.0,18.025,11.6152670583
 09/14  12:00:00,86.2183159514,7.95324024328,36.4945201835,0.0,18.5889407304,23.1597249699,29.6392888446,0.0,18.025,11.6142888446
 09/14  13:00:00,88.9423689354,8.14317289597,38.7821405821,0.0,18.7433767983,23.2517909448,35.4367225578,0.0,18.025,17.4117225578
 09/14  14:00:00,90.8741975771,8.28680987591,40.5703298984,0.0,18.7433767983,23.2517909448,29.6372594175,0.0,18.025,11.6122594175
 09/14  15:00:00,91.5265542854,8.38459887548,41.414849836,0.0,18.7433767983,22.9618409725,35.435928371,0.0,18.025,17.410928371
 09/14  16:00:00,96.2146640879,8.46192426421,41.5743636162,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/14  17:00:00,107.499039203,8.68574400165,40.4470670916,0.0,17.6635504202,40.6971502883,5.7594458393,0.0,0.0,5.7594458393
 09/14  18:00:00,112.985047648,8.79755166875,39.3174643497,0.0,27.5259009287,37.3340067412,5.7769648661,0.0,0.0,5.7769648661
 09/14  19:00:00,117.406057214,8.80710155473,37.635012496,0.0,33.8341110165,33.3544677425,5.76669562569,0.0,0.0,5.76669562569
 09/14  20:00:00,126.88238201,8.82796628507,35.1683112132,0.0,36.5179666069,38.8247702939,5.76616280318,0.0,0.0,5.76616280318
 09/14  21:00:00,119.592111949,8.74785616678,33.4739400973,0.0,32.965339924,36.8579353714,5.78003527827,0.0,0.0,5.78003527827
 09/14  22:00:00,90.3866512392,8.20182182757,28.3611059829,0.0,25.6355707503,20.6438685092,5.77042679057,0.0,0.0,5.77042679057
 09/14  23:00:00,64.9151466762,7.67704895556,22.9665927351,0.0,15.0252895274,11.7056064465,5.75725324976,0.0,0.0,5.75725324976
 09/14  24:00:00,56.3256119711,7.41275670265,19.6669197108,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/15  01:00:00,51.9361931876,7.22124960503,17.0294927152,0.0,10.0992000411,10.047477231,5.7507149153,0.0,0.0,5.7507149153
 09/15  02:00:00,47.6641575252,7.05596840832,14.7823056634,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/15  03:00:00,45.9021096004,6.93309496635,13.1431307712,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/15  04:00:00,46.5715181673,6.84956401048,12.2896450503,0.0,8.25718729233,11.6354268332,5.7538678724,0.0,0.0,5.7538678724
 09/15  05:00:00,54.04704044,6.83627069224,12.19937107,0.0,12.1011305571,15.3678112995,5.763907219,0.0,0.0,5.763907219
 09/15  06:00:00,88.1552319518,7.35959989007,16.2569060719,0.0,19.7275818095,37.2640762949,5.7804133049,0.0,0.0,5.7804133049
 09/15  07:00:00,106.811062484,7.81863003822,21.5023443779,0.0,24.3117294858,51.2795993405,11.5673026987,0.0,0.0,11.5673026987
 09/15  08:00:00,95.6150992653,7.4106047665,23.8724742821,0.0,23.6694662846,40.6342015617,17.4852259134,0.0,0.0,17.4852259134
 09/15  09:00:00,94.2513244333,7.45768763913,27.468370052,0.0,23.6694662846,35.6302164847,35.4777100639,0.0,18.025,17.4527100639
 09/15  10:00:00,77.9441148842,7.40987903508,28.8052773385,0.0,18.7433767983,22.9618409725,29.6546110801,0.0,18.025,11.6296110801
 09/15  11:00:00,82.5073373976,7.68771198892,33.0925102745,0.0,18.7433767983,22.9618409725,35.438343506,0.0,18.025,17.413343506
 09/15  12:00:00,86.7828900972,7.96334158921,37.0489868934,0.0,18.5889407304,23.1597249699,29.6398749458,0.0,18.025,11.6148749458
 09/15  13:00:00,89.4927249227,8.14625848499,39.3294032475,0.0,18.7433767983,23.2517909448,35.4355205001,0.0,18.025,17.4105205001
 09/15  14:00:00,90.315027655,8.23620135837,40.0617613291,0.0,18.7433767983,23.2517909448,29.6394571879,0.0,18.025,11.6144571879
 09/15  15:00:00,91.8101573721,8.38190488865,41.7011389036,0.0,18.7433767983,22.9618409725,35.4349005366,0.0,18.025,17.4099005366
 09/15  16:00:00,96.5186618314,8.4636930431,41.8765868093,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/15  17:00:00,108.466721427,8.71398298308,41.3864962345,0.0,17.6635504202,40.6971502883,5.76033092254,0.0,0.0,5.76033092254
 09/15  18:00:00,113.433074692,8.80820237149,39.7548203798,0.0,27.5259009287,37.3340067412,5.77710712971,0.0,0.0,5.77710712971
 09/15  19:00:00,116.773622049,8.76848094671,37.0411810236,0.0,33.8341110165,33.3544677425,5.76635048209,0.0,0.0,5.76635048209
 09/15  20:00:00,125.110842715,8.72903325658,33.4956905108,0.0,36.5179666069,38.8247702939,5.76687666924,0.0,0.0,5.76687666924
 09/15  21:00:00,116.36085863,8.57872378511,30.4117966504,0.0,32.965339924,36.8579353714,5.7797260037,0.0,0.0,5.7797260037
 09/15  22:00:00,86.2525719527,7.99622346651,24.4326082552,0.0,25.6355707503,20.6438685092,5.77052693557,0.0,0.0,5.77052693557
 09/15  23:00:00,59.9443675894,7.43846731903,18.2343859329,0.0,15.0252895274,11.7056064465,5.75739549642,0.0,0.0,5.75739549642
 09/15  24:00:00,51.6483236197,7.17066751732,15.231713198,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/16  01:00:00,50.568171721,7.00427314063,13.1189630586,0.0,12.8411359301,10.0650221343,5.75080422009,0.0,0.0,5.75080422009
 09/16  02:00:00,43.7458742067,6.80086776563,11.1191143892,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/16  03:00:00,42.3203005018,6.67285113276,9.82156145805,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/16  04:00:00,43.0328756216,6.5868977478,9.0136593771,0.0,8.25718729233,11.6354268332,5.7541202241,0.0,0.0,5.7541202241
 09/16  05:00:00,46.4888325832,6.5079278157,8.3904896842,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 09/16  06:00:00,67.39867607,6.61388159622,9.0987397007,0.0,18.5082010057,25.6353820695,6.1599478749,0.395921418751,0.0,5.76402645615
 09/16  07:00:00,81.299195701,6.94517122827,11.9855940912,0.0,19.4083231844,41.0650158608,5.87779986398,0.0971243308594,0.0,5.78067553312
 09/16  08:00:00,113.173495272,7.587547806,21.2254591262,0.0,26.3286599382,57.9988325916,23.3766789867,0.0,0.0,23.3766789867
 09/16  09:00:00,104.817851253,7.63711570335,27.9732582472,0.0,26.3286599382,42.8504436482,35.5095017935,0.0,18.025,17.4845017935
 09/16  10:00:00,80.5633718319,7.45342908424,27.8959155206,0.0,21.7447113004,23.4437158914,35.4811813977,0.0,18.025,17.4561813977
 09/16  11:00:00,79.7173379039,7.59792383495,29.3667394102,0.0,19.3027497915,23.426170988,35.4586834505,0.0,18.025,17.4336834505
 09/16  12:00:00,81.9132400395,7.77724304526,31.2407674459,0.0,19.1483137236,23.7250123474,29.6392748124,0.0,18.025,11.6142748124
 09/16  13:00:00,84.7038750919,7.95547914282,33.7076226522,0.0,19.3027497915,23.7161209604,35.4367984936,0.0,18.025,17.4117984936
 09/16  14:00:00,87.2068520286,8.12510451439,36.0409718467,0.0,19.3027497915,23.7161209604,29.6403631491,0.0,18.025,11.6153631491
 09/16  15:00:00,88.8248134996,8.25198917032,37.8220008545,0.0,19.3027497915,23.426170988,35.4363451199,0.0,18.025,17.4113451199
 09/16  16:00:00,93.1517218822,8.28792984252,37.6616981638,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 09/16  17:00:00,101.088802118,8.44074219337,36.8236728343,0.0,18.2229234133,37.5968344597,5.75726445267,0.0,0.0,5.75726445267
 09/16  18:00:00,114.782772841,8.64825207823,36.3570458252,0.0,32.690315043,37.0816133363,5.76049050206,0.0,0.0,5.76049050206
 09/16  19:00:00,114.249593117,8.56681649423,32.0260284968,0.0,36.8143715336,33.066984531,0.02,0.0,0.0,0.02
 09/16  20:00:00,119.653471281,8.50111874529,28.4875242419,0.0,36.3493007332,38.7721355839,5.76696833463,0.0,0.0,5.76696833463
 09/16  21:00:00,114.061074926,8.30647163465,25.2076375004,0.0,36.1807251679,36.8228455648,5.76740442932,0.0,0.0,5.76740442932
 09/16  22:00:00,87.1259114951,7.78552405249,20.1143128951,0.0,31.0351095914,20.6438685092,5.89311691862,0.0,0.0,5.89311691862
 09/16  23:00:00,60.3727591825,7.3360414055,16.3635606674,0.0,17.4250845679,11.7056064465,5.65182368119,0.0,0.0,5.65182368119
 09/16  24:00:00,51.4259521358,7.10210423153,13.8779854907,0.0,12.8411359301,10.0650221343,5.75395916328,0.0,0.0,5.75395916328
 09/17  01:00:00,49.05710196,6.89270813278,11.600039634,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/17  02:00:00,42.1651029879,6.67785344617,9.54192643186,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/17  03:00:00,40.9526256459,6.559363521,8.44793830852,0.0,8.34152022915,10.0650221343,5.75076339373,0.0,0.0,5.75076339373
 09/17  04:00:00,41.5910928765,6.46564924843,7.57370719087,0.0,8.34152022915,11.6705166398,0.540821198264,0.520821198264,0.0,0.02
 09/17  05:00:00,45.1878897569,6.3967049077,7.08132442008,0.0,8.80141237637,15.3678112995,6.5688205238,0.811303337673,0.0,5.75751718613
 09/17  06:00:00,66.5799493872,6.54313893847,8.35074087084,0.0,18.5082010057,25.6353820695,6.60505502094,0.840999781145,0.0,5.76405523979
 09/17  07:00:00,80.9109727746,6.89816987585,11.5249300071,0.0,19.4926561212,41.1001056674,5.97504982261,0.194198925499,0.0,5.78085089711
 09/17  08:00:00,111.860484911,7.51423039043,19.9857344448,0.0,26.3286599382,57.9988325916,23.3922397014,0.0143042427022,0.0,23.3779354587
 09/17  09:00:00,103.351648582,7.57313813759,26.6904336013,0.0,26.2443270014,42.8153538416,35.5100243998,0.0,18.025,17.4850243998
 09/17  10:00:00,81.4254693655,7.48730869815,28.7241179217,0.0,21.7447113004,23.4437158914,35.4820849818,0.0,18.025,17.4570849818
 09/17  11:00:00,82.8772262711,7.73757712604,32.3272530256,0.0,19.3449162599,23.4437158914,35.4579770456,0.0,18.025,17.4329770456
 09/17  12:00:00,85.5121668178,7.95000841196,34.6072108041,0.0,19.190480192,23.7425572507,29.6405754644,0.0,18.025,11.6155754644
 09/17  13:00:00,88.6929185629,8.15374579146,37.5581010008,0.0,19.260583323,23.698576057,33.3541291936,0.0,18.025,15.3291291936
 09/17  14:00:00,90.499628142,8.29686824501,39.221690388,0.0,19.260583323,23.698576057,31.7214012747,0.0,18.025,13.6964012747
 09/17  15:00:00,91.1423877312,8.38199930609,40.0692667232,0.0,19.260583323,23.4086260847,29.6391042302,0.0,18.025,11.6141042302
 09/17  16:00:00,95.2350223329,8.40846174183,39.6841664444,0.0,19.260583323,27.8781056672,23.7790039689,0.0,18.025,5.75400396889
 09/17  17:00:00,103.267164097,8.57663675662,38.925848214,0.0,18.1807569449,37.5792895564,5.75741497035,0.0,0.0,5.75741497035
 09/17  18:00:00,116.973730922,8.78799490391,38.5276779623,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 09/17  19:00:00,117.021454232,8.71216130633,34.6525262413,0.0,36.8143715336,33.066984531,5.76708742718,0.0,0.0,5.76708742718
 09/17  20:00:00,123.733501773,8.70679566985,32.2424341023,0.0,36.43363367,38.8072253906,5.76661322021,0.0,0.0,5.76661322021
 09/17  21:00:00,118.365745213,8.54743835729,29.3907463289,0.0,36.0963922311,36.7877557581,5.76745507474,0.0,0.0,5.76745507474
 09/17  22:00:00,93.5870971256,8.12880381718,26.3516282236,0.0,30.9507766546,20.6087787026,5.78052292136,0.0,0.0,5.78052292136
 09/17  23:00:00,66.9130720906,7.69484942189,22.5450442761,0.0,17.4250845679,11.7056064465,5.7641993121,0.0,0.0,5.7641993121
 09/17  24:00:00,57.0415967871,7.43647607205,19.0398365782,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/18  01:00:00,51.8527203067,7.23925340953,16.9280007374,0.0,10.0992000411,10.047477231,5.75091860648,0.0,0.0,5.75091860648
 09/18  02:00:00,47.9605164504,7.07923829927,15.0553792465,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/18  03:00:00,45.5674473496,6.91436790514,12.8271709897,0.0,8.25718729233,10.0299323277,5.75064928829,0.0,0.0,5.75064928829
 09/18  04:00:00,45.4195045415,6.77058662934,11.2165930132,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/18  05:00:00,52.8238933128,6.74623163046,11.0662178679,0.0,12.1011305571,15.3678112995,5.76418777494,0.0,0.0,5.76418777494
 09/18  06:00:00,86.7768898673,7.25371047394,14.984387193,0.0,19.7275818095,37.2640762949,5.78107755428,0.0,0.0,5.78107755428
 09/18  07:00:00,103.39341328,7.60773274808,18.2954946037,0.0,24.3117294858,51.2795993405,11.5686574573,0.0,0.0,11.5686574573
 09/18  08:00:00,92.1460807538,7.2313058146,20.5826924836,0.0,23.6694662846,40.6342015617,17.4884192134,0.0,0.0,17.4884192134
 09/18  09:00:00,95.2656587496,7.46173858961,28.4786058182,0.0,23.6694662846,35.6302164847,35.4806741535,0.0,18.025,17.4556741535
 09/18  10:00:00,79.9205408048,7.49380299715,30.6977433725,0.0,18.7433767983,22.9618409725,35.4618547998,0.0,18.025,17.4368547998
 09/18  11:00:00,83.3574618366,7.75223216153,33.8780944017,0.0,18.7433767983,22.9618409725,29.6412683288,0.0,18.025,11.6162683288
 09/18  12:00:00,86.1574230966,7.9754126244,36.4114256649,0.0,18.5889407304,23.1597249699,35.4378797841,0.0,18.025,17.4128797841
 09/18  13:00:00,87.6655131642,8.12014934102,37.5282764994,0.0,18.7433767983,23.2517909448,29.639603375,0.0,18.025,11.614603375
 09/18  14:00:00,90.4264738667,8.29334060632,40.1160477375,0.0,18.7433767983,23.2517909448,35.4383345642,0.0,18.025,17.4133345642
 09/18  15:00:00,92.9050605185,8.46861052169,42.7093123548,0.0,18.7433767983,22.9618409725,29.6395517589,0.0,18.025,11.6145517589
 09/18  16:00:00,97.053713872,8.54193651068,42.3333627734,0.0,18.7433767983,27.431320555,23.7791327458,0.0,18.025,5.75413274584
 09/18  17:00:00,108.421570094,8.76375360246,41.2915560211,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 09/18  18:00:00,114.422935168,8.88919494796,40.6636187179,0.0,27.5259009287,37.3340067412,11.5345606262,0.0,0.0,11.5345606262
 09/18  19:00:00,116.668098244,8.79984722575,36.9042491479,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 09/18  20:00:00,124.743939242,8.73988361168,33.1178950545,0.0,36.5179666069,38.8247702939,5.76724376303,0.0,0.0,5.76724376303
 09/18  21:00:00,117.475886668,8.65088243905,31.4545827516,0.0,32.965339924,36.8579353714,11.5418227659,0.0,0.0,11.5418227659
 09/18  22:00:00,89.1523321005,8.1388441861,27.1896945294,0.0,25.6355707503,20.6438685092,5.77085371734,0.0,0.0,5.77085371734
 09/18  23:00:00,64.7024364567,7.66195407114,22.7689521809,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/18  24:00:00,55.9322369559,7.40389174078,19.2823645463,0.0,11.6412384099,10.0650221343,5.75425132535,0.0,0.0,5.75425132535
 09/19  01:00:00,51.9653515981,7.22904711761,17.0508411441,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/19  02:00:00,48.0166177924,7.07163386522,15.1190741348,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/19  03:00:00,46.0240321243,6.93420876616,13.2639080836,0.0,8.25718729233,10.0299323277,5.75078214711,0.0,0.0,5.75078214711
 09/19  04:00:00,46.1020982918,6.81210513787,11.8576644154,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/19  05:00:00,53.2810482333,6.77596404592,11.4936281139,0.0,12.1011305571,15.3678112995,5.76415956702,0.0,0.0,5.76415956702
 09/19  06:00:00,86.7758393614,7.25344176102,14.9835800115,0.0,19.7275818095,37.2640762949,5.78055521526,0.0,0.0,5.78055521526
 09/19  07:00:00,102.804206024,7.56792252769,17.7460681749,0.0,24.3117294858,51.2795993405,11.5694205176,0.0,0.0,11.5694205176
 09/19  08:00:00,91.547678631,7.19913695548,20.0164359285,0.0,23.6694662846,40.6342015617,17.4895533979,0.0,0.0,17.4895533979
 09/19  09:00:00,94.5708465564,7.42799658658,27.8175197117,0.0,23.6694662846,35.6302164847,35.4831359732,0.0,18.025,17.4581359732
 09/19  10:00:00,78.6351520522,7.43002602017,29.4761210543,0.0,18.7433767983,22.9618409725,35.4633184552,0.0,18.025,17.4383184552
 09/19  11:00:00,82.046463734,7.6791137067,32.6402054955,0.0,18.7433767983,22.9618409725,29.6422311698,0.0,18.025,11.6172311698
 09/19  12:00:00,85.8526198925,7.94092908616,36.1410996425,0.0,18.5889407304,23.1597249699,35.4403338042,0.0,18.025,17.4153338042
 09/19  13:00:00,89.9415605205,8.19667978573,39.7277852204,0.0,18.7433767983,23.2517909448,29.6399209161,0.0,18.025,11.6149209161
 09/19  14:00:00,92.1383331838,8.36367382525,41.7575663059,0.0,18.7433767983,23.2517909448,35.4404087309,0.0,18.025,17.4154087309
 09/19  15:00:00,93.1263067552,8.48204604722,42.9171153328,0.0,18.7433767983,22.9618409725,31.4271144643,0.0,18.025,13.4021144643
 09/19  16:00:00,97.6987228204,8.56098996984,42.9593148838,0.0,18.7433767983,27.431320555,22.0097576806,0.0,18.025,3.98475768058
 09/19  17:00:00,109.918346585,8.81726355973,42.7347966187,0.0,17.6635504202,40.6971502883,5.76085715095,0.0,0.0,5.76085715095
 09/19  18:00:00,114.805286047,8.89949013826,41.035657042,0.0,27.5259009287,37.3340067412,5.77762178469,0.0,0.0,5.77762178469
 09/19  19:00:00,115.418184403,8.73650335271,35.7176586146,0.0,33.8341110165,33.3544677425,5.76739232886,0.0,0.0,5.76739232886
 09/19  20:00:00,124.146885483,8.69934357246,32.5613638991,0.0,36.5179666069,38.8247702939,5.76741044494,0.0,0.0,5.76741044494
 09/19  21:00:00,117.888784442,8.66035940267,31.8579900971,0.0,32.965339924,36.8579353714,5.78119984879,0.0,0.0,5.78119984879
 09/19  22:00:00,89.3891445111,8.15125690917,27.4140764498,0.0,25.6355707503,20.6438685092,5.77107535241,0.0,0.0,5.77107535241
 09/19  23:00:00,64.498832403,7.65597983091,22.571302923,0.0,15.0252895274,11.7056064465,5.75766095065,0.0,0.0,5.75766095065
 09/19  24:00:00,56.9331594597,7.43306880859,20.2541128541,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/20  01:00:00,53.1104371688,7.26455702984,18.160407106,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/20  02:00:00,48.7334096425,7.09589042841,15.8115978853,0.0,8.25718729233,10.0299323277,5.75099798591,0.0,0.0,5.75099798591
 09/20  03:00:00,47.4123242318,6.99582042425,14.5905929352,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/20  04:00:00,46.6652845091,6.85458367473,12.3783517119,0.0,8.25718729233,11.6354268332,5.76944529215,0.0150861965483,0.0,5.7543590956
 09/20  05:00:00,53.5491728652,6.8047362826,11.7329746967,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 09/20  06:00:00,87.1748648641,7.29177909502,15.3442340655,0.0,19.7275818095,37.2640762949,11.5416602793,0.0,0.0,11.5416602793
 09/20  07:00:00,104.196070493,7.67038181734,19.0354477953,0.0,24.3117294858,51.2795993405,5.79359842215,0.0,0.0,5.79359842215
 09/20  08:00:00,94.9401388676,7.35639715264,23.2516136379,0.0,23.6694662846,40.6342015617,23.3145363759,0.0,0.0,23.3145363759
 09/20  09:00:00,97.9244154074,7.6000461102,30.9990245373,0.0,23.6694662846,35.6302164847,35.4833022304,0.0,18.025,17.4583022304
 09/20  10:00:00,83.3872788776,7.66163703721,33.9966261361,0.0,18.7433767983,22.9618409725,29.6568378988,0.0,18.025,11.6318378988
 09/20  11:00:00,86.406882662,7.90936171865,36.7703684394,0.0,18.7433767983,22.9618409725,35.4417509014,0.0,18.025,17.4167509014
 09/20  12:00:00,89.8870968134,8.15516457395,39.9613322941,0.0,18.5889407304,23.1597249699,29.6409858894,0.0,18.025,11.6159858894
 09/20  13:00:00,93.3648715223,8.38561065541,42.962160266,0.0,18.7433767983,23.2517909448,35.43982326,0.0,18.025,17.41482326
 09/20  14:00:00,96.9584279933,8.60414414754,46.3371806716,0.0,18.7433767983,23.2517909448,29.6396588819,0.0,18.025,11.6146588819
 09/20  15:00:00,98.8181462555,8.76595369957,48.3250419139,0.0,18.7433767983,22.9618409725,35.4401172175,0.0,18.025,17.4151172175
 09/20  16:00:00,102.709900851,8.82481640109,47.7066594643,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
