Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/20  17:00:00,115.008551896,9.09052718554,47.5517291801,0.0,17.6635504202,40.6971502883,5.76036401898,0.0,0.0,5.76036401898
 09/20  18:00:00,120.736045674,9.2238288478,46.6420543418,0.0,27.5259009287,37.3340067412,5.7779050903,0.0,0.0,5.7779050903
 09/20  19:00:00,123.864267599,9.09725408316,41.9189756895,0.0,33.8341110165,33.3544677425,5.76768251009,0.0,0.0,5.76768251009
 09/20  20:00:00,131.679163248,9.10654541216,39.6864224128,0.0,36.5179666069,38.8247702939,5.76751478208,0.0,0.0,5.76751478208
 09/20  21:00:00,125.881484337,9.098209473,39.4128112408,0.0,32.965339924,36.8579353714,5.78112346701,0.0,0.0,5.78112346701
 09/20  22:00:00,96.6895018253,8.56162808582,34.3040434733,0.0,25.6355707503,20.6438685092,5.77116889803,0.0,0.0,5.77116889803
 09/20  23:00:00,71.8029350292,8.05483294245,29.4765442314,0.0,15.0252895274,11.7056064465,5.75771982981,0.0,0.0,5.75771982981
 09/20  24:00:00,61.9930928798,7.73693325987,25.0101682404,0.0,11.6412384099,10.0650221343,5.75422938183,0.0,0.0,5.75422938183
 09/21  01:00:00,56.7725539106,7.50588688991,21.5811852984,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/21  02:00:00,54.1247440942,7.39573862869,20.9030875985,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/21  03:00:00,53.3386662196,7.32011123008,20.1926262031,0.0,8.25718729233,10.0299323277,5.75070863207,0.0,0.0,5.75070863207
 09/21  04:00:00,52.6251062083,7.20240199011,17.9903577816,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/21  05:00:00,58.1135660467,7.12218371121,15.9798960936,0.0,12.1011305571,15.3678112995,5.76454440388,0.0,0.0,5.76454440388
 09/21  06:00:00,91.4482887603,7.59830704823,19.3111179035,0.0,19.7275818095,37.2640762949,5.78021347644,0.0,0.0,5.78021347644
 09/21  07:00:00,107.442462173,7.91467629881,22.0375034783,0.0,24.3117294858,51.2795993405,11.5703501808,0.0,0.0,11.5703501808
 09/21  08:00:00,93.5921936694,7.40578163057,21.8542642532,0.0,23.6694662846,40.6342015617,17.4913365562,0.0,0.0,17.4913365562
 09/21  09:00:00,91.4090004313,7.40576902934,24.6778684859,0.0,23.6694662846,35.6302164847,35.4828308326,0.0,18.025,17.4578308326
 09/21  10:00:00,73.3248218627,7.26981396396,24.3259794715,0.0,18.7433767983,22.9618409725,35.4640355944,0.0,18.025,17.4390355944
 09/21  11:00:00,75.8287388136,7.4255131549,26.676066273,0.0,18.7433767983,22.9618409725,29.6438744917,0.0,18.025,11.6188744917
 09/21  12:00:00,78.6330172645,7.60306313581,29.2593475005,0.0,18.5889407304,23.1597249699,35.4407574372,0.0,18.025,17.4157574372
 09/21  13:00:00,81.5890368825,7.78014702314,31.7917788532,0.0,18.7433767983,23.2517909448,29.6403209752,0.0,18.025,11.6153209752
 09/21  14:00:00,83.0267581869,7.88721230459,33.1224374358,0.0,18.7433767983,23.2517909448,35.4412131617,0.0,18.025,17.4162131617
 09/21  15:00:00,83.831035462,7.97621070115,34.1276637745,0.0,18.7433767983,22.9618409725,29.6406393597,0.0,18.025,11.6156393597
 09/21  16:00:00,88.4082678188,8.04237749069,34.1874559889,0.0,18.7433767983,27.431320555,23.779246849,0.0,18.025,5.75424684895
 09/21  17:00:00,99.4838560245,8.23950029753,32.8780454096,0.0,17.6635504202,40.6971502883,5.76103466045,0.0,0.0,5.76103466045
 09/21  18:00:00,104.625025575,8.32654829345,31.4282942024,0.0,27.5259009287,37.3340067412,5.77799233817,0.0,0.0,5.77799233817
 09/21  19:00:00,110.324797226,8.29751540144,29.17922717,0.0,33.8341110165,33.3544677425,5.76770840782,0.0,0.0,5.76770840782
 09/21  20:00:00,117.169696704,8.2766974115,26.0067879627,0.0,36.5179666069,38.8247702939,5.76776816622,0.0,0.0,5.76776816622
 09/21  21:00:00,108.8045529,8.15044380014,23.2836268347,0.0,32.965339924,36.8579353714,5.78134407669,0.0,0.0,5.78134407669
 09/21  22:00:00,79.9846098605,7.62822307632,18.5325395789,0.0,25.6355707503,20.6438685092,5.77114487392,0.0,0.0,5.77114487392
 09/21  23:00:00,56.0846936929,7.1827547783,14.6303672565,0.0,15.0252895274,11.7056064465,5.75771425676,0.0,0.0,5.75771425676
 09/21  24:00:00,48.9446619494,6.98228381197,12.7163858739,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/22  01:00:00,45.9315976744,6.84711142963,11.3989987544,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/22  02:00:00,43.0252722639,6.74265241101,10.4566884427,0.0,8.25718729233,10.0299323277,5.75093767198,0.0,0.0,5.75093767198
 09/22  03:00:00,41.7748444999,6.63812786951,9.31079326848,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/22  04:00:00,42.475133307,6.55586035796,8.48690651654,0.0,8.25718729233,11.6354268332,5.75407415599,0.0,0.0,5.75407415599
 09/22  05:00:00,50.1940161645,6.56038326836,8.62214045793,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 09/22  06:00:00,83.373547943,7.00923483602,11.8254160469,0.0,19.7275818095,37.2640762949,11.5434990909,0.0,0.0,11.5434990909
 09/22  07:00:00,99.3731825683,7.33410410595,14.5487685143,0.0,24.3117294858,51.2795993405,11.5709251621,0.0,0.0,11.5709251621
 09/22  08:00:00,85.2076194631,6.9089478025,13.9665009493,0.0,23.6694662846,40.6342015617,17.4904962438,0.0,0.0,17.4904962438
 09/22  09:00:00,83.7104624075,6.9543189432,17.4307683641,0.0,23.6694662846,35.6302164847,35.4837568402,0.0,18.025,17.4587568402
 09/22  10:00:00,66.9038944361,6.88449178718,18.2903607545,0.0,18.7433767983,22.9618409725,35.4651590303,0.0,18.025,17.4401590303
 09/22  11:00:00,69.616373617,7.06258215361,20.8266246206,0.0,18.7433767983,22.9618409725,29.6441655395,0.0,18.025,11.6191655395
 09/22  12:00:00,72.1959556041,7.24662231604,23.1787176554,0.0,18.5889407304,23.1597249699,35.4409557065,0.0,18.025,17.4159557065
 09/22  13:00:00,75.0072743385,7.42448899883,25.5656668856,0.0,18.7433767983,23.2517909448,29.6435122219,0.0,18.025,11.6185122219
 09/22  14:00:00,76.7448802455,7.55839932225,27.1693649397,0.0,18.7433767983,23.2517909448,35.4400856905,0.0,18.025,17.4150856905
 09/22  15:00:00,77.7580190826,7.67246224853,28.3583881312,0.0,18.7433767983,22.9618409725,29.6409632527,0.0,18.025,11.6159632527
 09/22  16:00:00,83.2296162787,7.78135948276,29.2698107438,0.0,18.7433767983,27.431320555,23.7793178276,0.0,18.025,5.75431782758
 09/22  17:00:00,94.8726039434,7.98808906737,28.518206048,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 09/22  18:00:00,99.5033576512,8.03393767603,26.5992096109,0.0,27.5259009287,37.3340067412,11.5360168738,0.0,0.0,11.5360168738
 09/22  19:00:00,103.848597284,7.92685850852,23.0736718459,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 09/22  20:00:00,111.126074568,7.8983302974,20.3415188396,0.0,36.5179666069,38.8247702939,5.76791068618,0.0,0.0,5.76791068618
 09/22  21:00:00,103.600229157,7.78817758453,18.4415341668,0.0,32.965339924,36.8579353714,11.542906984,0.0,0.0,11.542906984
 09/22  22:00:00,74.7974115785,7.2442723617,13.7292730538,0.0,25.6355707503,20.6438685092,5.99194103553,0.22050631476,0.0,5.77143472077
 09/22  23:00:00,51.0136936725,6.78054899299,9.96157411712,0.0,15.0252895274,11.7056064465,0.991694797789,0.971694797789,0.0,0.02
 09/22  24:00:00,43.7331252084,6.55847926205,7.92863388356,0.0,11.6412384099,10.0650221343,7.37912288396,1.62462888401,0.0,5.75449399994
 09/23  01:00:00,43.227114378,6.40248332631,6.37966332416,0.0,12.8411359301,10.0650221343,3.37675524082,3.35675524082,0.0,0.02
 09/23  02:00:00,36.9843644854,6.23108824257,4.92733717903,0.0,8.25718729233,10.0299323277,10.8295444444,5.07843382188,0.0,5.75111062255
 09/23  03:00:00,35.6911783844,6.10407446973,3.76116953718,0.0,8.25718729233,10.0299323277,7.53812696438,7.51812696438,0.0,0.02
 09/23  04:00:00,36.4425110253,6.01221749343,2.99792906567,0.0,8.25718729233,11.6354268332,10.0668551583,10.0468551583,0.0,0.02
 09/23  05:00:00,40.2625221177,5.97021081665,2.70181602239,0.0,8.71707943955,15.3327214929,16.2581147126,10.5001493603,0.0,5.75796535222
 09/23  06:00:00,61.1481691154,6.0550717829,3.40694164853,0.0,18.5082010057,25.6353820695,15.7288499986,9.96402680695,0.0,5.76482319167
 09/23  07:00:00,74.3844088167,6.3231766654,5.69263822426,0.0,19.4083231844,41.0650158608,13.2244746363,7.44264860024,0.0,5.78182603602
 09/23  08:00:00,103.069528584,6.89448783003,11.8143292782,0.0,26.3286599382,57.9988325916,23.7327562767,0.345233304727,0.0,23.387522972
 09/23  09:00:00,91.9570540027,6.91907359891,15.830351995,0.0,26.3286599382,42.8504436482,35.5172537742,0.0,18.025,17.4922537742
 09/23  10:00:00,69.957932932,6.84728195263,17.896512586,0.0,21.7447113004,23.4437158914,35.4864278727,0.0,18.025,17.4614278727
 09/23  11:00:00,71.177463,7.08904546521,21.3356609295,0.0,19.3027497915,23.426170988,35.4628540876,0.0,18.025,17.4378540876
 09/23  12:00:00,73.7874616085,7.29786927322,23.5943088149,0.0,19.1483137236,23.7250123474,29.6425130226,0.0,18.025,11.6175130226
 09/23  13:00:00,76.7268287763,7.4896440718,26.1963576518,0.0,19.3027497915,23.7161209604,35.4423263886,0.0,18.025,17.4173263886
 09/23  14:00:00,80.2164971092,7.71387884252,29.461788514,0.0,19.3027497915,23.7161209604,29.6414958956,0.0,18.025,11.6164958956
 09/23  15:00:00,80.8257575657,7.81531026142,30.2595699661,0.0,19.3027497915,23.426170988,35.4431873092,0.0,18.025,17.4181873092
 09/23  16:00:00,85.055846267,7.84764778239,30.0060436073,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 09/23  17:00:00,93.5363747486,8.01423978448,29.6976883034,0.0,18.2229234133,37.5968344597,5.75785206848,0.0,0.0,5.75785206848
 09/23  18:00:00,107.146376737,8.19956245711,29.1692505243,0.0,32.690315043,37.0816133363,5.7612994656,0.0,0.0,5.7612994656
 09/23  19:00:00,110.25648167,8.16890580267,26.5467127633,0.0,36.8143715336,33.066984531,5.76801093926,0.0,0.0,5.76801093926
 09/23  20:00:00,115.262687608,8.1772643394,24.4204814694,0.0,36.3493007332,38.7721355839,5.76762900385,0.0,0.0,5.76762900385
 09/23  21:00:00,110.18685906,8.02205804652,21.6177242999,0.0,36.1807251679,36.8228455648,5.76780951903,0.0,0.0,5.76780951903
 09/23  22:00:00,84.0281088384,7.5503372261,17.251531513,0.0,31.0351095914,20.6438685092,5.78184268593,0.0,0.0,5.78184268593
 09/23  23:00:00,57.5465173733,7.12021234574,13.7530437236,0.0,17.4250845679,11.7056064465,5.76470001703,0.0,0.0,5.76470001703
 09/23  24:00:00,49.6888988465,6.94783418147,12.2951594398,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 09/24  01:00:00,48.4306614772,6.81586989387,11.0503857207,0.0,12.925468867,10.100111941,5.75108904496,0.0,0.0,5.75108904496
 09/24  02:00:00,42.2729314889,6.65644045582,9.67112717398,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/24  03:00:00,40.2573672502,6.49111126769,7.82089669894,0.0,8.34152022915,10.0650221343,0.617798809993,0.597798809993,0.0,0.02
 09/24  04:00:00,40.199223027,6.34838763475,6.29903002637,0.0,8.34152022915,11.6705166398,7.639249731,1.88513687359,0.0,5.75411285741
 09/24  05:00:00,44.6903850761,6.34052744854,6.63993801841,0.0,8.80141237637,15.3678112995,0.672362140658,0.652362140658,0.0,0.02
 09/24  06:00:00,65.6503302084,6.4575252709,7.50663820034,0.0,18.5082010057,25.6353820695,6.98742250924,1.22252912454,0.0,5.7648933847
 09/24  07:00:00,78.8295560416,6.73860690653,9.60289766239,0.0,19.4926561212,41.1001056674,11.2280525092,1.94853153953,0.0,9.2795209697
 09/24  08:00:00,108.67024698,7.32903563503,16.9804710389,0.0,26.3286599382,57.9988325916,19.8544166548,0.0109325965886,0.0,19.8434840583
 09/24  09:00:00,99.0215119701,7.3582448671,22.5750360832,0.0,26.2443270014,42.8153538416,41.3413205042,0.0,18.025,23.3163205042
 09/24  10:00:00,75.5649201599,7.19994045594,23.1508249461,0.0,21.7447113004,23.4437158914,35.4869320014,0.0,18.025,17.4619320014
 09/24  11:00:00,76.869437726,7.43019379444,26.6267666842,0.0,19.3449162599,23.4437158914,29.6588021926,0.0,18.025,11.6338021926
 09/24  12:00:00,81.0420999828,7.70029443724,30.3868030666,0.0,19.190480192,23.7425572507,35.4415283948,0.0,18.025,17.4165283948
 09/24  13:00:00,84.3587163045,7.91572495966,33.4618653551,0.0,19.260583323,23.698576057,29.6439583064,0.0,18.025,11.6189583064
 09/24  14:00:00,86.8351405662,8.08568556846,35.7683314911,0.0,19.260583323,23.698576057,35.4424559879,0.0,18.025,17.4174559879
 09/24  15:00:00,87.5730267679,8.1767500435,36.7051004043,0.0,19.260583323,23.4086260847,29.6416491942,0.0,18.025,11.6166491942
 09/24  16:00:00,92.1760123748,8.21468966026,36.8188713038,0.0,19.260583323,27.8781056672,23.7794239362,0.0,18.025,5.75442393623
 09/24  17:00:00,99.8035972485,8.35809248983,35.6807545198,0.0,18.1807569449,37.5792895564,5.75673843471,0.0,0.0,5.75673843471
 09/24  18:00:00,113.695836259,8.56919236638,35.4685010215,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 09/24  19:00:00,117.76773072,8.58630237564,33.6405481387,0.0,36.8143715336,33.066984531,5.76812868772,0.0,0.0,5.76812868772
 09/24  20:00:00,123.061669436,8.61216466817,31.6651212428,0.0,36.43363367,38.8072253906,5.76777342947,0.0,0.0,5.76777342947
 09/24  21:00:00,119.024244098,8.52330948921,30.0732611083,0.0,36.0963922311,36.7877557581,5.76797635486,0.0,0.0,5.76797635486
 09/24  22:00:00,92.5174958317,8.0473230074,25.3633343569,0.0,30.9507766546,20.6087787026,5.78190137455,0.0,0.0,5.78190137455
 09/24  23:00:00,65.4161540312,7.58965989606,21.1532192088,0.0,17.4250845679,11.7056064465,5.76489213795,0.0,0.0,5.76489213795
 09/24  24:00:00,56.7414942173,7.38757685887,18.7885686155,0.0,12.925468867,10.100111941,5.75459056865,0.0,0.0,5.75459056865
 09/25  01:00:00,51.609607853,7.20264379059,16.7214627169,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/25  02:00:00,47.6954431475,7.04820097022,14.8212966226,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/25  03:00:00,46.4690608534,6.95174584072,13.6913624591,0.0,8.25718729233,10.0299323277,5.75112696179,0.0,0.0,5.75112696179
 09/25  04:00:00,47.5947548492,6.89878956671,13.2635871644,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/25  05:00:00,56.0654007989,6.93905287203,14.1148057956,0.0,12.1011305571,15.3678112995,5.76478701314,0.0,0.0,5.76478701314
 09/25  06:00:00,91.1797166798,7.52487794875,19.1158719931,0.0,19.7275818095,37.2640762949,5.78176870591,0.0,0.0,5.78176870591
 09/25  07:00:00,108.529829716,7.92338194761,23.1160376498,0.0,24.3117294858,51.2795993405,11.5723769997,0.0,0.0,11.5723769997
 09/25  08:00:00,95.512337111,7.41282200487,23.767274698,0.0,23.6694662846,40.6342015617,18.9004320864,0.0,0.0,18.9004320864
 09/25  09:00:00,92.4060633154,7.33853491836,25.7420995228,0.0,23.6694662846,35.6302164847,34.0838933214,0.0,18.025,16.0588933214
 09/25  10:00:00,74.6163826731,7.12623548525,25.761074158,0.0,18.7433767983,22.9618409725,35.4675918164,0.0,18.025,17.4425918164
 09/25  11:00:00,78.9366337497,7.37704519205,29.8323961874,0.0,18.7433767983,22.9618409725,35.444624514,0.0,18.025,17.419624514
 09/25  12:00:00,83.7070922344,7.69823672769,34.2382172127,0.0,18.5889407304,23.1597249699,29.6436909016,0.0,18.025,11.6186909016
 09/25  13:00:00,86.4726486541,7.8806277756,36.5748807557,0.0,18.7433767983,23.2517909448,35.4421451398,0.0,18.025,17.4171451398
 09/25  14:00:00,87.0346906677,7.91228325695,37.1052649051,0.0,18.7433767983,23.2517909448,29.6420275429,0.0,18.025,11.6170275429
 09/25  15:00:00,87.2899612817,7.97708743939,37.5856839981,0.0,18.7433767983,22.9618409725,35.4434082873,0.0,18.025,17.4184082873
 09/25  16:00:00,92.6140857483,8.09618692809,38.3394318238,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/25  17:00:00,105.269319798,8.40973181664,38.4932322534,0.0,17.6635504202,40.6971502883,5.76137080543,0.0,0.0,5.76137080543
 09/25  18:00:00,111.68770243,8.59169212135,38.2257334611,0.0,27.5259009287,37.3340067412,5.7785307228,0.0,0.0,5.7785307228
 09/25  19:00:00,118.644110861,8.65479188805,37.1411995272,0.0,33.8341110165,33.3544677425,5.76839549898,0.0,0.0,5.76839549898
 09/25  20:00:00,126.71217368,8.73368782399,35.0922081598,0.0,36.5179666069,38.8247702939,5.76752923189,0.0,0.0,5.76752923189
 09/25  21:00:00,118.77080702,8.65138273079,32.7488331292,0.0,32.965339924,36.8579353714,11.5441577983,0.0,0.0,11.5441577983
 09/25  22:00:00,88.7902834139,8.0776412435,26.8887188731,0.0,25.6355707503,20.6438685092,5.77168511456,0.0,0.0,5.77168511456
 09/25  23:00:00,63.8842575486,7.57709443285,22.0355605017,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/25  24:00:00,55.9659304941,7.35441677604,19.3654760955,0.0,11.6412384099,10.0650221343,5.7546739314,0.0,0.0,5.7546739314
 09/26  01:00:00,53.616666616,7.25083613143,18.6803238763,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/26  02:00:00,51.195385144,7.16415921081,18.2052721452,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/26  03:00:00,49.6329068296,7.07900724757,16.7279423811,0.0,8.25718729233,10.0299323277,5.75100327055,0.0,0.0,5.75100327055
 09/26  04:00:00,50.2072504429,7.01655818867,15.7583049797,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/26  05:00:00,57.7593335201,7.02438820684,15.7233896236,0.0,12.1011305571,15.3678112995,5.76457954731,0.0,0.0,5.76457954731
 09/26  06:00:00,92.5923093416,7.60310654784,20.4502066547,0.0,19.7275818095,37.2640762949,5.78226905636,0.0,0.0,5.78226905636
 09/26  07:00:00,109.037524506,7.95583044967,23.5912538893,0.0,24.3117294858,51.2795993405,11.5729086645,0.0,0.0,11.5729086645
 09/26  08:00:00,96.5457545727,7.45756190365,24.7559295368,0.0,23.6694662846,40.6342015617,23.3225223863,0.0,0.0,23.3225223863
 09/26  09:00:00,96.7442220131,7.55706344355,29.8617148308,0.0,23.6694662846,35.6302164847,35.4858602145,0.0,18.025,17.4608602145
 09/26  10:00:00,80.6063268202,7.50735038841,31.3698901274,0.0,18.7433767983,22.9618409725,29.6602789757,0.0,18.025,11.6352789757
 09/26  11:00:00,84.3288956296,7.74815785972,34.853537873,0.0,18.7433767983,22.9618409725,35.4460557703,0.0,18.025,17.4210557703
 09/26  12:00:00,87.0950991205,7.92038954571,37.4040623191,0.0,18.5889407304,23.1597249699,29.6437203899,0.0,18.025,11.6187203899
 09/26  13:00:00,90.6302276819,8.12830772553,40.4847719839,0.0,18.7433767983,23.2517909448,35.4445272446,0.0,18.025,17.4195272446
 09/26  14:00:00,93.1462775759,8.32610159487,42.8030260064,0.0,18.7433767983,23.2517909448,35.4411658734,0.0,18.025,17.4161658734
 09/26  15:00:00,94.3675158649,8.46019868325,44.1801178558,0.0,18.7433767983,22.9618409725,29.6449499356,0.0,18.025,11.6199499356
 09/26  16:00:00,99.280665646,8.55983482115,44.5423526513,0.0,18.7433767983,27.431320555,23.7796091476,0.0,18.025,5.75460914763
 09/26  17:00:00,111.222412018,8.82155524482,44.0344966541,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 09/26  18:00:00,117.524846569,8.97961384749,43.6749304384,0.0,27.5259009287,37.3340067412,11.5370559887,0.0,0.0,11.5370559887
 09/26  19:00:00,123.795279089,8.99852474255,41.9486201296,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 09/26  20:00:00,131.911463825,9.05671979711,39.9684517395,0.0,36.5179666069,38.8247702939,5.76835393884,0.0,0.0,5.76835393884
 09/26  21:00:00,124.227284727,8.97188048562,37.8847877603,0.0,32.965339924,36.8579353714,11.5445528169,0.0,0.0,11.5445528169
 09/26  22:00:00,93.0292612885,8.33444782317,30.8708723567,0.0,25.6355707503,20.6438685092,5.77197324621,0.0,0.0,5.77197324621
 09/26  23:00:00,67.2535076355,7.78267918511,25.1992152973,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/26  24:00:00,59.266767892,7.54602992295,22.4746942237,0.0,11.6412384099,10.0650221343,5.75473393228,0.0,0.0,5.75473393228
 09/27  01:00:00,54.9816522681,7.37544120705,19.9206985282,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/27  02:00:00,51.2727227428,7.23798764157,18.208769308,0.0,8.25718729233,10.0299323277,5.7512095711,0.0,0.0,5.7512095711
 09/27  03:00:00,50.4139616615,7.16174925794,17.4262555862,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/27  04:00:00,50.3916875085,7.07072278768,15.8885631666,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/27  05:00:00,58.2426662008,7.08141655409,16.1496842737,0.0,12.1011305571,15.3678112995,5.76518154786,0.0,0.0,5.76518154786
 09/27  06:00:00,94.5851765052,7.72250067949,22.3236485982,0.0,19.7275818095,37.2640762949,11.5455137557,0.0,0.0,11.5455137557
 09/27  07:00:00,112.943186617,8.1602795467,27.2924350368,0.0,24.3117294858,51.2795993405,5.79664766278,0.0,0.0,5.79664766278
 09/27  08:00:00,99.5613253758,7.62073645457,27.6083034595,0.0,23.6694662846,40.6342015617,23.3231943957,0.0,0.0,23.3231943957
 09/27  09:00:00,98.5622274527,7.68258646588,31.554184888,0.0,23.6694662846,35.6302164847,35.4884588762,0.0,18.025,17.4634588762
 09/27  10:00:00,81.2052075854,7.58077450141,31.8953308733,0.0,18.7433767983,22.9618409725,35.4690368896,0.0,18.025,17.4440368896
 09/27  11:00:00,83.9639361375,7.79183270446,34.4448967799,0.0,18.7433767983,22.9618409725,29.646745329,0.0,18.025,11.621745329
 09/27  12:00:00,87.803717077,8.03427215184,37.9987901002,0.0,18.5889407304,23.1597249699,35.4452717009,0.0,18.025,17.4202717009
 09/27  13:00:00,92.2904377914,8.29592701515,41.9773529085,0.0,18.7433767983,23.2517909448,29.6436976119,0.0,18.025,11.6186976119
 09/27  14:00:00,94.8204746064,8.46970989871,44.3336084152,0.0,18.7433767983,23.2517909448,35.4423508599,0.0,18.025,17.4173508599
 09/27  15:00:00,95.2599659455,8.56349501385,44.9692631918,0.0,18.7433767983,22.9618409725,29.6448083607,0.0,18.025,11.6198083607
 09/27  16:00:00,100.325235366,8.66118053057,45.485566177,0.0,18.7433767983,27.431320555,23.7795601254,0.0,18.025,5.7545601254
 09/27  17:00:00,112.7204677,8.92264826802,45.4314389916,0.0,17.6635504202,40.6971502883,5.76138407678,0.0,0.0,5.76138407678
 09/27  18:00:00,116.446685031,8.95451248639,42.6218501997,0.0,27.5259009287,37.3340067412,5.77912139446,0.0,0.0,5.77912139446
 09/27  19:00:00,121.404219769,8.8980411255,39.6580247399,0.0,33.8341110165,33.3544677425,5.76854211141,0.0,0.0,5.76854211141
 09/27  20:00:00,130.792056718,9.00338918045,38.9023581349,0.0,36.5179666069,38.8247702939,5.76838724486,0.0,0.0,5.76838724486
 09/27  21:00:00,123.600471702,8.95328211164,37.2765572512,0.0,32.965339924,36.8579353714,5.78247864497,0.0,0.0,5.78247864497
 09/27  22:00:00,93.4449538264,8.36456668719,31.2564281162,0.0,25.6355707503,20.6438685092,5.77210951356,0.0,0.0,5.77210951356
 09/27  23:00:00,66.9755229915,7.79521639166,24.9086716924,0.0,15.0252895274,11.7056064465,5.75830827368,0.0,0.0,5.75830827368
 09/27  24:00:00,58.6904941134,7.54375404711,21.9006988648,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/28  01:00:00,54.629495951,7.36982165392,19.5741462992,0.0,10.0992000411,10.047477231,5.75135108257,0.0,0.0,5.75135108257
 09/28  02:00:00,51.0993528384,7.23793252546,18.0354547384,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/28  03:00:00,49.4097588931,7.13463791085,16.4491586316,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/28  04:00:00,49.1135498934,7.02152280184,14.6596118474,0.0,8.25718729233,11.6354268332,5.75450979883,0.0,0.0,5.75450979883
 09/28  05:00:00,57.5569254719,7.04985020216,15.495490546,0.0,12.1011305571,15.3678112995,5.76495565839,0.0,0.0,5.76495565839
 09/28  06:00:00,93.1234386169,7.65384181798,20.9305548968,0.0,19.7275818095,37.2640762949,5.78298740898,0.0,0.0,5.78298740898
 09/28  07:00:00,111.844001395,8.11080513237,26.2426825389,0.0,24.3117294858,51.2795993405,11.5737986084,0.0,0.0,11.5737986084
 09/28  08:00:00,100.372685038,7.6534717269,28.3869084688,0.0,23.6694662846,40.6342015617,17.4987553268,0.0,0.0,17.4987553268
 09/28  09:00:00,100.44345116,7.76754336388,33.3504322051,0.0,23.6694662846,35.6302164847,35.488446418,0.0,18.025,17.463446418
 09/28  10:00:00,83.093864512,7.66843591826,33.6963149405,0.0,18.7433767983,22.9618409725,35.4694107445,0.0,18.025,17.4444107445
 09/28  11:00:00,85.4243978568,7.8355629767,35.8616193567,0.0,18.7433767983,22.9618409725,29.6459526717,0.0,18.025,11.6209526717
 09/28  12:00:00,88.9185401439,8.07038816244,39.0774893988,0.0,18.5889407304,23.1597249699,35.4467804214,0.0,18.025,17.4217804214
 09/28  13:00:00,92.5569925265,8.32150954308,42.2183182191,0.0,18.7433767983,23.2517909448,35.4436005862,0.0,18.025,17.4186005862
 09/28  14:00:00,95.056919946,8.50036808842,44.5393855125,0.0,18.7433767983,23.2517909448,29.6436815546,0.0,18.025,11.6186815546
 09/28  15:00:00,96.562888312,8.64892222552,46.1867522004,0.0,18.7433767983,22.9618409725,35.4454670684,0.0,18.025,17.4204670684
 09/28  16:00:00,100.523756386,8.6853490472,45.6599187891,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/28  17:00:00,113.269039539,8.97417803277,45.9284614912,0.0,17.6635504202,40.6971502883,5.76163453851,0.0,0.0,5.76163453851
 09/28  18:00:00,120.118364647,9.15466906837,46.0933520984,0.0,27.5259009287,37.3340067412,5.77922153439,0.0,0.0,5.77922153439
 09/28  19:00:00,125.749523546,9.15192746593,43.7494258376,0.0,33.8341110165,33.3544677425,5.76855853634,0.0,0.0,5.76855853634
 09/28  20:00:00,133.738717377,9.2020652855,41.6503231855,0.0,36.5179666069,38.8247702939,5.76826855284,0.0,0.0,5.76826855284
 09/28  21:00:00,125.166542001,9.07012653358,38.7257519443,0.0,32.965339924,36.8579353714,5.78256487967,0.0,0.0,5.78256487967
 09/28  22:00:00,95.1529113111,8.47186992804,32.8570600533,0.0,25.6355707503,20.6438685092,5.77239150835,0.0,0.0,5.77239150835
 09/28  23:00:00,69.4824818971,7.92417606187,27.2866674211,0.0,15.0252895274,11.7056064465,5.75839922741,0.0,0.0,5.75839922741
 09/28  24:00:00,58.2773469676,7.55924570473,21.4720401693,0.0,11.6412384099,10.0650221343,5.75475754054,0.0,0.0,5.75475754054
 09/29  01:00:00,50.3819073763,7.16271492525,15.5336643889,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/29  02:00:00,44.8806386005,6.86921166333,12.1854567827,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/29  03:00:00,43.0738443511,6.73424704171,10.5136189923,0.0,8.25718729233,10.0299323277,5.75119629241,0.0,0.0,5.75119629241
 09/29  04:00:00,43.0527779,6.59971930369,9.02064650827,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/29  05:00:00,50.2969284972,6.57041324253,8.71491387384,0.0,12.1011305571,15.3678112995,5.7644807023,0.0,0.0,5.7644807023
 09/29  06:00:00,83.8259243754,7.04348127704,12.2433741522,0.0,19.7275818095,37.2640762949,5.78259244401,0.0,0.0,5.78259244401
 09/29  07:00:00,99.8591693337,7.36978156976,14.9988431965,0.0,24.3117294858,51.2795993405,11.5742239512,0.0,0.0,11.5742239512
 09/29  08:00:00,85.340481826,6.91600746912,14.0921425737,0.0,23.6694662846,40.6342015617,23.3266257206,0.0,0.0,23.3266257206
 09/29  09:00:00,83.0547360695,6.92818781493,16.8010557918,0.0,23.6694662846,35.6302164847,35.488986538,0.0,18.025,17.463986538
 09/29  10:00:00,65.6536176379,6.82360923047,17.1008842544,0.0,18.7433767983,22.9618409725,29.6610816487,0.0,18.025,11.6360816487
 09/29  11:00:00,67.3272069731,6.93997927823,18.6600043243,0.0,18.7433767983,22.9618409725,35.4484761713,0.0,18.025,17.4234761713
 09/29  12:00:00,69.1328433957,7.05931601534,20.3028556386,0.0,18.5889407304,23.1597249699,35.4447424559,0.0,18.025,17.4197424559
 09/29  13:00:00,70.9912785001,7.17286462914,21.8012400528,0.0,18.7433767983,23.2517909448,29.6465182023,0.0,18.025,11.6215182023
 09/29  14:00:00,72.8929563018,7.28409531663,23.5916892999,0.0,18.7433767983,23.2517909448,35.445241564,0.0,18.025,17.420241564
 09/29  15:00:00,72.7416318555,7.32450417979,23.6899035749,0.0,18.7433767983,22.9618409725,29.6448454036,0.0,18.025,11.6198454036
 09/29  16:00:00,74.8306567543,7.24122539283,21.4109249438,0.0,18.7433767983,27.431320555,23.7796763608,0.0,18.025,5.75467636077
 09/29  17:00:00,85.6148162958,7.37170886709,19.876705726,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 09/29  18:00:00,91.5890783882,7.48068119789,19.2380262624,0.0,27.5259009287,37.3340067412,11.5384841964,0.0,0.0,11.5384841964
 09/29  19:00:00,98.8353766867,7.53571500775,18.4514760941,0.0,33.8341110165,33.3544677425,5.76868324345,0.0,0.0,5.76868324345
 09/29  20:00:00,108.322659803,7.63925988901,17.7970562529,0.0,36.5179666069,38.8247702939,5.76840974273,0.0,0.0,5.76840974273
 09/29  21:00:00,102.18649344,7.6183036753,17.1975041919,0.0,32.965339924,36.8579353714,5.7830713452,0.0,0.0,5.7830713452
 09/29  22:00:00,74.4717047184,7.15917057397,13.488536753,0.0,25.6355707503,20.6438685092,5.77225236479,0.0,0.0,5.77225236479
 09/29  23:00:00,51.2850159151,6.75525298958,10.2581074491,0.0,15.0252895274,11.7056064465,5.75846818631,0.0,0.0,5.75846818631
 09/29  24:00:00,44.3342842504,6.57312026151,8.51510538272,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/30  01:00:00,44.3794475559,6.47891724661,7.4555094624,0.0,12.8411359301,10.0650221343,6.21722679857,0.465854830446,0.0,5.75137196813
 09/30  02:00:00,37.8305310638,6.29713693021,5.7074150812,0.0,8.25718729233,10.0299323277,2.25006406898,2.23006406898,0.0,0.02
 09/30  03:00:00,36.7130018936,6.19006061346,4.69696634572,0.0,8.25718729233,10.0299323277,3.71742136074,3.69742136074,0.0,0.02
 09/30  04:00:00,37.9262967848,6.14306180222,4.35080256821,0.0,8.25718729233,11.6354268332,9.0262405042,3.27163991519,0.0,5.75460058902
 09/30  05:00:00,41.8512556345,6.10537134297,4.1553227838,0.0,8.71707943955,15.3327214929,2.55671975667,2.53671975667,0.0,0.02
 09/30  06:00:00,62.802366437,6.20367642194,4.91243572228,0.0,18.5082010057,25.6353820695,9.90261215282,4.13707056077,0.0,5.76554159205
 09/30  07:00:00,75.9385945793,6.48462380724,7.08518713459,0.0,19.4083231844,41.0650158608,16.3225331342,4.77618279896,0.0,11.5463503352
 09/30  08:00:00,104.34147747,7.01005065252,12.9704834258,0.0,26.3286599382,57.9988325916,22.3329374344,0.140891757599,0.0,22.1920456768
 09/30  09:00:00,91.8477231287,6.94917998315,15.6907546426,0.0,26.3286599382,42.8504436482,36.7260500075,0.0,18.025,18.7010500075
 09/30  10:00:00,67.7800220697,6.77978624986,15.785982191,0.0,21.7447113004,23.4437158914,35.492320386,0.0,18.025,17.467320386
 09/30  11:00:00,67.4969001008,6.9341713983,17.8098888422,0.0,19.3027497915,23.426170988,35.46978473,0.0,18.025,17.44478473
 09/30  12:00:00,70.2209003692,7.1298505956,20.1957099263,0.0,19.1483137236,23.7250123474,29.6452343602,0.0,18.025,11.6202343602
 09/30  13:00:00,73.8711258533,7.33850279444,23.4917395539,0.0,19.3027497915,23.7161209604,35.4448774558,0.0,18.025,17.4198774558
 09/30  14:00:00,75.8121186819,7.48315903661,25.2880740882,0.0,19.3027497915,23.7161209604,29.6467009524,0.0,18.025,11.6217009524
 09/30  15:00:00,76.6546380075,7.57527460069,26.3284300544,0.0,19.3027497915,23.426170988,35.4471622224,0.0,18.025,17.4221622224
 09/30  16:00:00,80.9376579939,7.60456985834,26.1308742851,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 09/30  17:00:00,88.801507911,7.74293509106,25.2340508231,0.0,18.2229234133,37.5968344597,5.75835048873,0.0,0.0,5.75835048873
 09/30  18:00:00,102.47828948,7.92890361826,24.7717334467,0.0,32.690315043,37.0816133363,5.76177954157,0.0,0.0,5.76177954157
 09/30  19:00:00,105.371202289,7.89667517031,21.9335442606,0.0,36.8143715336,33.066984531,5.76863484954,0.0,0.0,5.76863484954
 09/30  20:00:00,110.187667871,7.87643237325,19.6461749585,0.0,36.3493007332,38.7721355839,5.76889136664,0.0,0.0,5.76889136664
 09/30  21:00:00,106.25246985,7.74150152835,17.963772231,0.0,36.1807251679,36.8228455648,5.7686799036,0.0,0.0,5.7686799036
 09/30  22:00:00,81.3559498763,7.3255683004,14.8039699703,0.0,31.0351095914,20.6438685092,5.78323914627,0.0,0.0,5.78323914627
 09/30  23:00:00,55.9408926568,6.96277207683,12.3047547119,0.0,17.4250845679,11.7056064465,5.76551419065,0.0,0.0,5.76551419065
 09/30  24:00:00,48.7325996331,6.8418777918,11.444756435,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 10/01  01:00:00,48.916911195,6.8168319809,11.5356267991,0.0,12.925468867,10.100111941,5.75149095847,0.0,0.0,5.75149095847
 10/01  02:00:00,44.5200244751,6.77749065453,11.7971307432,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 10/01  03:00:00,45.4047059418,6.79737436548,12.6619208038,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 10/01  04:00:00,48.406289395,6.84744074101,14.0069916961,0.0,8.34152022915,11.6705166398,5.7550848383,0.0,0.0,5.7550848383
 10/01  05:00:00,53.2098618264,6.86163196543,14.6382267284,0.0,8.80141237637,15.3678112995,5.75841927463,0.0,0.0,5.75841927463
 10/01  06:00:00,75.3800009594,7.08020872713,16.6135265472,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 10/01  07:00:00,92.2537187453,7.55496582227,22.2105243511,0.0,19.4926561212,41.1001056674,11.5470788007,0.0,0.0,11.5470788007
 10/01  08:00:00,125.559617457,8.20907982403,32.9895602738,0.0,26.3286599382,57.9988325916,23.4025427817,0.0,0.0,23.4025427817
 10/01  09:00:00,114.271658511,8.14981462912,37.0334574836,0.0,26.2443270014,42.8153538416,35.5259349704,0.0,18.025,17.5009349704
 10/01  10:00:00,87.945004608,7.80927134054,34.9214624966,0.0,21.7447113004,23.4437158914,35.4938830776,0.0,18.025,17.4688830776
 10/01  11:00:00,87.0308910971,7.89442325042,36.3239023525,0.0,19.3449162599,23.4437158914,35.470772336,0.0,18.025,17.445772336
 10/01  12:00:00,90.7010012898,8.14714786885,39.5987938553,0.0,19.190480192,23.7425572507,35.4458763506,0.0,18.025,17.4208763506
 10/01  13:00:00,92.849213985,8.28949664227,41.5785361365,0.0,19.260583323,23.698576057,29.6473806438,0.0,18.025,11.6223806438
 10/01  14:00:00,96.2577986526,8.52724130457,44.7493775816,0.0,19.260583323,23.698576057,35.4467157146,0.0,18.025,17.4217157146
 10/01  15:00:00,94.9682530561,8.47597838297,43.801042836,0.0,19.260583323,23.4086260847,29.6459695125,0.0,18.025,11.6209695125
 10/01  16:00:00,99.7819814916,8.52932726584,44.1101388428,0.0,19.260583323,27.8781056672,23.7799365017,0.0,18.025,5.75493650174
 10/01  17:00:00,99.2342555137,8.32414934479,35.1452891379,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 10/01  18:00:00,107.650566963,8.3007385628,29.6915913906,0.0,32.6059821062,37.0465235296,5.76202542938,0.0,0.0,5.76202542938
 10/01  19:00:00,113.35296234,8.37186711991,29.4400970025,0.0,36.8143715336,33.066984531,5.76850915963,0.0,0.0,5.76850915963
 10/01  20:00:00,122.340468137,8.57080937804,30.9851554289,0.0,36.43363367,38.8072253906,5.76829548797,0.0,0.0,5.76829548797
 10/01  21:00:00,118.683452632,8.52005331051,29.7356080509,0.0,36.0963922311,36.7877557581,5.76920994548,0.0,0.0,5.76920994548
 10/01  22:00:00,92.7513894886,8.04571639748,25.5986576878,0.0,30.9507766546,20.6087787026,5.7831950243,0.0,0.0,5.7831950243
 10/01  23:00:00,66.3840180947,7.60313511748,22.1075048355,0.0,17.4250845679,11.7056064465,5.76575292767,0.0,0.0,5.76575292767
 10/01  24:00:00,56.2820380356,7.35434917758,18.3622806117,0.0,12.925468867,10.100111941,5.75501983834,0.0,0.0,5.75501983834
 10/02  01:00:00,50.0634547232,7.11790650007,15.2600032074,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 10/02  02:00:00,46.3593230178,6.95166299346,13.5816676124,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/02  03:00:00,44.9892806985,6.83489375415,12.328391889,0.0,8.25718729233,10.0299323277,5.75159038244,0.0,0.0,5.75159038244
 10/02  04:00:00,45.3631387678,6.73139871965,11.1993010213,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 10/02  05:00:00,52.9882537593,6.7286335418,11.2479762282,0.0,12.1011305571,15.3678112995,5.76580698519,0.0,0.0,5.76580698519
 10/02  06:00:00,87.1304608417,7.26062078503,15.3306859928,0.0,19.7275818095,37.2640762949,11.5474330183,0.0,0.0,11.5474330183
 10/02  07:00:00,106.618114071,7.67840506399,19.5650660223,0.0,24.3117294858,51.2795993405,5.79699496232,0.0,0.0,5.79699496232
 10/02  08:00:00,94.3514628222,7.30707343311,22.7119882106,0.0,23.6694662846,40.6342015617,23.3299847623,0.0,0.0,23.3299847623
 10/02  09:00:00,97.0214226311,7.53349703813,30.1623865235,0.0,23.6694662846,35.6302164847,35.4919925576,0.0,18.025,17.4669925576
 10/02  10:00:00,83.0034392627,7.60355011695,33.6707241935,0.0,18.7433767983,22.9618409725,35.4733308812,0.0,18.025,17.4483308812
 10/02  11:00:00,87.7078079995,7.93609776081,38.0444637242,0.0,18.7433767983,22.9618409725,29.6476885968,0.0,18.025,11.6226885968
 10/02  12:00:00,91.5323180611,8.21457902654,41.5470434019,0.0,18.5889407304,23.1597249699,35.4463634985,0.0,18.025,17.4213634985
 10/02  13:00:00,93.0492943038,8.37453820945,42.6575573696,0.0,18.7433767983,23.2517909448,29.6478311651,0.0,18.025,11.6228311651
 10/02  14:00:00,95.3067441617,8.54403347251,44.7455137489,0.0,18.7433767983,23.2517909448,35.4490448538,0.0,18.025,17.4240448538
 10/02  15:00:00,97.6433301271,8.71935221662,47.1967303518,0.0,18.7433767983,22.9618409725,35.4479116988,0.0,18.025,17.4229116988
 10/02  16:00:00,102.253993371,8.8038151949,47.2716539594,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/02  17:00:00,113.590700352,9.02153665097,46.2027112241,0.0,17.6635504202,40.6971502883,5.76206633287,0.0,0.0,5.76206633287
 10/02  18:00:00,114.419542271,8.9140223652,40.6350830998,0.0,27.5259009287,37.3340067412,5.78003923093,0.0,0.0,5.78003923093
 10/02  19:00:00,116.116774897,8.68278388909,34.5857527169,0.0,33.8341110165,33.3544677425,5.76875036702,0.0,0.0,5.76875036702
 10/02  20:00:00,121.767462032,8.59319671113,30.2878674862,0.0,36.5179666069,38.8247702939,5.76854384108,0.0,0.0,5.76854384108
 10/02  21:00:00,112.765883521,8.42905520636,26.9660635767,0.0,32.965339924,36.8579353714,5.78320378227,0.0,0.0,5.78320378227
 10/02  22:00:00,83.1717592577,7.85772853278,21.489972055,0.0,25.6355707503,20.6438685092,5.7729151808,0.0,0.0,5.7729151808
 10/02  23:00:00,58.4716563959,7.3510340996,16.8489412013,0.0,15.0252895274,11.7056064465,5.75873386182,0.0,0.0,5.75873386182
 10/02  24:00:00,51.0134881536,7.1191776876,14.6482149577,0.0,11.6412384099,10.0650221343,5.75510298765,0.0,0.0,5.75510298765
 10/03  01:00:00,47.6091920634,6.95127606051,12.9723628005,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 10/03  02:00:00,44.1738405935,6.80511888765,11.5427249799,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/03  03:00:00,42.9521827513,6.69918485156,10.4269945354,0.0,8.25718729233,10.0299323277,5.75155252659,0.0,0.0,5.75155252659
 10/03  04:00:00,43.7339325681,6.62258252307,9.67890326798,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 10/03  05:00:00,51.5464630477,6.63332168289,9.90148108323,0.0,12.1011305571,15.3678112995,5.76590566446,0.0,0.0,5.76590566446
 10/03  06:00:00,85.6077970551,7.15393467196,13.9146854324,0.0,19.7275818095,37.2640762949,11.5474509736,0.0,0.0,11.5474509736
 10/03  07:00:00,104.035751309,7.51149596585,17.1495765097,0.0,24.3117294858,51.2795993405,5.79830257708,0.0,0.0,5.79830257708
 10/03  08:00:00,88.5775043843,7.0618788841,17.1832005089,0.0,23.6694662846,40.6342015617,23.3318719875,0.0,0.0,23.3318719875
 10/03  09:00:00,87.3579374894,7.11829604055,20.9140854829,0.0,23.6694662846,35.6302164847,35.4940904221,0.0,18.025,17.4690904221
 10/03  10:00:00,70.357651876,7.04633995051,21.5821346986,0.0,18.7433767983,22.9618409725,35.4739246285,0.0,18.025,17.4489246285
 10/03  11:00:00,72.612437725,7.2087564554,23.6764264508,0.0,18.7433767983,22.9618409725,29.6473772605,0.0,18.025,11.6223772605
 10/03  12:00:00,76.1023212783,7.41864249246,26.912974983,0.0,18.5889407304,23.1597249699,35.4470364731,0.0,18.025,17.4220364731
 10/03  13:00:00,79.4171897969,7.61507722167,29.7849054444,0.0,18.7433767983,23.2517909448,29.6483428979,0.0,18.025,11.6233428979
 10/03  14:00:00,81.1773710295,7.74450976956,31.4156562165,0.0,18.7433767983,23.2517909448,35.4499327342,0.0,18.025,17.4249327342
 10/03  15:00:00,81.5940117861,7.81930420601,32.0474522483,0.0,18.7433767983,22.9618409725,35.4473467341,0.0,18.025,17.4223467341
 10/03  16:00:00,84.742393595,7.81566528107,30.7481954766,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/03  17:00:00,95.3562938097,7.97423997379,29.0155882691,0.0,17.6635504202,40.6971502883,5.76203627795,0.0,0.0,5.76203627795
 10/03  18:00:00,99.7742182994,8.01505167448,26.8887056407,0.0,27.5259009287,37.3340067412,5.77988115515,0.0,0.0,5.77988115515
 10/03  19:00:00,106.758641407,7.96045900085,24.0659269821,0.0,33.8341110165,33.3544677425,5.76905482455,0.0,0.0,5.76905482455
 10/03  20:00:00,112.801110199,7.98814658704,21.9265490193,0.0,36.5179666069,38.8247702939,5.76886570883,0.0,0.0,5.76886570883
 10/03  21:00:00,104.809442704,7.85092357143,19.5877261475,0.0,32.965339924,36.8579353714,5.81961396604,0.0359959793289,0.0,5.78361798671
 10/03  22:00:00,76.3858670519,7.33191973402,15.2298692748,0.0,25.6355707503,20.6438685092,11.5261395797,0.0,0.0,11.5261395797
 10/03  23:00:00,52.6577480307,6.87653397768,11.5095243771,0.0,15.0252895274,11.7056064465,0.159366340102,0.139366340102,0.0,0.02
 10/03  24:00:00,45.2561950894,6.65551826623,9.35457163253,0.0,11.6412384099,10.0650221343,6.54563205792,0.790424249754,0.0,5.75520780817
 10/04  01:00:00,41.7029048267,6.47927685371,7.53806965095,0.0,10.0992000411,10.047477231,1.82532643487,1.80532643487,0.0,0.02
 10/04  02:00:00,38.3895682495,6.33691345865,6.22664960461,0.0,8.25718729233,10.0299323277,2.36813396777,2.34813396777,0.0,0.02
 10/04  03:00:00,37.6742558045,6.26205073902,5.5861968893,0.0,8.25718729233,10.0299323277,8.01855941763,2.2668899127,0.0,5.75166950493
 10/04  04:00:00,38.4726949971,6.18223550925,4.85800307686,0.0,8.25718729233,11.6354268332,3.41287324505,3.39287324505,0.0,0.02
 10/04  05:00:00,45.9390727464,6.17073723093,4.75666135644,0.0,12.1011305571,15.3678112995,9.41448634432,3.64842099258,0.0,5.76606535174
 10/04  06:00:00,79.6303299464,6.65858098576,8.43254255177,0.0,19.7275818095,37.2640762949,15.3438102101,3.79578195559,0.0,11.5480282545
 10/04  07:00:00,97.7691872806,7.01664481637,11.3778299203,0.0,24.3117294858,51.2795993405,8.61907978597,2.82069664935,0.0,5.79838313662
 10/04  08:00:00,82.2882408015,6.63290048587,11.3228939433,0.0,23.6694662846,40.6342015617,23.3338917395,0.0,0.0,23.3338917395
 10/04  09:00:00,82.875981919,6.83390331278,16.7165020923,0.0,23.6694662846,35.6302164847,35.4951904717,0.0,18.025,17.4701904717
 10/04  10:00:00,68.0368483836,6.88254862407,19.4251122395,0.0,18.7433767983,22.9618409725,35.4745251943,0.0,18.025,17.4495251943
 10/04  11:00:00,71.716649263,7.14534600583,22.8440402974,0.0,18.7433767983,22.9618409725,29.6496669871,0.0,18.025,11.6246669871
 10/04  12:00:00,76.2325216549,7.43520785255,27.0266020258,0.0,18.5889407304,23.1597249699,35.4495421746,0.0,18.025,17.4245421746
 10/04  13:00:00,80.2819211476,7.69060314239,30.5741033166,0.0,18.7433767983,23.2517909448,35.4470531595,0.0,18.025,17.4220531595
 10/04  14:00:00,82.4537697093,7.8620219404,32.574532685,0.0,18.7433767983,23.2517909448,29.6463819172,0.0,18.025,11.6213819172
 10/04  15:00:00,83.5057619613,7.98491902376,33.7935801491,0.0,18.7433767983,22.9618409725,35.4487995777,0.0,18.025,17.4237995777
 10/04  16:00:00,88.7525383373,8.08649984623,34.4874982741,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/04  17:00:00,100.609592741,8.31354496481,33.9295728344,0.0,17.6635504202,40.6971502883,5.76228077972,0.0,0.0,5.76228077972
 10/04  18:00:00,104.156020625,8.32420623207,30.9613280604,0.0,27.5259009287,37.3340067412,5.78029547229,0.0,0.0,5.78029547229
 10/04  19:00:00,111.003784245,8.25327309834,28.0182373893,0.0,33.8341110165,33.3544677425,5.76970803689,0.0,0.0,5.76970803689
 10/04  20:00:00,118.086798758,8.30961044665,26.8907569348,0.0,36.5179666069,38.8247702939,5.76868121007,0.0,0.0,5.76868121007
 10/04  21:00:00,110.834367115,8.23075045987,25.2327936304,0.0,32.965339924,36.8579353714,11.5481031022,0.0,0.0,11.5481031022
 10/04  22:00:00,81.5263322794,7.6921113522,20.0101264397,0.0,25.6355707503,20.6438685092,5.77318247809,0.0,0.0,5.77318247809
 10/04  23:00:00,56.891303987,7.20740568097,15.4121998652,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 10/04  24:00:00,49.7477974529,7.00253172745,13.4991536159,0.0,11.6412384099,10.0650221343,5.75520428466,0.0,0.0,5.75520428466
 10/05  01:00:00,46.3775538746,6.85005990929,11.8419297516,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 10/05  02:00:00,43.0889301742,6.720806174,10.5421067851,0.0,8.25718729233,10.0299323277,5.75170282089,0.0,0.0,5.75170282089
 10/05  03:00:00,41.9993982092,6.62489147605,9.54849904698,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/05  04:00:00,43.2268478167,6.57854904468,9.21582695039,0.0,8.25718729233,11.6354268332,5.75492697384,0.0,0.0,5.75492697384
 10/05  05:00:00,50.9885077513,6.58873568297,9.38808693177,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 10/05  06:00:00,84.0009945023,7.03602189852,12.4257418377,0.0,19.7275818095,37.2640762949,11.5485632958,0.0,0.0,11.5485632958
 10/05  07:00:00,101.764014808,7.35453500359,15.0347280904,0.0,24.3117294858,51.2795993405,11.5773640542,0.0,0.0,11.5773640542
 10/05  08:00:00,87.8668186728,7.00050554531,16.5338456808,0.0,23.6694662846,40.6342015617,17.5056681895,0.0,0.0,17.5056681895
 10/05  09:00:00,87.5790914324,7.10869316537,21.1448056281,0.0,23.6694662846,35.6302164847,35.4966451688,0.0,18.025,17.4716451688
 10/05  10:00:00,69.6317632445,7.01146988123,20.8910930327,0.0,18.7433767983,22.9618409725,35.4759475749,0.0,18.025,17.4509475749
 10/05  11:00:00,71.901603603,7.17222928473,23.0021020072,0.0,18.7433767983,22.9618409725,35.4523705409,0.0,18.025,17.4273705409
 10/05  12:00:00,74.5470071456,7.35271742625,25.4235691027,0.0,18.5889407304,23.1597249699,29.6472950456,0.0,18.025,11.6222950456
 10/05  13:00:00,76.524882642,7.49488719782,27.0127742267,0.0,18.7433767983,23.2517909448,35.4485407605,0.0,18.025,17.4235407605
 10/05  14:00:00,77.2781247107,7.56820677346,27.6926939987,0.0,18.7433767983,23.2517909448,29.6464079968,0.0,18.025,11.6214079968
 10/05  15:00:00,77.8140904309,7.64705465251,28.4397639291,0.0,18.7433767983,22.9618409725,35.4519169722,0.0,18.025,17.4269169722
 10/05  16:00:00,81.8239129343,7.68176838685,27.9635889164,0.0,18.7433767983,27.431320555,23.7801025399,0.0,18.025,5.75510253991
 10/05  17:00:00,93.0269309274,7.85838127378,26.8020733266,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 10/05  18:00:00,97.536450807,7.90096313562,24.7649720798,0.0,27.5259009287,37.3340067412,11.5411293417,0.0,0.0,11.5411293417
 10/05  19:00:00,104.312317245,7.83463484302,21.745394735,0.0,33.8341110165,33.3544677425,5.76912003857,0.0,0.0,5.76912003857
 10/05  20:00:00,109.948803812,7.81506267397,19.2472928842,0.0,36.5179666069,38.8247702939,5.76956448914,0.0,0.0,5.76956448914
 10/05  21:00:00,102.460239157,7.69033546718,17.3990628514,0.0,32.965339924,36.8579353714,5.78419349801,0.0,0.0,5.78419349801
 10/05  22:00:00,74.0383998322,7.16057902446,13.0537079645,0.0,25.6355707503,20.6438685092,6.46489809893,0.691716255797,0.0,5.77318184313
 10/05  23:00:00,50.4041246726,6.71053279861,9.42187169743,0.0,15.0252895274,11.7056064465,7.28626278154,1.52726047121,0.0,5.75900231033
 10/05  24:00:00,43.0737988635,6.48595852131,7.34173045095,0.0,11.6412384099,10.0650221343,2.53750828206,2.51750828206,0.0,0.02
 10/06  01:00:00,39.9162502402,6.32943795916,5.90123192719,0.0,10.0992000411,10.047477231,9.54018053716,3.78847128744,0.0,5.75170924972
 10/06  02:00:00,37.0571706753,6.22215476183,5.00900027663,0.0,8.25718729233,10.0299323277,3.82869594978,3.80869594978,0.0,0.02
 10/06  03:00:00,35.9723011859,6.11785258098,4.0284331504,0.0,8.25718729233,10.0299323277,5.54853915936,5.52853915936,0.0,0.02
 10/06  04:00:00,36.7550807385,6.03660186984,3.28599644142,0.0,8.25718729233,11.6354268332,13.1236767883,7.36829750505,0.0,5.75537928324
 10/06  05:00:00,44.3600924056,6.035036314,3.31334960538,0.0,12.1011305571,15.3678112995,13.0423337008,7.27610488926,0.0,5.76622881153
 10/06  06:00:00,77.5768042522,6.46621887598,6.57133966331,0.0,19.7275818095,37.2640762949,11.9388120523,6.15419028022,0.0,5.78462177212
 10/06  07:00:00,95.4305963089,6.80155481085,9.25425379193,0.0,24.3117294858,51.2795993405,16.9746244375,5.39597423221,0.0,11.5786502053
 10/06  08:00:00,80.0568163524,6.47032469594,9.25399861551,0.0,23.6694662846,40.6342015617,17.7714551276,0.26340418397,0.0,17.5080509437
 10/06  09:00:00,79.493661987,6.62213181219,13.545919866,0.0,23.6694662846,35.6302164847,41.3143575117,0.0,18.025,23.2893575117
 10/06  10:00:00,63.0420990176,6.59457385988,14.7183135046,0.0,18.7433767983,22.9618409725,29.6659640989,0.0,18.025,11.6409640989
 10/06  11:00:00,66.1093102522,6.8059265475,17.5761031516,0.0,18.7433767983,22.9618409725,35.453796542,0.0,18.025,17.428796542
