Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/06  12:00:00,69.307415666,7.02087148827,20.5158159292,0.0,18.5889407304,23.1597249699,35.450849907,0.0,18.025,17.425849907
 10/06  13:00:00,71.6997875993,7.18898802894,22.4935682539,0.0,18.7433767983,23.2517909448,29.6479921142,0.0,18.025,11.6229921142
 10/06  14:00:00,73.9729590289,7.34152244789,24.6142072229,0.0,18.7433767983,23.2517909448,35.4497107314,0.0,18.025,17.4247107314
 10/06  15:00:00,74.9164983632,7.45135542416,25.7378607761,0.0,18.7433767983,22.9618409725,35.4475017987,0.0,18.025,17.4225017987
 10/06  16:00:00,78.8539321026,7.49438614396,25.1809858955,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/06  17:00:00,90.3759556769,7.69032630685,24.3191279427,0.0,17.6635504202,40.6971502883,5.76256140342,0.0,0.0,5.76256140342
 10/06  18:00:00,95.1430015447,7.75065811053,22.5218131516,0.0,27.5259009287,37.3340067412,5.78045820884,0.0,0.0,5.78045820884
 10/06  19:00:00,101.69803671,7.67506830364,19.2906612792,0.0,33.8341110165,33.3544677425,5.76903138999,0.0,0.0,5.76903138999
 10/06  20:00:00,108.360621948,7.6840778744,17.7900766606,0.0,36.5179666069,38.8247702939,5.8003361277,0.0314296710704,0.0,5.76890645663
 10/06  21:00:00,102.289411265,7.64651741024,17.2720268111,0.0,32.965339924,36.8579353714,5.78394033988,0.0,0.0,5.78394033988
 10/06  22:00:00,73.6714841489,7.1138460334,12.733501551,0.0,25.6355707503,20.6438685092,12.0377367545,0.510895029463,0.0,11.526841725
 10/06  23:00:00,49.98069853,6.66349789807,9.04547711377,0.0,15.0252895274,11.7056064465,1.37562774184,1.35562774184,0.0,0.02
 10/06  24:00:00,42.6999570111,6.44295133029,7.01087511671,0.0,11.6412384099,10.0650221343,8.26578270425,2.51036619702,0.0,5.75541650723
 10/07  01:00:00,42.4604794548,6.31227168216,5.70314870606,0.0,12.8411359301,10.0650221343,4.5642279806,4.5442279806,0.0,0.02
 10/07  02:00:00,36.3184945372,6.15366200656,4.33880839873,0.0,8.25718729233,10.0299323277,5.99047541264,5.97047541264,0.0,0.02
 10/07  03:00:00,35.2244557294,6.04531086757,3.35311689505,0.0,8.25718729233,10.0299323277,13.5689654675,7.81719555468,0.0,5.75176991285
 10/07  04:00:00,36.2864272183,5.98834304506,2.86560177127,0.0,8.25718729233,11.6354268332,9.32403274979,9.30403274979,0.0,0.02
 10/07  05:00:00,40.1823166429,5.95524781988,2.63642345892,0.0,8.71707943955,15.3327214929,15.1672031843,9.40807242273,0.0,5.75913076155
 10/07  06:00:00,61.070664008,6.03915415386,3.34514615638,0.0,18.5082010057,25.6353820695,15.1767501518,9.41032593281,0.0,5.76642421896
 10/07  07:00:00,75.7864169705,6.26870609527,5.26475861615,0.0,19.4083231844,41.0650158608,14.6832155378,8.89858756799,0.0,5.78462796982
 10/07  08:00:00,103.029885848,6.87227038106,11.796432878,0.0,26.3286599382,57.9988325916,24.3489650375,0.938338762599,0.0,23.4106262749
 10/07  09:00:00,90.9600553297,6.86287024946,14.8892319913,0.0,26.3286599382,42.8504436482,41.3606329616,0.0,18.025,23.3356329616
 10/07  10:00:00,66.8334682976,6.70950560747,14.9095906358,0.0,21.7447113004,23.4437158914,35.4995445923,0.0,18.025,17.4745445923
 10/07  11:00:00,67.2606835844,6.91281438798,17.5949414394,0.0,19.3027497915,23.426170988,35.4753539843,0.0,18.025,17.4503539843
 10/07  12:00:00,70.0098944219,7.12801883808,19.98647842,0.0,19.1483137236,23.7250123474,29.6483462957,0.0,18.025,11.6233462957
 10/07  13:00:00,72.4151762556,7.29285391637,22.0813817178,0.0,19.3027497915,23.7161209604,35.4502679731,0.0,18.025,17.4252679731
 10/07  14:00:00,74.3439030335,7.43933883171,23.8636208167,0.0,19.3027497915,23.7161209604,35.4481711671,0.0,18.025,17.4231711671
 10/07  15:00:00,75.900464637,7.57139242647,25.578081015,0.0,19.3027497915,23.426170988,29.6504717375,0.0,18.025,11.6254717375
 10/07  16:00:00,80.3431735021,7.61395412319,25.52694187,0.0,19.3027497915,27.8956505705,23.7803533208,0.0,18.025,5.7553533208
 10/07  17:00:00,87.7580624022,7.73324537455,24.200225749,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 10/07  18:00:00,100.791486627,7.882743492,23.1310035672,0.0,32.690315043,37.0816133363,5.76257896727,0.0,0.0,5.76257896727
 10/07  19:00:00,105.926945932,7.85160291535,20.6502403178,0.0,36.8143715336,33.066984531,5.76896211932,0.0,0.0,5.76896211932
 10/07  20:00:00,109.213562127,7.81991121638,18.7284684125,0.0,36.3493007332,38.7721355839,5.83472069637,0.0646992531826,0.0,5.77002144318
 10/07  21:00:00,105.706105443,7.70378450937,17.455003687,0.0,36.1807251679,36.8228455648,5.76993632819,0.0,0.0,5.76993632819
 10/07  22:00:00,79.5941271819,7.18522269714,13.1823105484,0.0,31.0351095914,20.6438685092,7.04207403866,1.25760747578,0.0,5.78446656288
 10/07  23:00:00,53.0992610153,6.73767965965,9.68811307006,0.0,17.4250845679,11.7056064465,7.49138549913,1.72489102727,0.0,5.76649447187
 10/07  24:00:00,44.6145841207,6.52026324871,7.64828361143,0.0,12.8411359301,10.0650221343,8.91049005649,3.15501366178,0.0,5.75547639471
 10/08  01:00:00,42.9805363724,6.35395805374,6.06209137089,0.0,12.925468867,10.100111941,5.21444314124,5.19444314124,0.0,0.02
 10/08  02:00:00,36.6198682074,6.17460134448,4.4998096687,0.0,8.34152022915,10.0650221343,12.4859865145,6.73414099398,0.0,5.7518455205
 10/08  03:00:00,35.4676184518,6.05918277451,3.46298265042,0.0,8.34152022915,10.0650221343,8.36420537712,8.34420537712,0.0,0.02
 10/08  04:00:00,36.5363253318,6.00136125483,2.98304701268,0.0,8.34152022915,11.6705166398,9.53691948748,9.51691948748,0.0,0.02
 10/08  05:00:00,40.4343676304,5.96825797646,2.75603437853,0.0,8.80141237637,15.3678112995,15.350821053,9.59161265183,0.0,5.75920840116
 10/08  06:00:00,61.3044700183,6.059746543,3.55834477155,0.0,18.5082010057,25.6353820695,14.7657166927,9.00035992629,0.0,5.76535676645
 10/08  07:00:00,76.388780782,6.31294590637,5.70343099783,0.0,19.4926561212,41.1001056674,13.9936638504,8.20869874133,0.0,5.78496510905
 10/08  08:00:00,103.384723,6.90680530972,12.1167014086,0.0,26.3286599382,57.9988325916,24.4007186189,0.985069245911,0.0,23.415649373
 10/08  09:00:00,92.0283316231,6.94537564493,15.9944018103,0.0,26.2443270014,42.8153538416,41.3618791629,0.0,18.025,23.3368791629
 10/08  10:00:00,70.7106799161,6.91161922853,18.5846724256,0.0,21.7447113004,23.4437158914,35.5007294416,0.0,18.025,17.4757294416
 10/08  11:00:00,73.1604209896,7.21361181613,23.1341571615,0.0,19.3449162599,23.4437158914,35.4776676242,0.0,18.025,17.4526676242
 10/08  12:00:00,76.4726759233,7.46477733737,26.0527818211,0.0,19.190480192,23.7425572507,29.6504397493,0.0,18.025,11.6254397493
 10/08  13:00:00,79.5230851333,7.66094776138,28.8808991719,0.0,19.260583323,23.698576057,35.4535263187,0.0,18.025,17.4285263187
 10/08  14:00:00,81.7426618426,7.81601823568,30.9454057823,0.0,19.260583323,23.698576057,35.4515165067,0.0,18.025,17.4265165067
 10/08  15:00:00,82.1011692082,7.8911348491,31.5187447505,0.0,19.260583323,23.4086260847,29.6496409631,0.0,18.025,11.6246409631
 10/08  16:00:00,86.6156973964,7.92621165434,31.5469112621,0.0,19.260583323,27.8781056672,23.7803012517,0.0,18.025,5.75530125175
 10/08  17:00:00,94.2929442055,8.06028311196,30.4677650498,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 10/08  18:00:00,106.734043288,8.19495431438,28.8807643008,0.0,32.6059821062,37.0465235296,5.76274903699,0.0,0.0,5.76274903699
 10/08  19:00:00,110.950605189,8.12280489767,25.4026809706,0.0,36.8143715336,33.066984531,5.77004534261,0.0,0.0,5.77004534261
 10/08  20:00:00,113.994741488,8.1162353792,23.0938835071,0.0,36.43363367,38.8072253906,5.76996833081,0.0,0.0,5.76996833081
 10/08  21:00:00,109.507959694,7.98066691101,21.0993814746,0.0,36.0963922311,36.7877557581,5.76992023497,0.0,0.0,5.76992023497
 10/08  22:00:00,83.4745509192,7.49055694641,16.876787475,0.0,30.9507766546,20.6087787026,11.5498972119,0.0,0.0,11.5498972119
 10/08  23:00:00,56.8789479607,7.03563833424,13.1698290763,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 10/08  24:00:00,48.7169417662,6.8410331466,11.3104448773,0.0,12.925468867,10.100111941,5.75558319693,0.0,0.0,5.75558319693
 10/09  01:00:00,47.3734278345,6.71737221606,10.09155921,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 10/09  02:00:00,40.4565439741,6.51008938325,8.00098935886,0.0,8.34152022915,10.0650221343,6.46411462732,0.712296377561,0.0,5.75181824976
 10/09  03:00:00,39.5795187671,6.42153762136,7.21252599586,0.0,8.34152022915,10.0650221343,0.656187139493,0.636187139493,0.0,0.02
 10/09  04:00:00,39.97500173,6.31094353448,6.11212496289,0.0,8.34152022915,11.6705166398,7.49781125586,1.74222283823,0.0,5.75558841762
 10/09  05:00:00,43.1236138452,6.20872658334,5.20480683248,0.0,8.80141237637,15.3678112995,2.65589173173,2.63589173173,0.0,0.02
 10/09  06:00:00,64.3579194054,6.34015101722,6.33137665348,0.0,18.5082010057,25.6353820695,8.37116073414,2.6044260149,0.0,5.76673471924
 10/09  07:00:00,79.7577438047,6.64240798714,8.74289658013,0.0,19.4926561212,41.1001056674,14.7410020154,3.1907046431,0.0,11.5502973723
 10/09  08:00:00,107.088026275,7.21671513599,15.5100622371,0.0,26.3286599382,57.9988325916,23.4499148147,0.033944815195,0.0,23.4159699995
 10/09  09:00:00,96.774193695,7.26604751908,20.4195708393,0.0,26.2443270014,42.8153538416,35.5344713155,0.0,18.025,17.5094713155
 10/09  10:00:00,75.3849231584,7.20106664632,22.9694517254,0.0,21.7447113004,23.4437158914,35.5013526342,0.0,18.025,17.4763526342
 10/09  11:00:00,76.6053003774,7.44384817504,26.3487872679,0.0,19.3449162599,23.4437158914,35.4783108755,0.0,18.025,17.4533108755
 10/09  12:00:00,79.7626855608,7.68456649385,29.1229944454,0.0,19.190480192,23.7425572507,35.454337333,0.0,18.025,17.429337333
 10/09  13:00:00,83.3252334276,7.91315091499,32.4308347413,0.0,19.260583323,23.698576057,29.650473144,0.0,18.025,11.625473144
 10/09  14:00:00,86.0206263024,8.10192078557,34.9374592968,0.0,19.260583323,23.698576057,35.4537548695,0.0,18.025,17.4287548695
 10/09  15:00:00,86.0202368848,8.16977273589,35.1591676846,0.0,19.260583323,23.4086260847,35.4518792784,0.0,18.025,17.4268792784
 10/09  16:00:00,89.7812609884,8.16944843649,34.4692360427,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 10/09  17:00:00,96.8153030059,8.26913944336,32.7812461733,0.0,18.1807569449,37.5792895564,5.75924775395,0.0,0.0,5.75924775395
 10/09  18:00:00,108.127382172,8.34583265975,30.1232073164,0.0,32.6059821062,37.0465235296,5.76283391596,0.0,0.0,5.76283391596
 10/09  19:00:00,111.872732787,8.23501373557,26.2125823678,0.0,36.8143715336,33.066984531,5.76942497451,0.0,0.0,5.76942497451
 10/09  20:00:00,114.843326298,8.20772282883,23.8509632561,0.0,36.43363367,38.8072253906,5.76936328869,0.0,0.0,5.76936328869
 10/09  21:00:00,110.742876848,8.08352364483,22.2314245124,0.0,36.0963922311,36.7877557581,5.76989742619,0.0,0.0,5.76989742619
 10/09  22:00:00,84.3056184415,7.57596193892,17.6224305612,0.0,30.9507766546,20.6087787026,5.78507914316,0.0,0.0,5.78507914316
 10/09  23:00:00,57.8105733801,7.12532898054,14.0117433969,0.0,17.4250845679,11.7056064465,5.76674617227,0.0,0.0,5.76674617227
 10/09  24:00:00,49.8360412285,6.93964474099,12.3309307025,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 10/10  01:00:00,43.6730184572,6.66461979587,9.32279166232,0.0,10.0992000411,10.047477231,6.4198058103,0.667853210269,0.0,5.75195260003
 10/10  02:00:00,39.3104053418,6.44306805691,7.04129841815,0.0,8.25718729233,10.0299323277,2.22100754338,2.20100754338,0.0,0.02
 10/10  03:00:00,38.2342012177,6.33473726727,6.07341678984,0.0,8.25718729233,10.0299323277,8.28010441552,2.52838388301,0.0,5.75172053251
 10/10  04:00:00,38.8615211003,6.23546157771,5.1935490478,0.0,8.25718729233,11.6354268332,3.99218949807,3.97218949807,0.0,0.02
 10/10  05:00:00,46.0267708789,6.19457197711,4.82043120371,0.0,12.1011305571,15.3678112995,10.5341633112,4.76734934887,0.0,5.76681396234
 10/10  06:00:00,79.3609246959,6.64578650084,8.17578810148,0.0,19.7275818095,37.2640762949,10.8744061626,5.09000516155,0.0,5.78440100106
 10/10  07:00:00,97.3880306625,6.99034785056,11.0227562193,0.0,24.3117294858,51.2795993405,15.6512062484,4.07081309522,0.0,11.5803931532
 10/10  08:00:00,82.4115821127,6.65251904048,11.4264741293,0.0,23.6694662846,40.6342015617,23.4378225094,0.0946617292319,0.0,23.3431607802
 10/10  09:00:00,84.7306643435,6.91125245314,18.4937340067,0.0,23.6694662846,35.6302164847,35.5024694393,0.0,18.025,17.4774694393
 10/10  10:00:00,71.0913001699,7.01403051976,22.3480072604,0.0,18.7433767983,22.9618409725,35.4791781706,0.0,18.025,17.4541781706
 10/10  11:00:00,75.0368972844,7.30422574986,26.0053587975,0.0,18.7433767983,22.9618409725,29.6530401562,0.0,18.025,11.6280401562
 10/10  12:00:00,78.4553141934,7.56019673064,29.1243559024,0.0,18.5889407304,23.1597249699,35.4551978594,0.0,18.025,17.4301978594
 10/10  13:00:00,81.3739965646,7.77147069755,31.5852633374,0.0,18.7433767983,23.2517909448,35.4534062943,0.0,18.025,17.4284062943
 10/10  14:00:00,82.959947948,7.91492161858,33.0277617534,0.0,18.7433767983,23.2517909448,29.6510429381,0.0,18.025,11.6260429381
 10/10  15:00:00,84.7018585386,8.06551873483,34.9090273517,0.0,18.7433767983,22.9618409725,35.4547456921,0.0,18.025,17.4297456921
 10/10  16:00:00,89.0675648172,8.13553006308,34.753434309,0.0,18.7433767983,27.431320555,23.7804985605,0.0,18.025,5.7554985605
 10/10  17:00:00,100.306770421,8.32978773509,33.6104382036,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 10/10  18:00:00,105.250108249,8.38613846806,31.9933328238,0.0,27.5259009287,37.3340067412,11.5428835911,0.0,0.0,11.5428835911
 10/10  19:00:00,110.553742127,8.24810322667,27.5732614921,0.0,33.8341110165,33.3544677425,5.77002682757,0.0,0.0,5.77002682757
 10/10  20:00:00,115.200247945,8.20074946928,24.11296348,0.0,36.5179666069,38.8247702939,5.77054136398,0.0,0.0,5.77054136398
 10/10  21:00:00,107.213763219,8.06348741538,21.7793081639,0.0,32.965339924,36.8579353714,5.78522779685,0.0,0.0,5.78522779685
 10/10  22:00:00,79.1160201618,7.55333270476,17.7384770627,0.0,25.6355707503,20.6438685092,5.77404566704,0.0,0.0,5.77404566704
 10/10  23:00:00,54.2339835737,7.02073624097,12.9414724158,0.0,15.0252895274,11.7056064465,5.76762371371,0.00818472024203,0.0,5.75943899346
 10/10  24:00:00,45.8754088126,6.72797226508,9.90128224902,0.0,11.6412384099,10.0650221343,0.69326014856,0.67326014856,0.0,0.02
 10/11  01:00:00,42.4671069869,6.55823240949,8.22326095419,0.0,10.0992000411,10.047477231,7.08008269033,1.32809873818,0.0,5.75198395215
 10/11  02:00:00,39.016543009,6.40185873645,6.78863877642,0.0,8.25718729233,10.0299323277,2.02226579953,2.00226579953,0.0,0.02
 10/11  03:00:00,37.9105491327,6.29288606154,5.79160939408,0.0,8.25718729233,10.0299323277,8.37061330327,2.61884255484,0.0,5.75177074843
 10/11  04:00:00,38.8116521745,6.21820919513,5.16092375587,0.0,8.25718729233,11.6354268332,3.13600422621,3.11600422621,0.0,0.02
 10/11  05:00:00,46.2480922622,6.20170567821,5.03460370272,0.0,12.1011305571,15.3678112995,8.99668242557,3.22972337744,0.0,5.76695904813
 10/11  06:00:00,80.0917813752,6.70218259024,8.85022227518,0.0,19.7275818095,37.2640762949,8.50518278619,2.72052778677,0.0,5.78465499942
 10/11  07:00:00,98.4659501397,7.07945856766,12.0115303079,0.0,24.3117294858,51.2795993405,13.5880431961,2.00683852866,0.0,11.5812046674
 10/11  08:00:00,83.1614385789,6.69915369164,12.1296722319,0.0,23.6694662846,40.6342015617,23.3533706548,0.010057857342,0.0,23.3433127975
 10/11  09:00:00,84.7918336966,6.92603542765,18.5401042387,0.0,23.6694662846,35.6302164847,35.5021735227,0.0,18.025,17.4771735227
 10/11  10:00:00,71.541398925,7.02081888711,22.7913047432,0.0,18.7433767983,22.9618409725,35.4811871133,0.0,18.025,17.4561871133
 10/11  11:00:00,76.8302814039,7.36398835985,27.7389713719,0.0,18.7433767983,22.9618409725,29.6540895148,0.0,18.025,11.6290895148
 10/11  12:00:00,81.4040375546,7.66458478076,31.9686826718,0.0,18.5889407304,23.1597249699,35.4568773093,0.0,18.025,17.4318773093
 10/11  13:00:00,85.1704609333,7.91838473651,35.2348060683,0.0,18.7433767983,23.2517909448,35.4551964137,0.0,18.025,17.4301964137
 10/11  14:00:00,86.5385340004,8.04139399456,36.4798668774,0.0,18.7433767983,23.2517909448,29.6523094754,0.0,18.025,11.6273094754
 10/11  15:00:00,87.1893319328,8.14172882243,37.3202812979,0.0,18.7433767983,22.9618409725,35.456733561,0.0,18.025,17.431733561
 10/11  16:00:00,89.8893570859,8.10777017668,35.6029794298,0.0,18.7433767983,27.431320555,23.7806176704,0.0,18.025,5.75561767043
 10/11  17:00:00,100.12496763,8.2595329331,33.4988803312,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 10/11  18:00:00,103.593131657,8.24982232156,30.4726529683,0.0,27.5259009287,37.3340067412,11.543237857,0.0,0.0,11.543237857
 10/11  19:00:00,109.668570244,8.14326681239,26.792908833,0.0,33.8341110165,33.3544677425,5.77062237331,0.0,0.0,5.77062237331
 10/11  20:00:00,115.583755507,8.15648842393,24.5407142976,0.0,36.5179666069,38.8247702939,5.7705912048,0.0,0.0,5.7705912048
 10/11  21:00:00,107.788405224,8.05667431168,22.3607390099,0.0,32.965339924,36.8579353714,5.78555611805,0.0,0.0,5.78555611805
 10/11  22:00:00,77.9674936714,7.47289637165,16.6703661564,0.0,25.6355707503,20.6438685092,5.78495120242,0.0106132787416,0.0,5.77433792368
 10/11  23:00:00,53.4988183142,6.96678328337,12.2602507563,0.0,15.0252895274,11.7056064465,5.75952151076,0.0,0.0,5.75952151076
 10/11  24:00:00,46.2449048018,6.74956228976,10.2491754318,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 10/12  01:00:00,43.1241594312,6.60078402567,8.83775832046,0.0,10.0992000411,10.047477231,5.86775589633,0.115656374194,0.0,5.75209952214
 10/12  02:00:00,39.9016014018,6.46865436423,7.60689432414,0.0,8.25718729233,10.0299323277,0.630321951329,0.610321951329,0.0,0.02
 10/12  03:00:00,39.0474128623,6.38396568004,6.83738454747,0.0,8.25718729233,10.0299323277,6.61763036532,0.865649340218,0.0,5.75198102511
 10/12  04:00:00,39.9296245165,6.31215815848,6.18494131182,0.0,8.25718729233,11.6354268332,1.2425484189,1.2225484189,0.0,0.02
 10/12  05:00:00,47.553994639,6.31305326217,6.22914401618,0.0,12.1011305571,15.3678112995,7.14251956935,1.37547642676,0.0,5.76704314259
 10/12  06:00:00,81.4256281373,6.81818472303,10.0680332334,0.0,19.7275818095,37.2640762949,13.1349743483,1.58371474616,0.0,11.5512596021
 10/12  07:00:00,99.6019751559,7.17353135827,13.0534496174,0.0,24.3117294858,51.2795993405,7.22200475774,1.42141402655,0.0,5.80059073119
 10/12  08:00:00,84.984295218,6.81950384197,13.8321584722,0.0,23.6694662846,40.6342015617,23.3567176418,0.010774735209,0.0,23.3459429066
 10/12  09:00:00,87.2117156084,7.044009191,20.8419961427,0.0,23.6694662846,35.6302164847,35.5027306716,0.0,18.025,17.4777306716
 10/12  10:00:00,73.2540584159,7.12451793276,24.4002517572,0.0,18.7433767983,22.9618409725,35.481708903,0.0,18.025,17.456708903
 10/12  11:00:00,77.3059717356,7.40690597156,28.171735791,0.0,18.7433767983,22.9618409725,35.4573769102,0.0,18.025,17.4323769102
 10/12  12:00:00,80.5750357384,7.60520837859,31.1990493908,0.0,18.5889407304,23.1597249699,29.6516301278,0.0,18.025,11.6266301278
 10/12  13:00:00,84.5362265856,7.87537816948,34.6435690531,0.0,18.7433767983,23.2517909448,35.4558036748,0.0,18.025,17.4308036748
 10/12  14:00:00,86.3847253475,8.04234552385,36.3251003542,0.0,18.7433767983,23.2517909448,35.4542925396,0.0,18.025,17.4292925396
 10/12  15:00:00,87.434190412,8.16661069632,37.5402487084,0.0,18.7433767983,22.9618409725,29.6517766911,0.0,18.025,11.6267766911
 10/12  16:00:00,91.4276272393,8.21802757455,37.0309828496,0.0,18.7433767983,27.431320555,23.7806416517,0.0,18.025,5.75564165174
 10/12  17:00:00,102.277209928,8.38740884792,35.5232241045,0.0,17.6635504202,40.6971502883,5.76307830601,0.0,0.0,5.76307830601
 10/12  18:00:00,107.370927845,8.45593811412,34.0443157696,0.0,27.5259009287,37.3340067412,5.78178973514,0.0,0.0,5.78178973514
 10/12  19:00:00,114.633871301,8.41299276456,31.4884662286,0.0,33.8341110165,33.3544677425,5.77081527262,0.0,0.0,5.77081527262
 10/12  20:00:00,120.832704212,8.45644573709,29.489688069,0.0,36.5179666069,38.8247702939,5.7707741168,0.0,0.0,5.7707741168
 10/12  21:00:00,113.317173014,8.38234446472,27.563804968,0.0,32.965339924,36.8579353714,5.78524297728,0.0,0.0,5.78524297728
 10/12  22:00:00,84.3098335429,7.86325668207,22.6223224823,0.0,25.6355707503,20.6438685092,11.5290544488,0.0,0.0,11.5290544488
 10/12  23:00:00,60.2195939409,7.41257711316,18.5352303293,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 10/12  24:00:00,52.8273335718,7.20995122613,16.3711993064,0.0,11.6412384099,10.0650221343,5.75471436965,0.0,0.0,5.75471436965
 10/13  01:00:00,49.3030978834,7.05720326866,14.5602784564,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 10/13  02:00:00,45.7458709539,6.9187610471,13.0010427096,0.0,8.25718729233,10.0299323277,5.75215491,0.0,0.0,5.75215491
 10/13  03:00:00,44.5714119074,6.81798600236,11.9273634694,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/13  04:00:00,45.2740302571,6.73790180777,11.1035895879,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 10/13  05:00:00,53.0705471995,6.74769317024,11.3110458863,0.0,12.1011305571,15.3678112995,5.766961971,0.0,0.0,5.766961971
 10/13  06:00:00,87.5395937823,7.30058730681,15.6995675659,0.0,19.7275818095,37.2640762949,11.5519884872,0.0,0.0,11.5519884872
 10/13  07:00:00,105.735608025,7.64101739033,18.7195612346,0.0,24.3117294858,51.2795993405,11.5820995036,0.0,0.0,11.5820995036
 10/13  08:00:00,89.9255628632,7.15456148394,18.438346919,0.0,23.6694662846,40.6342015617,17.5153267059,0.0,0.0,17.5153267059
 10/13  09:00:00,89.6388404998,7.23194708279,23.0811617123,0.0,23.6694662846,35.6302164847,35.5034994289,0.0,18.025,17.4784994289
 10/13  10:00:00,74.1760698757,7.19586230228,25.2509095789,0.0,18.7433767983,22.9618409725,35.4826488014,0.0,18.025,17.4576488014
 10/13  11:00:00,80.2096283214,7.55750801438,30.9247821955,0.0,18.7433767983,22.9618409725,35.4588985651,0.0,18.025,17.4338985651
 10/13  12:00:00,84.2099873489,7.835439237,34.6037625274,0.0,18.5889407304,23.1597249699,35.4567779075,0.0,18.025,17.4317779075
 10/13  13:00:00,86.8257685129,8.00789018141,36.8005891823,0.0,18.7433767983,23.2517909448,29.6524217515,0.0,18.025,11.6274217515
 10/13  14:00:00,89.2890104154,8.20819542308,39.0635272109,0.0,18.7433767983,23.2517909448,35.4571175495,0.0,18.025,17.4321175495
 10/13  15:00:00,89.3544790411,8.28716002228,39.3399817258,0.0,18.7433767983,22.9618409725,35.4557223375,0.0,18.025,17.4307223375
 10/13  16:00:00,93.4053536739,8.31684492178,38.9098892132,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/13  17:00:00,104.518474811,8.50417070449,37.6477107131,0.0,17.6635504202,40.6971502883,5.76312829768,0.0,0.0,5.76312829768
 10/13  18:00:00,108.516639396,8.52467738257,35.1212592064,0.0,27.5259009287,37.3340067412,5.78215391298,0.0,0.0,5.78215391298
 10/13  19:00:00,115.363829385,8.45324049992,32.1781583969,0.0,33.8341110165,33.3544677425,5.77095129282,0.0,0.0,5.77095129282
 10/13  20:00:00,121.027517049,8.47520130795,29.6657288563,0.0,36.5179666069,38.8247702939,5.77040078005,0.0,0.0,5.77040078005
 10/13  21:00:00,112.98786389,8.37521880251,27.2415897999,0.0,32.965339924,36.8579353714,11.5521862969,0.0,0.0,11.5521862969
 10/13  22:00:00,84.0867810942,7.84669622871,22.4158163483,0.0,25.6355707503,20.6438685092,5.77468675925,0.0,0.0,5.77468675925
 10/13  23:00:00,58.6017204207,7.3254651793,17.0044502403,0.0,15.0252895274,11.7056064465,5.75971317285,0.0,0.0,5.75971317285
 10/13  24:00:00,50.2964668666,7.05604376857,13.9942426706,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 10/14  01:00:00,51.5873645533,7.0170240649,14.1252283053,0.0,12.8411359301,10.0650221343,5.75222373938,0.0,0.0,5.75222373938
 10/14  02:00:00,45.5852368603,6.8733657859,12.8858024558,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/14  03:00:00,43.4510018959,6.73513668114,10.8897977717,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/14  04:00:00,43.267867886,6.60193148803,9.2333848721,0.0,8.25718729233,11.6354268332,5.7559696818,0.0,0.0,5.7559696818
 10/14  05:00:00,46.1376020747,6.48765391718,8.05923011082,0.0,8.71707943955,15.3327214929,5.75958521853,0.0,0.0,5.75958521853
 10/14  06:00:00,66.8056100773,6.57523924949,8.54390659255,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 10/14  07:00:00,81.6300181319,6.83666248585,10.5402126441,0.0,19.4083231844,41.0650158608,11.552574014,0.0,0.0,11.552574014
 10/14  08:00:00,107.221284142,7.2772410019,15.582622388,0.0,26.3286599382,57.9988325916,23.4255703798,0.0,0.0,23.4255703798
 10/14  09:00:00,94.0446944607,7.17058116319,17.665995274,0.0,26.3286599382,42.8504436482,39.1039463854,0.0,18.025,21.0789463854
 10/14  10:00:00,69.653339747,6.97572240322,17.4631275875,0.0,21.7447113004,23.4437158914,37.7666668967,0.0,18.025,19.7416668967
 10/14  11:00:00,69.3731202712,7.10921432093,19.5108901801,0.0,19.3027497915,23.426170988,35.4824437858,0.0,18.025,17.4574437858
 10/14  12:00:00,71.5623130445,7.25345732585,21.4134011136,0.0,19.1483137236,23.7250123474,29.6518575864,0.0,18.025,11.6268575864
 10/14  13:00:00,74.6983647524,7.4204944049,24.2368721297,0.0,19.3027497915,23.7161209604,35.4562946307,0.0,18.025,17.4312946307
 10/14  14:00:00,76.6680773559,7.55584617025,26.0712317864,0.0,19.3027497915,23.7161209604,35.4550376555,0.0,18.025,17.4300376555
 10/14  15:00:00,77.3451184628,7.63642149297,26.9576467418,0.0,19.3027497915,23.426170988,29.6524172232,0.0,18.025,11.6274172232
 10/14  16:00:00,80.3636297678,7.59924847331,25.5620437662,0.0,19.3027497915,27.8956505705,23.7807251468,0.0,18.025,5.75572514684
 10/14  17:00:00,86.9496320976,7.66040765313,23.4645510106,0.0,18.2229234133,37.5968344597,5.75956961073,0.0,0.0,5.75956961073
 10/14  18:00:00,99.2601532285,7.75168460559,21.7306437976,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 10/14  19:00:00,103.682954233,7.66832198493,18.5894083652,0.0,36.8143715336,33.066984531,5.77107215655,0.0,0.0,5.77107215655
 10/14  20:00:00,107.389109379,7.65172463581,17.0720801689,0.0,36.3493007332,38.7721355839,5.77068254222,0.0,0.0,5.77068254222
 10/14  21:00:00,103.702726186,7.5363050184,15.6189832947,0.0,36.1807251679,36.8228455648,5.77116722566,0.0,0.0,5.77116722566
 10/14  22:00:00,78.3111413146,7.08320818377,12.0011476197,0.0,31.0351095914,20.6438685092,12.4320157564,0.880153025305,0.0,11.5518627311
 10/14  23:00:00,51.8339568228,6.63866933421,8.52171227849,0.0,17.4250845679,11.7056064465,8.0352438472,2.26790693391,0.0,5.76733691329
 10/14  24:00:00,43.1183999942,6.39974460414,6.27256923509,0.0,12.8411359301,10.0650221343,6.00690799191,5.98690799191,0.0,0.02
 10/15  01:00:00,41.6047478125,6.24251729823,4.79768813681,0.0,12.925468867,10.100111941,13.9932690655,8.24104310519,0.0,5.75222596029
 10/15  02:00:00,35.5770522115,6.08398060143,3.54757496735,0.0,8.34152022915,10.0650221343,9.3798451579,9.3598451579,0.0,0.02
 10/15  03:00:00,34.9239502169,6.01115792975,2.96729437894,0.0,8.34152022915,10.0650221343,10.1698467593,10.1498467593,0.0,0.02
 10/15  04:00:00,36.1359950791,5.9687607702,2.61525256001,0.0,8.34152022915,11.6705166398,16.8782488637,11.1221572269,0.0,5.75609163672
 10/15  05:00:00,40.0364774946,5.93587509588,2.39044884386,0.0,8.80141237637,15.3678112995,16.9955644294,11.2370336881,0.0,5.75853074129
 10/15  06:00:00,60.6267904049,6.00658919681,2.93372158281,0.0,18.5082010057,25.6353820695,12.2322668548,12.2122668548,0.0,0.02
 10/15  07:00:00,74.8852123601,6.18877824958,4.32384497905,0.0,19.4926561212,41.1001056674,24.1761796165,12.623182771,0.0,11.5529968455
 10/15  08:00:00,100.775183025,6.69236361404,9.72136436175,0.0,26.3286599382,57.9988325916,26.8732466732,3.44401856471,0.0,23.4292281085
 10/15  09:00:00,89.2112082381,6.76056658488,13.361923028,0.0,26.2443270014,42.8153538416,41.3745216999,0.0,18.025,23.3495216999
 10/15  10:00:00,66.1957925821,6.69710460083,14.2841811277,0.0,21.7447113004,23.4437158914,35.5071031876,0.0,18.025,17.4821031876
 10/15  11:00:00,67.1423735525,6.9341695174,17.3954646394,0.0,19.3449162599,23.4437158914,35.4830383949,0.0,18.025,17.4580383949
 10/15  12:00:00,70.4737744859,7.17808252378,20.3405176231,0.0,19.190480192,23.7425572507,29.6534056517,0.0,18.025,11.6284056517
 10/15  13:00:00,73.4443868836,7.37693456877,23.0861562484,0.0,19.260583323,23.698576057,35.4587344527,0.0,18.025,17.4337344527
 10/15  14:00:00,76.2047033471,7.56280102724,25.6606070435,0.0,19.260583323,23.698576057,35.4575753517,0.0,18.025,17.4325753517
 10/15  15:00:00,77.2142647767,7.6725434109,26.8503734813,0.0,19.260583323,23.4086260847,29.6541844697,0.0,18.025,11.6291844697
 10/15  16:00:00,80.7027301345,7.67145090443,25.8886485743,0.0,19.260583323,27.8781056672,23.7808985947,0.0,18.025,5.7558985947
 10/15  17:00:00,88.5278988824,7.79161257541,24.971308461,0.0,18.1807569449,37.5792895564,5.75974465385,0.0,0.0,5.75974465385
 10/15  18:00:00,100.60206647,7.87816158541,23.065490515,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 10/15  19:00:00,106.187958799,7.83515273847,20.9275642333,0.0,36.8143715336,33.066984531,5.77122102215,0.0,0.0,5.77122102215
 10/15  20:00:00,109.89755965,7.83817770815,19.2746382712,0.0,36.43363367,38.8072253906,5.7709358389,0.0,0.0,5.7709358389
 10/15  21:00:00,104.834481679,7.65180754043,16.7546409276,0.0,36.0963922311,36.7877557581,5.81024601586,0.0390438348152,0.0,5.77120218104
 10/15  22:00:00,78.194065629,7.09884439684,11.9878368949,0.0,30.9507766546,20.6087787026,13.5415604877,1.98879949471,0.0,11.552760993
 10/15  23:00:00,51.5912201181,6.62433548861,8.29329304067,0.0,17.4250845679,11.7056064465,9.72725426284,3.95977070714,0.0,5.7674835557
 10/15  24:00:00,43.0733491717,6.38699189669,6.12083900479,0.0,12.925468867,10.100111941,7.25224551437,7.23224551437,0.0,0.02
 10/16  01:00:00,38.7003302685,6.22806188596,4.78662280414,0.0,10.0992000411,10.047477231,13.1071440651,7.35500652548,0.0,5.75213753962
 10/16  02:00:00,35.2929036244,6.0664282536,3.40039740562,0.0,8.25718729233,10.0299323277,10.4149884828,10.3949884828,0.0,0.02
 10/16  03:00:00,34.4387897799,5.97675314257,2.63594927901,0.0,8.25718729233,10.0299323277,18.9100999735,13.1578432735,0.0,5.75225670003
 10/16  04:00:00,35.680714468,5.937341824,2.31081161398,0.0,8.25718729233,11.6354268332,13.6289947325,13.6089947325,0.0,0.02
 10/16  05:00:00,43.20995392,5.93059828966,2.26749756325,0.0,12.1011305571,15.3678112995,19.2978009637,13.530228719,0.0,5.76757224469
 10/16  06:00:00,75.209538606,6.22682516066,4.44320194055,0.0,19.7275818095,37.2640762949,23.9152246977,12.6282203218,0.0,11.2870043759
 10/16  07:00:00,92.7486876024,6.53247184959,6.84108127478,0.0,24.3117294858,51.2795993405,16.2313987465,10.1629267172,0.0,6.06847202925
 10/16  08:00:00,77.4654697376,6.25053087198,6.88221250815,0.0,23.6694662846,40.6342015617,25.1290927423,1.77629226531,0.0,23.352800477
 10/16  09:00:00,78.4343327094,6.52183918578,12.5867155112,0.0,23.6694662846,35.6302164847,35.5084404171,0.0,18.025,17.4834404171
 10/16  10:00:00,65.6894247014,6.69450273446,17.2655834181,0.0,18.7433767983,22.9618409725,35.4848291679,0.0,18.025,17.4598291679
 10/16  11:00:00,70.3184746174,7.01362823539,21.5774821177,0.0,18.7433767983,22.9618409725,35.4605128922,0.0,18.025,17.4355128922
 10/16  12:00:00,73.3861994687,7.23716775458,24.3782214006,0.0,18.5889407304,23.1597249699,35.4566605865,0.0,18.025,17.4316605865
 10/16  13:00:00,75.83390716,7.43786962413,26.3787245033,0.0,18.7433767983,23.2517909448,29.6525479412,0.0,18.025,11.6275479412
 10/16  14:00:00,78.0629822398,7.60268132064,28.4429895569,0.0,18.7433767983,23.2517909448,35.457635168,0.0,18.025,17.432635168
 10/16  15:00:00,79.7289859103,7.75801685963,30.2436062411,0.0,18.7433767983,22.9618409725,35.4566390134,0.0,18.025,17.4316390134
 10/16  16:00:00,83.8058910176,7.80598580572,29.8212593787,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/16  17:00:00,94.3595909562,7.95221704959,28.0407405738,0.0,17.6635504202,40.6971502883,5.76238111876,0.0,0.0,5.76238111876
 10/16  18:00:00,99.074729176,7.89344921133,24.4265074052,0.0,27.5259009287,37.3340067412,5.7824763776,0.0,0.0,5.7824763776
 10/16  19:00:00,102.973341944,7.75901763619,20.4818421513,0.0,33.8341110165,33.3544677425,5.77133444758,0.0,0.0,5.77133444758
 10/16  20:00:00,108.604220654,7.72026692118,17.9973144487,0.0,36.5179666069,38.8247702939,5.78714957284,0.0158507037582,0.0,5.77129886909
 10/16  21:00:00,101.72933435,7.62976765883,16.7284333007,0.0,32.965339924,36.8579353714,11.5533941946,0.0,0.0,11.5533941946
 10/16  22:00:00,74.2371993219,7.16983717312,13.2430352545,0.0,25.6355707503,20.6438685092,5.77521671701,0.0,0.0,5.77521671701
 10/16  23:00:00,50.9177250039,6.7476551952,9.89823201415,0.0,15.0252895274,11.7056064465,5.79349324465,0.0335951870882,0.0,5.75989805756
 10/16  24:00:00,43.7490733429,6.54292990184,7.95993733098,0.0,11.6412384099,10.0650221343,0.747050964307,0.727050964307,0.0,0.02
 10/17  01:00:00,39.4951311963,6.2998595488,5.50962009742,0.0,10.0992000411,10.047477231,11.1027805251,5.3504714007,0.0,5.75230912439
 10/17  02:00:00,35.7996988417,6.11974260624,3.85386926299,0.0,8.25718729233,10.0299323277,8.78417282064,8.76417282064,0.0,0.02
 10/17  03:00:00,34.9879438129,6.02740223467,3.13445344394,0.0,8.25718729233,10.0299323277,9.60340749891,9.58340749891,0.0,0.02
 10/17  04:00:00,36.1493441603,5.97836231218,2.73840573968,0.0,8.25718729233,11.6354268332,16.1365824052,10.3815361163,0.0,5.75504628892
 10/17  05:00:00,43.7284664713,5.97707202719,2.73952123731,0.0,12.1011305571,15.3678112995,16.3393743137,10.571693832,0.0,5.76768048169
 10/17  06:00:00,76.2134833284,6.32862075741,5.34533130316,0.0,19.7275818095,37.2640762949,15.4867932545,9.70116274924,0.0,5.78563050525
 10/17  07:00:00,94.4661135041,6.69979554906,8.39114849872,0.0,24.3117294858,51.2795993405,19.1283240902,7.54442331302,0.0,11.5839007771
 10/17  08:00:00,79.129170727,6.38434451474,8.4120744905,0.0,23.6694662846,40.6342015617,24.2611282781,0.908204673692,0.0,23.3529236044
 10/17  09:00:00,80.1495317093,6.64391175365,14.1798254652,0.0,23.6694662846,35.6302164847,35.5093142859,0.0,18.025,17.4843142859
 10/17  10:00:00,66.9113979772,6.76855237971,18.4134942329,0.0,18.7433767983,22.9618409725,35.4864675976,0.0,18.025,17.4614675976
 10/17  11:00:00,72.810986948,7.12241045356,23.9612052669,0.0,18.7433767983,22.9618409725,35.4617672657,0.0,18.025,17.4367672657
 10/17  12:00:00,76.7046838107,7.4005900482,27.5332744372,0.0,18.5889407304,23.1597249699,29.6548473018,0.0,18.025,11.6298473018
 10/17  13:00:00,78.7174431416,7.56925595898,29.1308655741,0.0,18.7433767983,23.2517909448,35.4611870817,0.0,18.025,17.4361870817
 10/17  14:00:00,79.8160712674,7.65962080016,30.139130844,0.0,18.7433767983,23.2517909448,35.4569207242,0.0,18.025,17.4319207242
 10/17  15:00:00,81.3352433042,7.79899041046,31.8088812575,0.0,18.7433767983,22.9618409725,35.4561731984,0.0,18.025,17.4311731984
 10/17  16:00:00,86.1555913455,7.87579035705,32.1011465157,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/17  17:00:00,98.0001524626,8.10718422273,31.5263229995,0.0,17.6635504202,40.6971502883,5.76375117906,0.0,0.0,5.76375117906
 10/17  18:00:00,103.866322805,8.13224313656,28.9792860411,0.0,27.5259009287,37.3340067412,5.78286433657,0.0,0.0,5.78286433657
 10/17  19:00:00,108.370607224,8.04208094879,25.5960268212,0.0,33.8341110165,33.3544677425,5.77149178975,0.0,0.0,5.77149178975
 10/17  20:00:00,113.985622105,8.04992795211,23.0490372175,0.0,36.5179666069,38.8247702939,5.77051573594,0.0,0.0,5.77051573594
 10/17  21:00:00,106.772673314,7.96990503759,21.4316092738,0.0,32.965339924,36.8579353714,11.553542059,0.0,0.0,11.553542059
 10/17  22:00:00,77.7850588375,7.42880998951,16.5319019963,0.0,25.6355707503,20.6438685092,5.77540804469,0.0,0.0,5.77540804469
 10/17  23:00:00,53.6896586607,6.95416965158,12.4636416221,0.0,15.0252895274,11.7056064465,5.7599603678,0.0,0.0,5.7599603678
 10/17  24:00:00,46.1559120678,6.72538789625,10.1843084454,0.0,11.6412384099,10.0650221343,0.0417557293844,0.0217557293844,0.0,0.02
 10/18  01:00:00,42.0979590854,6.51233021292,7.8999720169,0.0,10.0992000411,10.047477231,7.22872320566,1.47631946086,0.0,5.75240374479
 10/18  02:00:00,38.4694755068,6.34462302867,6.29875767185,0.0,8.25718729233,10.0299323277,2.33713519106,2.31713519106,0.0,0.02
 10/18  03:00:00,37.4017769643,6.24042179924,5.33526168417,0.0,8.25718729233,10.0299323277,3.1699935428,3.1499935428,0.0,0.02
 10/18  04:00:00,38.1622293647,6.15826968217,4.5713738266,0.0,8.25718729233,11.6354268332,10.2425215548,4.48734027231,0.0,5.75518128251
 10/18  05:00:00,46.1838579472,6.19041199496,4.98155782038,0.0,12.1011305571,15.3678112995,8.71605494078,2.94819442552,0.0,5.76786051526
 10/18  06:00:00,79.9902219852,6.68702997198,8.76363494605,0.0,19.7275818095,37.2640762949,8.93352769974,3.14781065237,0.0,5.78571704737
 10/18  07:00:00,98.3285603805,7.06228276438,11.8910742356,0.0,24.3117294858,51.2795993405,13.8692480978,2.28365512908,0.0,11.5855929688
 10/18  08:00:00,83.1824603904,6.68638425794,12.1633010314,0.0,23.6694662846,40.6342015617,23.3639996748,0.0100740938909,0.0,23.3539255809
 10/18  09:00:00,83.8740463457,6.86808640407,17.6801486049,0.0,23.6694662846,35.6302164847,35.5103500699,0.0,18.025,17.4853500699
 10/18  10:00:00,68.7731894553,6.83609161057,20.2077340559,0.0,18.7433767983,22.9618409725,35.4875305616,0.0,18.025,17.4625305616
 10/18  11:00:00,74.0208943316,7.20479923313,25.0887155582,0.0,18.7433767983,22.9618409725,35.4628416434,0.0,18.025,17.4378416434
 10/18  12:00:00,76.7783308612,7.43535282684,27.5721503666,0.0,18.5889407304,23.1597249699,29.6556318292,0.0,18.025,11.6306318292
 10/18  13:00:00,79.5986426116,7.6524864489,29.9288261865,0.0,18.7433767983,23.2517909448,35.4592289187,0.0,18.025,17.4342289187
 10/18  14:00:00,82.1741218051,7.84116415054,32.3156303846,0.0,18.7433767983,23.2517909448,35.4584437618,0.0,18.025,17.4334437618
 10/18  15:00:00,83.2683182828,7.97070595484,33.5702329583,0.0,18.7433767983,22.9618409725,35.4577088609,0.0,18.025,17.4327088609
 10/18  16:00:00,87.7065110698,8.03297074693,33.4948772652,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/18  17:00:00,99.4776742307,8.24378964891,32.8672258429,0.0,17.6635504202,40.6971502883,5.76383277125,0.0,0.0,5.76383277125
 10/18  18:00:00,105.293235824,8.25544645166,30.2829697539,0.0,27.5259009287,37.3340067412,5.78283823086,0.0,0.0,5.78283823086
 10/18  19:00:00,109.715401229,8.15442186995,26.8284623663,0.0,33.8341110165,33.3544677425,5.77162815352,0.0,0.0,5.77162815352
 10/18  20:00:00,115.663376211,8.17398644146,24.6027161821,0.0,36.5179666069,38.8247702939,5.77100287305,0.0,0.0,5.77100287305
 10/18  21:00:00,108.316629636,8.09049923998,22.8549456409,0.0,32.965339924,36.8579353714,11.554081579,0.0,0.0,11.554081579
 10/18  22:00:00,79.867533342,7.58408467367,18.459083523,0.0,25.6355707503,20.6438685092,5.77545873973,0.0,0.0,5.77545873973
 10/18  23:00:00,55.8398157338,7.11487347775,14.4530822203,0.0,15.0252895274,11.7056064465,5.76017224541,0.0,0.0,5.76017224541
 10/18  24:00:00,48.8814981975,6.92172857291,12.7135467365,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 10/19  01:00:00,45.678688483,6.77282152185,11.2202017484,0.0,10.0992000411,10.047477231,5.75243379079,0.0,0.0,5.75243379079
 10/19  02:00:00,41.6587489383,6.59666483314,9.23598557959,0.0,8.25718729233,10.0299323277,0.0740620458825,0.0540620458825,0.0,0.02
 10/19  03:00:00,41.1092316332,6.54041043069,8.74271808236,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/19  04:00:00,43.7158711256,6.58420386418,9.69907644853,0.0,8.25718729233,11.6354268332,5.7563406391,0.0,0.0,5.7563406391
 10/19  05:00:00,53.0019191575,6.69481793963,11.2951980564,0.0,12.1011305571,15.3678112995,5.76785905972,0.0,0.0,5.76785905972
 10/19  06:00:00,88.5922209711,7.33057779818,16.7220584819,0.0,19.7275818095,37.2640762949,5.78644206231,0.0,0.0,5.78644206231
 10/19  07:00:00,108.73293744,7.77817798809,21.5795205053,0.0,24.3117294858,51.2795993405,11.5848963919,0.0,0.0,11.5848963919
 10/19  08:00:00,93.1633159723,7.25875703304,21.5717621481,0.0,23.6694662846,40.6342015617,23.3570094076,0.0,0.0,23.3570094076
 10/19  09:00:00,91.596784393,7.29884759058,24.9721067434,0.0,23.6694662846,35.6302164847,35.5089596502,0.0,18.025,17.4839596502
 10/19  10:00:00,74.5675870135,7.21783370625,25.6203786328,0.0,18.7433767983,22.9618409725,35.4880072569,0.0,18.025,17.4630072569
 10/19  11:00:00,79.1254948161,7.54358318121,29.8545234492,0.0,18.7433767983,22.9618409725,35.4624539543,0.0,18.025,17.4374539543
 10/19  12:00:00,82.8645886055,7.80330088965,33.2904531395,0.0,18.5889407304,23.1597249699,35.4602568418,0.0,18.025,17.4352568418
 10/19  13:00:00,86.3845813227,8.03896792727,36.3282751513,0.0,18.7433767983,23.2517909448,29.6551610988,0.0,18.025,11.6301610988
 10/19  14:00:00,88.8907696864,8.21422466888,38.6592076772,0.0,18.7433767983,23.2517909448,35.4618953417,0.0,18.025,17.4368953417
 10/19  15:00:00,89.9900442193,8.33330170171,39.929356001,0.0,18.7433767983,22.9618409725,35.4612423229,0.0,18.025,17.4362423229
 10/19  16:00:00,93.4781823083,8.35752901886,38.9419813598,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/19  17:00:00,104.81276712,8.55237422261,37.8937248543,0.0,17.6635504202,40.6971502883,5.76400115618,0.0,0.0,5.76400115618
 10/19  18:00:00,110.320725882,8.55056765931,35.0153089411,0.0,27.5259009287,37.3340067412,11.5463176937,0.0,0.0,11.5463176937
 10/19  19:00:00,113.423219585,8.39388761266,30.2967980737,0.0,33.8341110165,33.3544677425,5.77158191944,0.0,0.0,5.77158191944
 10/19  20:00:00,119.812421656,8.42487032561,28.5008607843,0.0,36.5179666069,38.8247702939,5.77108920621,0.0,0.0,5.77108920621
 10/19  21:00:00,110.658582485,8.26339741305,25.0239822356,0.0,32.965339924,36.8579353714,5.78727800407,0.0,0.0,5.78727800407
 10/19  22:00:00,83.2261967486,7.77905054763,21.6227598872,0.0,25.6355707503,20.6438685092,5.77578285749,0.0,0.0,5.77578285749
 10/19  23:00:00,60.4188552894,7.36468268671,18.7823017487,0.0,15.0252895274,11.7056064465,5.76025605175,0.0,0.0,5.76025605175
 10/19  24:00:00,53.0331864582,7.16765779142,16.6192926167,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 10/20  01:00:00,48.7702453538,6.99665702232,14.087919807,0.0,10.0992000411,10.047477231,5.75255323063,0.0,0.0,5.75255323063
 10/20  02:00:00,44.4633941181,6.83102736685,11.8062617949,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/20  03:00:00,43.0940267506,6.72340374328,10.5445086527,0.0,8.25718729233,10.0299323277,5.75211327159,0.0,0.0,5.75211327159
 10/20  04:00:00,43.5417586239,6.62690131039,9.48226316821,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 10/20  05:00:00,50.1466138963,6.55885376267,8.57584309752,0.0,12.1011305571,15.3678112995,5.78336265523,0.0152901432914,0.0,5.76807251194
 10/20  06:00:00,82.2035841743,6.92015568,10.7438065605,0.0,19.7275818095,37.2640762949,11.5544325421,0.0,0.0,11.5544325421
 10/20  07:00:00,99.2698170098,7.18541509465,12.7091321108,0.0,24.3117294858,51.2795993405,11.5907689285,0.00423418503486,0.0,11.5865347435
 10/20  08:00:00,83.1999922368,6.79365334917,12.0735211864,0.0,23.6694662846,40.6342015617,17.5228618498,0.0,0.0,17.5228618498
 10/20  09:00:00,80.7929874525,6.81286037121,14.6542770541,0.0,23.6694662846,35.6302164847,41.3294044484,0.0,18.025,23.3044044484
 10/20  10:00:00,63.8049981565,6.74455188932,15.3310602284,0.0,18.7433767983,22.9618409725,29.6742074737,0.0,18.025,11.6492074737
 10/20  11:00:00,65.9377869711,6.89874987315,17.3116420988,0.0,18.7433767983,22.9618409725,35.464178685,0.0,18.025,17.439178685
 10/20  12:00:00,68.1522934352,7.06350844767,19.3179416797,0.0,18.5889407304,23.1597249699,35.4607367661,0.0,18.025,17.4357367661
 10/20  13:00:00,67.185754772,6.87851081539,18.2898988171,0.0,18.7433767983,23.2517909448,35.4602003643,0.0,18.025,17.4352003643
 10/20  14:00:00,67.5106909188,6.84931435723,18.6440295618,0.0,18.7433767983,23.2517909448,29.6563045717,0.0,18.025,11.6313045717
 10/20  15:00:00,69.5238213707,7.07137395466,20.7250509847,0.0,18.7433767983,22.9618409725,35.4637238908,0.0,18.025,17.4387238908
 10/20  16:00:00,74.3128743122,7.19432516701,20.9398645345,0.0,18.7433767983,27.431320555,23.7812483226,0.0,18.025,5.75624832257
 10/20  17:00:00,85.6850007346,7.40097786524,19.91734969,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 10/20  18:00:00,91.5897538063,7.40916945366,17.4257183909,0.0,27.5259009287,37.3340067412,11.5470444364,0.0,0.0,11.5470444364
 10/20  19:00:00,97.4500420272,7.34237470284,15.3751184586,0.0,33.8341110165,33.3544677425,5.77163418204,0.0,0.0,5.77163418204
 10/20  20:00:00,105.087614006,7.39926466524,14.8016427843,0.0,36.5179666069,38.8247702939,5.83503166413,0.063268428484,0.0,5.77176323565
 10/20  21:00:00,98.3586108925,7.32483561033,13.6625430062,0.0,32.965339924,36.8579353714,7.04030529121,1.25331015764,0.0,5.78699513357
 10/20  22:00:00,70.1252636661,6.79917026499,9.50168389238,0.0,25.6355707503,20.6438685092,16.3088281483,4.77708883124,0.0,11.5317393171
 10/20  23:00:00,46.4779396082,6.34527822772,5.86078917858,0.0,15.0252895274,11.7056064465,8.70228451383,8.68228451383,0.0,0.02
 10/20  24:00:00,39.2052289406,6.11640962889,3.8425687354,0.0,11.6412384099,10.0650221343,17.760555415,12.0043222413,0.0,5.75623317371
 10/21  01:00:00,39.4439504442,6.0197859051,2.97901525375,0.0,12.8411359301,10.0650221343,14.6143190259,14.5943190259,0.0,0.02
 10/21  02:00:00,33.9947850292,5.93092852184,2.23773593946,0.0,8.25718729233,10.0299323277,21.9007009649,16.1481633343,0.0,5.75253763056
 10/21  03:00:00,33.5162100304,5.88214642471,1.80795289915,0.0,8.25718729233,10.0299323277,17.0723235339,17.0523235339,0.0,0.02
 10/21  04:00:00,34.7578071615,5.84430699435,1.48088711852,0.0,8.25718729233,11.6354268332,23.773463156,18.0171619354,0.0,5.75630122065
 10/21  05:00:00,38.6363407459,5.80917449371,1.23637838396,0.0,8.71707943955,15.3327214929,18.6162618935,18.5962618935,0.0,0.02
 10/21  06:00:00,59.4004145369,5.87992393445,1.83391785957,0.0,18.5082010057,25.6353820695,24.1731358916,18.4049081159,0.0,5.76822777566
 10/21  07:00:00,73.695304528,6.0740909044,3.36788647924,0.0,19.4083231844,41.0650158608,28.146457231,16.590787604,0.0,11.555669627
 10/21  08:00:00,98.3493833753,6.44207170497,7.54565281491,0.0,26.3286599382,57.9988325916,29.8477392754,6.40885615414,0.0,23.4388831212
 10/21  09:00:00,86.6383840772,6.4831139633,10.946990911,0.0,26.3286599382,42.8504436482,41.6403885869,0.256211616692,18.025,23.3591769702
 10/21  10:00:00,63.1241855382,6.41923448292,11.4903433603,0.0,21.7447113004,23.4437158914,35.5133516469,0.0,18.025,17.4883516469
 10/21  11:00:00,64.1459208184,6.66127150316,14.7315461086,0.0,19.3027497915,23.426170988,35.4885392618,0.0,18.025,17.4635392618
 10/21  12:00:00,67.6878227453,6.91130437418,17.8810057984,0.0,19.1483137236,23.7250123474,35.4616350838,0.0,18.025,17.4366350838
 10/21  13:00:00,71.0103675176,7.1014117911,20.8678989172,0.0,19.3027497915,23.7161209604,29.6550934727,0.0,18.025,11.6300934727
 10/21  14:00:00,73.6697742871,7.27725252342,23.3514663793,0.0,19.3027497915,23.7161209604,35.4620117172,0.0,18.025,17.4370117172
 10/21  15:00:00,75.3095258918,7.41535205658,25.1430676255,0.0,19.3027497915,23.426170988,35.461636089,0.0,18.025,17.436636089
 10/21  16:00:00,79.3657257759,7.44226461583,24.7210691179,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 10/21  17:00:00,86.4732966216,7.53934868817,23.1091918402,0.0,18.2229234133,37.5968344597,5.76013044256,0.0,0.0,5.76013044256
 10/21  18:00:00,100.115940121,7.62135044918,20.8326659684,0.0,32.690315043,37.0816133363,5.76422249217,0.0,0.0,5.76422249217
 10/21  19:00:00,102.75179231,7.55332573005,17.7731213457,0.0,36.8143715336,33.066984531,5.77167434231,0.0,0.0,5.77167434231
 10/21  20:00:00,108.229434572,7.6738679804,17.8901424642,0.0,36.3493007332,38.7721355839,5.77122885934,0.0,0.0,5.77122885934
 10/21  21:00:00,106.109757835,7.67987448437,17.8823247131,0.0,36.1807251679,36.8228455648,5.77208331666,0.0,0.0,5.77208331666
 10/21  22:00:00,80.8444362049,7.24919891352,14.36828052,0.0,31.0351095914,20.6438685092,5.78794844023,0.0,0.0,5.78794844023
