Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/21  23:00:00,54.5620441296,6.82914417422,11.0592200989,0.0,17.4250845679,11.7056064465,5.76827091814,0.0,0.0,5.76827091814
 10/21  24:00:00,46.4378905605,6.65268270658,9.33905120708,0.0,12.8411359301,10.0650221343,5.7562949025,0.0,0.0,5.7562949025
 10/22  01:00:00,45.039534929,6.5192518918,7.95570461914,0.0,12.925468867,10.100111941,0.397081398354,0.377081398354,0.0,0.02
 10/22  02:00:00,39.0994623411,6.38029888687,6.77361380644,0.0,8.34152022915,10.0650221343,6.37138711509,0.618785897486,0.0,5.7526012176
 10/22  03:00:00,37.7787861609,6.25973448607,5.57351184623,0.0,8.34152022915,10.0650221343,1.83856769218,1.81856769218,0.0,0.02
 10/22  04:00:00,37.9808818567,6.13205678651,4.29678078518,0.0,8.34152022915,11.6705166398,10.3557777383,4.59937487972,0.0,5.75640285853
 10/22  05:00:00,41.5875567943,6.06423496549,3.81310050858,0.0,8.80141237637,15.3678112995,5.08706113706,5.06706113706,0.0,0.02
 10/22  06:00:00,63.0200192134,6.20475532844,5.12867636742,0.0,18.5082010057,25.6353820695,9.72612310047,3.95771588761,0.0,5.76840721285
 10/22  07:00:00,79.1067791808,6.56598246959,8.16802138756,0.0,19.4926561212,41.1001056674,14.3671587999,2.81152613928,0.0,11.5556326606
 10/22  08:00:00,106.759548115,7.17280637527,15.2250499502,0.0,26.3286599382,57.9988325916,23.4409445449,0.0,0.0,23.4409445449
 10/22  09:00:00,96.1067184463,7.17837514978,19.8394633454,0.0,26.2443270014,42.8153538416,41.3852490106,0.0,18.025,23.3602490106
 10/22  10:00:00,74.2314020147,7.0742498811,21.9425281131,0.0,21.7447113004,23.4437158914,35.5151459974,0.0,18.025,17.4901459974
 10/22  11:00:00,75.6189616323,7.29781937834,25.5083146618,0.0,19.3449162599,23.4437158914,35.4903575659,0.0,18.025,17.4653575659
 10/22  12:00:00,76.2773300902,7.2801551091,26.0419440651,0.0,19.190480192,23.7425572507,35.4618571671,0.0,18.025,17.4368571671
 10/22  13:00:00,78.4028410692,7.3455118075,28.0759754091,0.0,19.260583323,23.698576057,29.6563882883,0.0,18.025,11.6313882883
 10/22  14:00:00,82.372168781,7.64283549347,31.7479800718,0.0,19.260583323,23.698576057,35.4640714882,0.0,18.025,17.4390714882
 10/22  15:00:00,84.3114721956,7.83672754845,33.7833420004,0.0,19.260583323,23.4086260847,35.4637993823,0.0,18.025,17.4387993823
 10/22  16:00:00,87.9784884935,7.86559941874,32.9701994616,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 10/22  17:00:00,93.4238160071,7.84766465915,29.8110996362,0.0,18.1807569449,37.5792895564,5.7603663051,0.0,0.0,5.7603663051
 10/22  18:00:00,107.032896292,7.93760308249,27.5527797448,0.0,32.6059821062,37.0465235296,5.76421700788,0.0,0.0,5.76421700788
 10/22  19:00:00,111.687048704,8.00474403139,26.2569425062,0.0,36.8143715336,33.066984531,5.77122826826,0.0,0.0,5.77122826826
 10/22  20:00:00,116.917227129,8.1637290848,25.9686353961,0.0,36.43363367,38.8072253906,5.77191387887,0.0,0.0,5.77191387887
 10/22  21:00:00,112.589596456,8.09317950136,24.0682642512,0.0,36.0963922311,36.7877557581,5.7721947364,0.0,0.0,5.7721947364
 10/22  22:00:00,86.7119651687,7.64098380489,19.9634169123,0.0,30.9507766546,20.6087787026,11.5558716704,0.0,0.0,11.5558716704
 10/22  23:00:00,59.6708431339,7.1944544471,15.802695022,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 10/22  24:00:00,51.2889945139,7.0002141233,13.7231956839,0.0,12.925468867,10.100111941,5.75663151815,0.0,0.0,5.75663151815
 10/23  01:00:00,47.328114443,6.88330815285,12.7591220492,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 10/23  02:00:00,44.6673780267,6.79800798939,12.0432386202,0.0,8.25718729233,10.0299323277,5.75255880219,0.0,0.0,5.75255880219
 10/23  03:00:00,44.2513192411,6.75453209636,11.6706636055,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/23  04:00:00,46.0024418251,6.74672785799,11.8230839577,0.0,8.25718729233,11.6354268332,5.75616909024,0.0,0.0,5.75616909024
 10/23  05:00:00,54.7356634084,6.80760088515,12.916100321,0.0,12.1011305571,15.3678112995,5.76851636315,0.0,0.0,5.76851636315
 10/23  06:00:00,89.9708019614,7.40976861776,18.0213471566,0.0,19.7275818095,37.2640762949,5.78707635617,0.0,0.0,5.78707635617
 10/23  07:00:00,108.842217378,7.79836747065,21.6684773157,0.0,24.3117294858,51.2795993405,11.5886889736,0.0,0.0,11.5886889736
 10/23  08:00:00,93.1691971993,7.26506523737,21.5712424244,0.0,23.6694662846,40.6342015617,23.3629770661,0.0,0.0,23.3629770661
 10/23  09:00:00,89.4171290686,7.18927329989,22.9019599205,0.0,23.6694662846,35.6302164847,35.5123141498,0.0,18.025,17.4873141498
 10/23  10:00:00,69.3215509396,6.94528253809,20.6468438523,0.0,18.7433767983,22.9618409725,35.4908670377,0.0,18.025,17.4658670377
 10/23  11:00:00,73.5953099041,7.2221540577,24.6457355171,0.0,18.7433767983,22.9618409725,35.4659462509,0.0,18.025,17.4409462509
 10/23  12:00:00,78.6068385909,7.54807867878,29.2878929998,0.0,18.5889407304,23.1597249699,35.464236993,0.0,18.025,17.439236993
 10/23  13:00:00,82.9190480892,7.82757364993,33.0741029678,0.0,18.7433767983,23.2517909448,29.6581013239,0.0,18.025,11.6331013239
 10/23  14:00:00,81.071796918,7.77037060185,31.2840561394,0.0,18.7433767983,23.2517909448,35.4634529937,0.0,18.025,17.4384529937
 10/23  15:00:00,77.2863193148,7.6254956138,27.9334054128,0.0,18.7433767983,22.9618409725,35.4633091005,0.0,18.025,17.4383091005
 10/23  16:00:00,78.8795726005,7.51124974236,25.1896120202,0.0,18.7433767983,27.431320555,23.781555337,0.0,18.025,5.75655533701
 10/23  17:00:00,88.7478486868,7.59135207239,22.7897833347,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 10/23  18:00:00,95.609365815,7.6425662157,21.2118564637,0.0,27.5259009287,37.3340067412,11.547842072,0.0,0.0,11.547842072
 10/23  19:00:00,103.199494953,7.69723547328,20.769658372,0.0,33.8341110165,33.3544677425,5.77207445035,0.0,0.0,5.77207445035
 10/23  20:00:00,111.092544899,7.82288677552,20.3829005542,0.0,36.5179666069,38.8247702939,5.77165884071,0.0,0.0,5.77165884071
 10/23  21:00:00,103.742789407,7.74990069972,18.6215838397,0.0,32.965339924,36.8579353714,5.78806762204,0.0,0.0,5.78806762204
 10/23  22:00:00,75.6803394688,7.26719415341,14.5886769284,0.0,25.6355707503,20.6438685092,11.5328125275,0.0,0.0,11.5328125275
 10/23  23:00:00,52.2745299037,6.84706055163,11.155564225,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 10/23  24:00:00,45.4450102668,6.67163460124,9.52709890898,0.0,11.6412384099,10.0650221343,5.75647298156,0.0,0.0,5.75647298156
 10/24  01:00:00,42.6374558921,6.55589157875,8.39587716319,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 10/24  02:00:00,39.7730425262,6.45676681234,7.49013640783,0.0,8.25718729233,10.0299323277,5.75271238412,0.0,0.0,5.75271238412
 10/24  03:00:00,38.8694618955,6.37619396141,6.66713739333,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/24  04:00:00,39.8695185324,6.3178256265,6.11905564749,0.0,8.25718729233,11.6354268332,5.75665074431,0.0,0.0,5.75665074431
 10/24  05:00:00,47.3861529161,6.31371852031,6.06045993292,0.0,12.1011305571,15.3678112995,5.93967764634,0.171332125146,0.0,5.76834552119
 10/24  06:00:00,80.2653957234,6.73482054605,8.99086136464,0.0,19.7275818095,37.2640762949,6.45212814221,0.663499679783,0.0,5.78862846243
 10/24  07:00:00,97.7520966407,7.03339092701,11.3433001535,0.0,24.3117294858,51.2795993405,12.374290111,0.785084163751,0.0,11.5892059473
 10/24  08:00:00,81.0513384768,6.59433477126,10.1240899964,0.0,23.6694662846,40.6342015617,23.3652636458,0.0,0.0,23.3652636458
 10/24  09:00:00,78.0650851092,6.58810556614,12.1510703215,0.0,23.6694662846,35.6302164847,35.5162228366,0.0,18.025,17.4912228366
 10/24  10:00:00,60.9917568745,6.54004057473,12.7222775729,0.0,18.7433767983,22.9618409725,35.4925144186,0.0,18.025,17.4675144186
 10/24  11:00:00,63.4999069996,6.71991035392,15.0525678994,0.0,18.7433767983,22.9618409725,35.4684522207,0.0,18.025,17.4434522207
 10/24  12:00:00,64.6245002906,6.75401127973,16.0996139918,0.0,18.5889407304,23.1597249699,35.463337887,0.0,18.025,17.438337887
 10/24  13:00:00,65.2635663565,6.78983005632,16.4563579733,0.0,18.7433767983,23.2517909448,29.6575690869,0.0,18.025,11.6325690869
 10/24  14:00:00,66.3895577159,6.87804668678,17.4941329457,0.0,18.7433767983,23.2517909448,35.4660762758,0.0,18.025,17.4410762758
 10/24  15:00:00,66.2506412964,6.88061540082,17.6425990989,0.0,18.7433767983,22.9618409725,35.4627460256,0.0,18.025,17.4377460256
 10/24  16:00:00,70.4412972311,6.91476730081,17.3478137983,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/24  17:00:00,81.976317025,7.10016618424,16.5094223449,0.0,17.6635504202,40.6971502883,5.76445719625,0.0,0.0,5.76445719625
 10/24  18:00:00,89.9580150764,7.22732942593,15.9757173306,0.0,27.5259009287,37.3340067412,11.5487470349,0.0,0.0,11.5487470349
 10/24  19:00:00,98.3313267981,7.33418841196,16.2645214636,0.0,33.8341110165,33.3544677425,5.77243948193,0.0,0.0,5.77243948193
 10/24  20:00:00,107.590435227,7.53852462063,17.1651340272,0.0,36.5179666069,38.8247702939,5.7714808354,0.0,0.0,5.7714808354
 10/24  21:00:00,102.065381239,7.58041620693,17.1136374967,0.0,32.965339924,36.8579353714,5.78798526006,0.0,0.0,5.78798526006
 10/24  22:00:00,74.8294918575,7.16818622206,13.8368190489,0.0,25.6355707503,20.6438685092,11.5324066207,0.0,0.0,11.5324066207
 10/24  23:00:00,51.511279463,6.76200586663,10.4773563548,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 10/24  24:00:00,44.5805788282,6.58330402459,8.75098941081,0.0,11.6412384099,10.0650221343,5.75675168836,0.0,0.0,5.75675168836
 10/25  01:00:00,41.8142702429,6.47432436316,7.65425248133,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 10/25  02:00:00,39.0912550055,6.38816259455,6.87694756736,0.0,8.25718729233,10.0299323277,5.75278726093,0.0,0.0,5.75278726093
 10/25  03:00:00,38.8657120566,6.35629230768,6.68328186572,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/25  04:00:00,40.2032215092,6.32555334927,6.44502407877,0.0,8.25718729233,11.6354268332,5.75651883878,0.0,0.0,5.75651883878
 10/25  05:00:00,48.1012465178,6.34976556938,6.73949170128,0.0,12.1011305571,15.3678112995,5.43270333947,0.0,0.0,5.43270333947
 10/25  06:00:00,81.8788613921,6.84751551061,10.4916058399,0.0,19.7275818095,37.2640762949,6.12525708451,0.0,0.0,6.12525708451
 10/25  07:00:00,100.128367019,7.20209356513,13.550834621,0.0,24.3117294858,51.2795993405,11.5895604717,0.0,0.0,11.5895604717
 10/25  08:00:00,83.7975870108,6.75526835567,12.7093825115,0.0,23.6694662846,40.6342015617,23.3669745566,0.0,0.0,23.3669745566
 10/25  09:00:00,81.8226583694,6.77413501838,15.7225977139,0.0,23.6694662846,35.6302164847,35.5171861589,0.0,18.025,17.4921861589
 10/25  10:00:00,64.7162841679,6.66793723132,16.3188960356,0.0,18.7433767983,22.9618409725,35.4923915509,0.0,18.025,17.4673915509
 10/25  11:00:00,69.1492856844,6.94394420128,20.4779046068,0.0,18.7433767983,22.9618409725,35.4675412671,0.0,18.025,17.4425412671
 10/25  12:00:00,72.6581113279,7.1360041502,23.7512245523,0.0,18.5889407304,23.1597249699,35.4644418345,0.0,18.025,17.4394418345
 10/25  13:00:00,74.5172308409,7.22836965181,25.2714746169,0.0,18.7433767983,23.2517909448,29.6583795914,0.0,18.025,11.6333795914
 10/25  14:00:00,77.2896247988,7.36226845644,27.9099696959,0.0,18.7433767983,23.2517909448,35.467406414,0.0,18.025,17.442406414
 10/25  15:00:00,80.2400537129,7.58282695075,30.9297926377,0.0,18.7433767983,22.9618409725,35.4641816356,0.0,18.025,17.4391816356
 10/25  16:00:00,84.0753601583,7.62266270716,30.2739710458,0.0,18.7433767983,27.431320555,23.7815387434,0.0,18.025,5.75653874336
 10/25  17:00:00,95.6074892289,7.88332286799,29.3574268938,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 10/25  18:00:00,102.8994496,7.98793459308,28.1565251869,0.0,27.5259009287,37.3340067412,11.5488829861,0.0,0.0,11.5488829861
 10/25  19:00:00,109.507761458,8.02232362115,26.752803055,0.0,33.8341110165,33.3544677425,5.77233305592,0.0,0.0,5.77233305592
 10/25  20:00:00,117.978618886,8.19421027489,26.8976175716,0.0,36.5179666069,38.8247702939,5.77195495274,0.0,0.0,5.77195495274
 10/25  21:00:00,112.038125886,8.21591994224,26.4508501925,0.0,32.965339924,36.8579353714,5.78856481243,0.0,0.0,5.78856481243
 10/25  22:00:00,82.7707606056,7.69891557317,21.2473384405,0.0,25.6355707503,20.6438685092,11.5310429019,0.0,0.0,11.5310429019
 10/25  23:00:00,57.4488733968,7.19596828938,15.9809795583,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 10/25  24:00:00,50.4062260182,7.01116650896,14.1487664925,0.0,11.6412384099,10.0650221343,5.75679039202,0.0,0.0,5.75679039202
 10/26  01:00:00,48.5754164642,6.94910264126,13.9406138381,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 10/26  02:00:00,46.3568469365,6.88659600746,13.6440989709,0.0,8.25718729233,10.0299323277,5.75278706758,0.0,0.0,5.75278706758
 10/26  03:00:00,45.5301295136,6.83094300937,12.8730440803,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/26  04:00:00,47.3458598519,6.82101015973,13.0921946503,0.0,8.25718729233,11.6354268332,5.75674174366,0.0,0.0,5.75674174366
 10/26  05:00:00,55.965550468,6.87774565991,14.075799968,0.0,12.1011305571,15.3678112995,5.76889638509,0.0,0.0,5.76889638509
 10/26  06:00:00,91.639951787,7.50515812731,19.5950315337,0.0,19.7275818095,37.2640762949,5.78844838675,0.0,0.0,5.78844838675
 10/26  07:00:00,112.953997398,7.92290121739,23.7716235201,0.0,24.3117294858,51.2795993405,11.5904788544,0.0,0.0,11.5904788544
 10/26  08:00:00,95.7612792407,7.37279946421,24.0555220548,0.0,23.6694662846,40.6342015617,23.3691176442,0.0,0.0,23.3691176442
 10/26  09:00:00,93.057793593,7.33053216263,26.4013165889,0.0,23.6694662846,35.6302164847,35.5157265065,0.0,18.025,17.4907265065
 10/26  10:00:00,74.7410399101,7.12169105632,25.8898877996,0.0,18.7433767983,22.9618409725,35.4944353913,0.0,18.025,17.4694353913
 10/26  11:00:00,75.882754149,7.18490665201,26.9704035222,0.0,18.7433767983,22.9618409725,35.4689217929,0.0,18.025,17.4439217929
 10/26  12:00:00,78.1732373914,7.2968678644,29.1054784227,0.0,18.5889407304,23.1597249699,35.4675844532,0.0,18.025,17.4425844532
 10/26  13:00:00,79.5520620427,7.37697102673,30.1576961336,0.0,18.7433767983,23.2517909448,35.4661506946,0.0,18.025,17.4411506946
 10/26  14:00:00,80.7225374861,7.46164749477,31.2434959496,0.0,18.7433767983,23.2517909448,29.6584917257,0.0,18.025,11.6334917257
 10/26  15:00:00,81.893407361,7.62070688135,32.5452563941,0.0,18.7433767983,22.9618409725,35.4676896613,0.0,18.025,17.4426896613
 10/26  16:00:00,86.3240254461,7.71082815462,32.4344610737,0.0,18.7433767983,27.431320555,23.7817032501,0.0,18.025,5.7567032501
 10/26  17:00:00,99.0158760528,8.00156017207,32.6475652953,0.0,17.6635504202,40.6971502883,5.76464954885,0.0,0.0,5.76464954885
 10/26  18:00:00,106.444329072,8.13160146647,31.5577224551,0.0,27.5259009287,37.3340067412,5.78484191776,0.0,0.0,5.78484191776
 10/26  19:00:00,112.001850909,8.13660418379,29.1325966372,0.0,33.8341110165,33.3544677425,5.77284112243,0.0,0.0,5.77284112243
 10/26  20:00:00,120.004922365,8.29453929487,28.8235748587,0.0,36.5179666069,38.8247702939,5.77187751099,0.0,0.0,5.77187751099
 10/26  21:00:00,114.13948947,8.31394077763,28.45416192,0.0,32.965339924,36.8579353714,11.5577171809,0.0,0.0,11.5577171809
 10/26  22:00:00,84.3372926751,7.77363102171,22.739141259,0.0,25.6355707503,20.6438685092,5.77689738694,0.0,0.0,5.77689738694
 10/26  23:00:00,61.4877318177,7.37130098008,19.8444911078,0.0,15.0252895274,11.7056064465,5.76079685658,0.0,0.0,5.76079685658
 10/26  24:00:00,56.1000018745,7.25631997035,19.597387011,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 10/27  01:00:00,52.5690132885,7.13334171218,17.7499594692,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 10/27  02:00:00,49.158653272,7.02411231219,16.3083875527,0.0,8.25718729233,10.0299323277,5.75294285383,0.0,0.0,5.75294285383
 10/27  03:00:00,49.1358616173,6.9920587253,16.3176526676,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/27  04:00:00,50.1318636514,6.95497158745,15.7442303979,0.0,8.25718729233,11.6354268332,5.75694931161,0.0,0.0,5.75694931161
 10/27  05:00:00,58.7619713011,7.00956239994,16.7403880873,0.0,12.1011305571,15.3678112995,5.76898955689,0.0,0.0,5.76898955689
 10/27  06:00:00,94.786496101,7.6571589284,22.5895504921,0.0,19.7275818095,37.2640762949,5.78804710346,0.0,0.0,5.78804710346
 10/27  07:00:00,115.779917265,8.06487182013,26.455534719,0.0,24.3117294858,51.2795993405,17.22815372,0.0,0.0,17.22815372
 10/27  08:00:00,98.0752120723,7.49397146012,26.248262979,0.0,23.6694662846,40.6342015617,17.6800312556,0.0,0.0,17.6800312556
 10/27  09:00:00,95.6076013751,7.46115713119,28.8204789953,0.0,23.6694662846,35.6302164847,35.5182808056,0.0,18.025,17.4932808056
 10/27  10:00:00,75.453911124,7.18765121064,26.5367883024,0.0,18.7433767983,22.9618409725,41.3118860093,0.0,18.025,23.2868860093
 10/27  11:00:00,75.941492427,7.23622520011,26.9778163192,0.0,18.7433767983,22.9618409725,29.6614242222,0.0,18.025,11.6364242222
 10/27  12:00:00,80.4589343156,7.48921264378,31.19882141,0.0,18.5889407304,23.1597249699,35.4678776487,0.0,18.025,17.4428776487
 10/27  13:00:00,86.487542105,7.87978978126,36.5903512869,0.0,18.7433767983,23.2517909448,35.4647593755,0.0,18.025,17.4397593755
 10/27  14:00:00,90.799410308,8.17483170893,40.6071773593,0.0,18.7433767983,23.2517909448,35.4652619161,0.0,18.025,17.4402619161
 10/27  15:00:00,91.5146002416,8.32058175732,41.4665650773,0.0,18.7433767983,22.9618409725,29.6602053227,0.0,18.025,11.6352053227
 10/27  16:00:00,93.9030075084,8.3149740136,39.4092934931,0.0,18.7433767983,27.431320555,23.7817898049,0.0,18.025,5.75678980493
 10/27  17:00:00,104.600789784,8.48137445531,37.7526452269,0.0,17.6635504202,40.6971502883,5.76486184231,0.0,0.0,5.76486184231
 10/27  18:00:00,110.011199615,8.47423010881,34.7819437589,0.0,27.5259009287,37.3340067412,5.78500345359,0.0,0.0,5.78500345359
 10/27  19:00:00,113.890325554,8.35700611737,30.8006502416,0.0,33.8341110165,33.3544677425,5.77310699342,0.0,0.0,5.77310699342
 10/27  20:00:00,120.185520832,8.38528994525,28.9134044118,0.0,36.5179666069,38.8247702939,5.77247431101,0.0,0.0,5.77247431101
 10/27  21:00:00,112.644071157,8.30386454457,26.9687974608,0.0,32.965339924,36.8579353714,11.558350789,0.0,0.0,11.558350789
 10/27  22:00:00,83.2116068311,7.76299281506,21.6240774224,0.0,25.6355707503,20.6438685092,5.77677692564,0.0,0.0,5.77677692564
 10/27  23:00:00,57.5847387483,7.24101224675,16.0717713759,0.0,15.0252895274,11.7056064465,5.76096554243,0.0,0.0,5.76096554243
 10/27  24:00:00,49.3680733056,6.9911106889,13.1306596668,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 10/28  01:00:00,48.7778874639,6.85939890957,11.4732888693,0.0,12.8411359301,10.0650221343,5.75296779901,0.0,0.0,5.75296779901
 10/28  02:00:00,42.3474201219,6.69051485818,9.83074958668,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/28  03:00:00,40.8943981702,6.56395616216,8.50427804922,0.0,8.25718729233,10.0299323277,5.75267155017,0.0,0.0,5.75267155017
 10/28  04:00:00,41.575442506,6.47807598839,7.66470450217,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 10/28  05:00:00,45.4506592068,6.43161389007,7.4281760713,0.0,8.71707943955,15.3327214929,5.76102461726,0.0,0.0,5.76102461726
 10/28  06:00:00,66.5371876734,6.5501490871,8.3003618406,0.0,18.5082010057,25.6353820695,5.76823495399,0.0,0.0,5.76823495399
 10/28  07:00:00,83.7741359091,6.85045330312,10.7861846656,0.0,19.4083231844,41.0650158608,11.5585297697,0.0,0.0,11.5585297697
 10/28  08:00:00,107.31560049,7.27859636239,15.6751112315,0.0,26.3286599382,57.9988325916,23.4554481286,0.0,0.0,23.4554481286
 10/28  09:00:00,95.3881656118,7.19343776447,18.9862849539,0.0,26.3286599382,42.8504436482,40.5929751203,0.0,18.025,22.5679751203
 10/28  10:00:00,71.093021484,6.96292129513,18.9153830231,0.0,21.7447113004,23.4437158914,36.3144887495,0.0,18.025,18.2894887495
 10/28  11:00:00,70.6486720062,7.1229863282,20.7724967729,0.0,19.3027497915,23.426170988,35.4958563054,0.0,18.025,17.4708563054
 10/28  12:00:00,72.3361985836,7.22055337006,22.2200786416,0.0,19.1483137236,23.7250123474,35.4673428611,0.0,18.025,17.4423428611
 10/28  13:00:00,74.1950132239,7.34236782977,23.8115315317,0.0,19.3027497915,23.7161209604,29.6604797094,0.0,18.025,11.6354797094
 10/28  14:00:00,76.8080449985,7.54290646198,26.2240257604,0.0,19.3027497915,23.7161209604,35.4675312425,0.0,18.025,17.4425312425
 10/28  15:00:00,77.3079836189,7.62463555838,26.9321865116,0.0,19.3027497915,23.426170988,35.468028655,0.0,18.025,17.443028655
 10/28  16:00:00,79.0949092771,7.49495764227,24.3974950561,0.0,19.3027497915,27.8956505705,23.7818858405,0.0,18.025,5.75688584051
 10/28  17:00:00,85.2870087526,7.52774210346,21.9344486002,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 10/28  18:00:00,99.9518584234,7.65130978855,20.6385406829,0.0,32.690315043,37.0816133363,5.76492742984,0.0,0.0,5.76492742984
 10/28  19:00:00,105.471896001,7.7320943889,20.3143415564,0.0,36.8143715336,33.066984531,5.77269209715,0.0,0.0,5.77269209715
 10/28  20:00:00,111.693901761,7.8995327737,21.1288262117,0.0,36.3493007332,38.7721355839,5.77305692233,0.0,0.0,5.77305692233
 10/28  21:00:00,108.33607524,7.8508832446,19.9375154988,0.0,36.1807251679,36.8228455648,5.77212722771,0.0,0.0,5.77212722771
 10/28  22:00:00,82.5489174592,7.41230518813,15.9094727674,0.0,31.0351095914,20.6438685092,11.558762433,0.0,0.0,11.558762433
 10/28  23:00:00,56.1862883382,7.00004658158,12.5124580726,0.0,17.4250845679,11.7056064465,5.76912795796,0.0,0.0,5.76912795796
 10/28  24:00:00,47.9193072168,6.8125679139,10.6605315613,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 10/29  01:00:00,46.6157208704,6.68588307902,9.3652085456,0.0,12.925468867,10.100111941,5.75199308724,0.0,0.0,5.75199308724
 10/29  02:00:00,40.7370479444,6.55343958381,8.23802418971,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 10/29  03:00:00,39.9336338705,6.47521462121,7.5128261371,0.0,8.34152022915,10.0650221343,5.75263377068,0.0,0.0,5.75263377068
 10/29  04:00:00,41.0590502449,6.42270979079,7.08424772784,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 10/29  05:00:00,44.5944737075,6.35636227217,6.5278090228,0.0,8.80141237637,15.3678112995,6.34196278748,0.580916807866,0.0,5.76104597961
 10/29  06:00:00,65.5005690672,6.46720093868,7.34667716102,0.0,18.5082010057,25.6353820695,7.40602526161,1.63669557439,0.0,5.76932968722
 10/29  07:00:00,83.3979775715,6.81188241787,10.3291500264,0.0,19.4926561212,41.1001056674,12.5229960583,0.964053296043,0.0,11.5589427623
 10/29  08:00:00,108.245815316,7.32739763941,16.5564920843,0.0,26.3286599382,57.9988325916,23.4573301927,0.0,0.0,23.4573301927
 10/29  09:00:00,94.0981001333,7.13537477987,17.8736843641,0.0,26.2443270014,42.8153538416,41.3897192758,0.0,18.025,23.3647192758
 10/29  10:00:00,68.1064141805,6.78973881546,16.1019414789,0.0,21.7447113004,23.4437158914,35.5220093219,0.0,18.025,17.4970093219
 10/29  11:00:00,65.6913997313,6.77835866443,16.1001288191,0.0,19.3449162599,23.4437158914,35.4955451786,0.0,18.025,17.4705451786
 10/29  12:00:00,64.9384062139,6.73144725904,15.2516736911,0.0,19.190480192,23.7425572507,35.4694243493,0.0,18.025,17.4444243493
 10/29  13:00:00,64.0956240221,6.69151899348,14.4226945064,0.0,19.260583323,23.698576057,35.4677290345,0.0,18.025,17.4427290345
 10/29  14:00:00,63.9971758195,6.67794409106,14.3378225122,0.0,19.260583323,23.698576057,29.659726857,0.0,18.025,11.634726857
 10/29  15:00:00,63.7109471674,6.65959851364,14.3598894632,0.0,19.260583323,23.4086260847,35.4699148653,0.0,18.025,17.4449148653
 10/29  16:00:00,67.1086139999,6.63343010516,13.332431431,0.0,19.260583323,27.8781056672,23.7819504492,0.0,18.025,5.75695044919
 10/29  17:00:00,74.3975245254,6.75313090384,11.8792774389,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 10/29  18:00:00,90.9450863835,6.93670529946,12.4657859597,0.0,32.6059821062,37.0465235296,5.80868830778,0.0435046318614,0.0,5.76518367592
 10/29  19:00:00,98.2024739757,7.11036786855,13.6666284237,0.0,36.8143715336,33.066984531,5.83601509036,0.0627623158226,0.0,5.77325277453
 10/29  20:00:00,105.614376212,7.37098907687,15.4584057081,0.0,36.43363367,38.8072253906,6.08154057821,0.309155275508,0.0,5.7723853027
 10/29  21:00:00,102.791318788,7.36288763242,15.0001603171,0.0,36.0963922311,36.7877557581,6.69999107879,0.926624484419,0.0,5.77336659437
 10/29  22:00:00,77.9410162302,6.9664789069,11.8667994846,0.0,30.9507766546,20.6087787026,12.8779269702,1.3196170251,0.0,11.5583099451
 10/29  23:00:00,52.361260187,6.60093050204,9.08653169797,0.0,17.4250845679,11.7056064465,6.93170532642,1.16251873494,0.0,5.76918659148
 10/29  24:00:00,45.0069810766,6.48369971767,7.95763840523,0.0,12.925468867,10.100111941,6.84982159085,1.09267503136,0.0,5.75714655949
 10/30  01:00:00,40.9601811087,6.37143871057,6.90301465986,0.0,10.0992000411,10.047477231,1.18188203119,1.16188203119,0.0,0.02
 10/30  02:00:00,38.1258770283,6.28028049673,6.01942642898,0.0,8.25718729233,10.0299323277,1.49361145484,1.47361145484,0.0,0.02
 10/30  03:00:00,37.40792306,6.21559695187,5.36615170699,0.0,8.25718729233,10.0299323277,7.63975053844,1.88701532011,0.0,5.75273521834
 10/30  04:00:00,38.83584741,6.19092906064,5.21223795676,0.0,8.25718729233,11.6354268332,1.63007146875,1.61007146875,0.0,0.02
 10/30  05:00:00,46.811686176,6.2257033563,5.57392084972,0.0,12.1011305571,15.3678112995,7.30905284301,1.53964681176,0.0,5.76940603125
 10/30  06:00:00,80.8239414916,6.74819428277,9.5358786576,0.0,19.7275818095,37.2640762949,13.6634557453,2.10385352893,0.0,11.5596022164
 10/30  07:00:00,101.305004617,7.13635460899,12.9090470348,0.0,24.3117294858,51.2795993405,12.9671734357,1.37427382025,0.0,11.5928996154
 10/30  08:00:00,82.2918767196,6.60201439108,11.3568148941,0.0,23.6694662846,40.6342015617,23.3742485995,0.0,0.0,23.3742485995
 10/30  09:00:00,78.5045434766,6.51166941844,12.6668673085,0.0,23.6694662846,35.6302164847,35.5228573112,0.0,18.025,17.4978573112
 10/30  10:00:00,59.3061717869,6.27415786193,11.3025040946,0.0,18.7433767983,22.9618409725,35.5197208792,0.0213116672037,18.025,17.473409212
 10/30  11:00:00,59.4635145806,6.28210277575,11.4539363889,0.0,18.7433767983,22.9618409725,35.4716827641,0.0,18.025,17.4466827641
 10/30  12:00:00,60.1848847601,6.30683185053,12.1071305287,0.0,18.5889407304,23.1597249699,35.4713966803,0.0,18.025,17.4463966803
 10/30  13:00:00,60.143246632,6.32954371948,11.7962774159,0.0,18.7433767983,23.2517909448,35.469095727,0.0,18.025,17.4440957271
 10/30  14:00:00,60.4999530655,6.35098457888,12.1315423431,0.0,18.7433767983,23.2517909448,29.661259831,0.0,18.025,11.636259831
 10/30  15:00:00,60.633126784,6.37918578077,12.5264656061,0.0,18.7433767983,22.9618409725,35.4689464361,0.0,18.025,17.4439464361
 10/30  16:00:00,64.4285448615,6.40501084586,11.8447655236,0.0,18.7433767983,27.431320555,23.7819583613,0.0,18.025,5.75695836129
 10/30  17:00:00,77.1983788268,6.69665457561,12.1349209425,0.0,17.6635504202,40.6971502883,5.76527324468,0.0,0.0,5.76527324468
 10/30  18:00:00,86.854501182,6.90064077615,13.198768533,0.0,27.5259009287,37.3340067412,5.79289289468,0.00774401332,0.0,5.78514888136
 10/30  19:00:00,96.0483125599,7.06053904251,14.2550587863,0.0,33.8341110165,33.3544677425,5.77297988461,0.0,0.0,5.77297988461
 10/30  20:00:00,105.58419501,7.29648785544,15.4008313964,0.0,36.5179666069,38.8247702939,5.9590439113,0.185664709426,0.0,5.77337920187
 10/30  21:00:00,100.930806971,7.39571786901,16.1636022487,0.0,32.965339924,36.8579353714,11.6213326212,0.0616221617021,0.0,11.5597104595
 10/30  22:00:00,74.0107873862,6.99956984124,13.1866261616,0.0,25.6355707503,20.6438685092,5.77761820967,0.0,0.0,5.77761820967
 10/30  23:00:00,50.8942772811,6.61706821085,10.00522304,0.0,15.0252895274,11.7056064465,5.76128453842,0.0,0.0,5.76128453842
 10/30  24:00:00,44.5227212153,6.49390794257,8.78248850489,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 10/31  01:00:00,42.2057250213,6.42516599576,8.09481940203,0.0,10.0992000411,10.047477231,5.75297878412,0.0,0.0,5.75297878412
 10/31  02:00:00,39.4573442149,6.34666734117,7.28450391594,0.0,8.25718729233,10.0299323277,0.0521464668455,0.0321464668455,0.0,0.02
 10/31  03:00:00,38.7934518493,6.28795251254,6.67931710185,0.0,8.25718729233,10.0299323277,5.93068563194,0.177779603162,0.0,5.75290602878
 10/31  04:00:00,40.4265694894,6.28563880081,6.70824433439,0.0,8.25718729233,11.6354268332,0.0505500213064,0.0305500213064,0.0,0.02
 10/31  05:00:00,48.4723777893,6.32443322999,7.13586726856,0.0,12.1011305571,15.3678112995,5.85764733982,0.0882041162483,0.0,5.76944322357
 10/31  06:00:00,82.7447425857,6.87246216617,11.3323844212,0.0,19.7275818095,37.2640762949,11.9628467591,0.402526167385,0.0,11.5603205917
 10/31  07:00:00,103.392129079,7.26759110168,14.8649021096,0.0,24.3117294858,51.2795993405,11.6380342328,0.0457067029026,0.0,11.5923275299
 10/31  08:00:00,84.325667301,6.72268608584,13.2699141419,0.0,23.6694662846,40.6342015617,23.3770041609,0.0,0.0,23.3770041609
 10/31  09:00:00,79.7748427009,6.59816057351,13.8506597171,0.0,23.6694662846,35.6302164847,35.5217461251,0.0,18.025,17.4967461251
 10/31  10:00:00,60.459697123,6.35099980897,12.3791743124,0.0,18.7433767983,22.9618409725,35.4977524642,0.0,18.025,17.4727524642
 10/31  11:00:00,60.6982689495,6.36856737308,12.602217852,0.0,18.7433767983,22.9618409725,35.4725368497,0.0,18.025,17.4475368497
 10/31  12:00:00,60.0288971495,6.26357655934,11.9943916651,0.0,18.5889407304,23.1597249699,35.4707407836,0.0,18.025,17.4457407836
 10/31  13:00:00,59.5169938948,6.25459364776,11.2449659012,0.0,18.7433767983,23.2517909448,35.4690735992,0.0,18.025,17.4440735992
 10/31  14:00:00,60.5548382644,6.33028554098,12.2071197467,0.0,18.7433767983,23.2517909448,29.6607605333,0.0,18.025,11.6357605333
 10/31  15:00:00,61.3611950105,6.39184335678,13.2418684133,0.0,18.7433767983,22.9618409725,35.4716944074,0.0,18.025,17.4466944074
 10/31  16:00:00,66.2341368636,6.47145176368,13.5839085209,0.0,18.7433767983,27.431320555,23.7821197146,0.0,18.025,5.75711971459
 10/31  17:00:00,79.0950997635,6.7858427869,13.9424438044,0.0,17.6635504202,40.6971502883,5.76521120185,0.0,0.0,5.76521120185
 10/31  18:00:00,89.5471039576,6.94965570339,13.9583328292,0.0,27.5259009287,37.3340067412,5.78566157818,0.0,0.0,5.78566157818
 10/31  19:00:00,97.3727859898,7.14332593604,15.4967291654,0.0,33.8341110165,33.3544677425,5.77275324851,0.0,0.0,5.77275324851
 10/31  20:00:00,107.415153019,7.40760762101,17.1206549261,0.0,36.5179666069,38.8247702939,5.81194527439,0.0387772616502,0.0,5.77316801274
 10/31  21:00:00,102.157563739,7.47472983329,17.3113222551,0.0,32.965339924,36.8579353714,11.5600461008,0.0,0.0,11.5600461008
 10/31  22:00:00,73.8881180713,6.99693713378,13.0665705775,0.0,25.6355707503,20.6438685092,5.79620433489,0.0184263593003,0.0,5.77777797559
 10/31  23:00:00,49.9321344643,6.55734006273,9.10279857264,0.0,15.0252895274,11.7056064465,6.5133857027,0.752012523267,0.0,5.76137317943
 10/31  24:00:00,42.5385800835,6.36002120706,6.93222650752,0.0,11.6412384099,10.0650221343,1.85164219442,1.83164219442,0.0,0.02
 11/01  01:00:00,38.9804526642,6.18891790189,5.10578854379,0.0,10.0992000411,10.047477231,9.27104175996,3.51800860577,0.0,5.75303315419
 11/01  02:00:00,35.3255716864,6.02832215595,3.4710705321,0.0,8.25718729233,10.0299323277,6.4822404428,6.4622404428,0.0,0.02
 11/01  03:00:00,34.3074969593,5.94488939899,2.53641962866,0.0,8.25718729233,10.0299323277,14.9604122225,9.20718068243,0.0,5.75323154006
 11/01  04:00:00,35.2987917661,5.8891624399,1.97693448407,0.0,8.25718729233,11.6354268332,11.9002975166,11.8802975166,0.0,0.02
 11/01  05:00:00,42.7281712726,5.87718797827,1.83889177749,0.0,12.1011305571,15.3678112995,18.6864495616,12.9167220782,0.0,5.76972748342
 11/01  06:00:00,74.570127633,6.15473936219,3.87546847761,0.0,19.7275818095,37.2640762949,25.2342193176,13.6735468367,0.0,11.5606724809
 11/01  07:00:00,93.8605353999,6.44803531304,6.15283206654,0.0,24.3117294858,51.2795993405,23.3226658566,11.7288166316,0.0,11.593849225
 11/01  08:00:00,76.2175137101,6.1412051502,5.74321985804,0.0,23.6694662846,40.6342015617,27.4286065312,4.05034708327,0.0,23.3782594479
 11/01  09:00:00,74.538929175,6.25246625402,8.96042097768,0.0,23.6694662846,35.6302164847,36.9797259231,1.45549645792,18.025,17.4992294652
 11/01  10:00:00,57.4827722945,6.26145152263,9.49178896432,0.0,18.7433767983,22.9618409725,36.2889750318,0.790711559021,18.025,17.4732634728
 11/01  11:00:00,59.2513704147,6.450321088,11.0735581673,0.0,18.7433767983,22.9618409725,35.4734706854,0.0,18.025,17.4484706854
 11/01  12:00:00,61.7910595849,6.63207676474,13.3880459272,0.0,18.5889407304,23.1597249699,35.4714964183,0.0,18.025,17.4464964183
 11/01  13:00:00,63.6147478203,6.79490367197,14.8024026903,0.0,18.7433767983,23.2517909448,35.4702452607,0.0,18.025,17.4452452607
 11/01  14:00:00,65.3834306467,6.92072739373,16.4452623861,0.0,18.7433767983,23.2517909448,29.661614556,0.0,18.025,11.636614556
 11/01  15:00:00,67.4898956583,7.07201755105,18.6903880871,0.0,18.7433767983,22.9618409725,35.473115917,0.0,18.025,17.448115917
 11/01  16:00:00,71.1221935191,7.09755269227,17.8458542729,0.0,18.7433767983,27.431320555,23.7820068301,0.0,18.025,5.75700683011
 11/01  17:00:00,81.2894878564,7.21429340105,15.7083663732,0.0,17.6635504202,40.6971502883,5.76532876192,0.0,0.0,5.76532876192
 11/01  18:00:00,89.3357624032,7.18153352058,13.5150913594,0.0,27.5259009287,37.3340067412,5.82153774775,0.0354035731032,0.0,5.78613417465
 11/01  19:00:00,93.9937101237,7.10226788752,12.1586954977,0.0,33.8341110165,33.3544677425,6.95308255903,1.17989718113,0.0,5.77318537789
 11/01  20:00:00,101.906834546,7.13643818479,11.8834881616,0.0,36.5179666069,38.8247702939,9.81695827217,4.04332950838,0.0,5.7736287638
 11/01  21:00:00,94.8944116786,7.01769884362,10.5051771592,0.0,32.965339924,36.8579353714,20.8877277378,9.32750336345,0.0,11.5602243743
 11/01  22:00:00,66.8621288167,6.49441081218,6.54309027517,0.0,25.6355707503,20.6438685092,19.615307934,13.8372793378,0.0,5.77802859618
 11/01  23:00:00,43.8099318787,6.07752276232,3.46040296048,0.0,15.0252895274,11.7056064465,21.9144164261,16.1529666012,0.0,5.76144982482
 11/01  24:00:00,37.6027146455,5.95294545232,2.40342766127,0.0,11.6412384099,10.0650221343,17.2805742752,17.2605742752,0.0,0.02
 11/02  01:00:00,35.4343396978,5.89358307708,1.85500559806,0.0,10.0992000411,10.047477231,23.7415488581,17.9883088271,0.0,5.75324003103
 11/02  02:00:00,33.0886869823,5.84063843808,1.42186323903,0.0,8.25718729233,10.0299323277,18.5593194658,18.5393194658,0.0,0.02
 11/02  03:00:00,32.7695252263,5.80279336356,1.14053740675,0.0,8.25718729233,10.0299323277,24.8454141253,19.0922092839,0.0,5.75320484134
 11/02  04:00:00,34.1119345557,5.77200979274,0.90722236425,0.0,8.25718729233,11.6354268332,19.7228189823,19.7028189823,0.0,0.02
 11/02  05:00:00,41.6992114249,5.77279930573,0.914306847716,0.0,12.1011305571,15.3678112995,25.0168317524,19.2470418226,0.0,5.76978992981
 11/02  06:00:00,73.4744469437,6.04347089044,2.89103281704,0.0,19.7275818095,37.2640762949,31.1552453762,19.5941724434,0.0,11.5610729327
 11/02  07:00:00,92.0583542456,6.25153531895,4.54711960027,0.0,24.3117294858,51.2795993405,28.9668622365,17.3726062108,0.0,11.5942560257
 11/02  08:00:00,74.6489228936,6.02953367549,4.28627712214,0.0,23.6694662846,40.6342015617,32.2226394259,8.84261610809,0.0,23.3800233178
 11/02  09:00:00,73.4930323105,6.15119006843,8.01578770965,0.0,23.6694662846,35.6302164847,37.6980405808,2.17234971701,18.025,17.5006908638
 11/02  10:00:00,57.0946539935,6.20876056111,9.15634888917,0.0,18.7433767983,22.9618409725,35.7524377319,0.251236797395,18.025,17.4762009345
 11/02  11:00:00,59.8737240961,6.4489126441,11.6973132391,0.0,18.7433767983,22.9618409725,35.4744859129,0.0,18.025,17.4494859129
 11/02  12:00:00,63.5650918015,6.69258156758,15.1015644146,0.0,18.5889407304,23.1597249699,35.4732037915,0.0,18.025,17.4482037915
 11/02  13:00:00,66.0345719958,6.87207917689,17.1450451751,0.0,18.7433767983,23.2517909448,35.4700196545,0.0,18.025,17.4450196545
 11/02  14:00:00,67.6256051488,7.00231456768,18.6058413985,0.0,18.7433767983,23.2517909448,35.4711762986,0.0,18.025,17.4461762986
 11/02  15:00:00,68.3100037736,7.10825839063,19.4742469264,0.0,18.7433767983,22.9618409725,29.6623162557,0.0,18.025,11.6373162557
 11/02  16:00:00,72.5970851806,7.16925960264,19.2490344151,0.0,18.7433767983,27.431320555,23.7822249054,0.0,18.025,5.75722490538
 11/02  17:00:00,83.0457844912,7.29656503991,17.3823771206,0.0,17.6635504202,40.6971502883,5.76554173819,0.0,0.0,5.76554173819
 11/02  18:00:00,90.4329635197,7.23962845007,14.5541759094,0.0,27.5259009287,37.3340067412,5.7861036829,0.0,0.0,5.7861036829
 11/02  19:00:00,94.96549631,7.16473106623,13.0679982465,0.0,33.8341110165,33.3544677425,5.77399117615,0.0,0.0,5.77399117615
 11/02  20:00:00,102.870507574,7.21925471338,12.7643268542,0.0,36.5179666069,38.8247702939,6.39624912222,0.622738129749,0.0,5.77351099247
 11/02  21:00:00,96.2754010154,7.13700433079,11.7668442889,0.0,32.965339924,36.8579353714,14.3890556013,2.82800800557,0.0,11.5610475958
 11/02  22:00:00,69.0031360041,6.68725227413,8.49123617662,0.0,25.6355707503,20.6438685092,10.5977276773,4.81993689157,0.0,5.77779078576
 11/02  23:00:00,46.0220452268,6.29239137534,5.4576398012,0.0,15.0252895274,11.7056064465,12.6080725812,6.84654335344,0.0,5.76152922775
 11/02  24:00:00,39.1210956458,6.10641190123,3.76832692498,0.0,11.6412384099,10.0650221343,14.8908905032,9.13358963659,0.0,5.7573008666
 11/03  01:00:00,36.4421658378,5.99303742578,2.76337829452,0.0,10.0992000411,10.047477231,11.3354256502,11.3154256502,0.0,0.02
 11/03  02:00:00,33.9252198755,5.92423939506,2.17478378909,0.0,8.25718729233,10.0299323277,12.6056383502,12.5856383502,0.0,0.02
 11/03  03:00:00,33.4631864698,5.88004661731,1.75694385034,0.0,8.25718729233,10.0299323277,19.9697591284,14.21643068,0.0,5.7533284484
 11/03  04:00:00,34.6966553617,5.84051021007,1.42342959176,0.0,8.25718729233,11.6354268332,22.2696920097,16.5128029938,0.0,5.75688901591
 11/03  05:00:00,42.22443158,5.83420511962,1.3781085216,0.0,12.1011305571,15.3678112995,16.7693374955,16.7493374955,0.0,0.02
 11/03  06:00:00,74.232296122,6.12433355106,3.56800226918,0.0,19.7275818095,37.2640762949,26.757676452,15.1960078529,0.0,11.5616685991
 11/03  07:00:00,93.0093965725,6.35746364957,5.39220085928,0.0,24.3117294858,51.2795993405,25.5680721103,13.9727417991,0.0,11.5953303112
 11/03  08:00:00,76.0608054147,6.13174191711,5.59593064898,0.0,23.6694662846,40.6342015617,27.9345690779,4.55367590577,0.0,23.3808931722
 11/03  09:00:00,75.4644286058,6.30345158515,9.83490491426,0.0,23.6694662846,35.6302164847,35.8251984842,0.298653589339,18.025,17.5015448949
 11/03  10:00:00,59.0373572744,6.34898107168,10.9588199177,0.0,18.7433767983,22.9618409725,35.502607386,0.0,18.025,17.477607386
 11/03  11:00:00,61.8598419393,6.56808641919,13.5642504585,0.0,18.7433767983,22.9618409725,35.4758063898,0.0,18.025,17.4508063898
 11/03  12:00:00,65.4019282763,6.79821886233,16.8327541263,0.0,18.5889407304,23.1597249699,35.4757753125,0.0,18.025,17.4507753125
 11/03  13:00:00,68.6084227734,7.00353439183,19.5874344384,0.0,18.7433767983,23.2517909448,35.4718288573,0.0,18.025,17.4468288573
 11/03  14:00:00,70.6042202631,7.14660955744,21.4401555601,0.0,18.7433767983,23.2517909448,35.4731102517,0.0,18.025,17.4481102517
 11/03  15:00:00,71.500442057,7.25942189993,22.513514806,0.0,18.7433767983,22.9618409725,35.4709714014,0.0,18.025,17.4459714014
 11/03  16:00:00,76.0214968563,7.3311347769,22.5115653702,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/03  17:00:00,87.2490492545,7.51483259695,21.3673607323,0.0,17.6635504202,40.6971502883,5.76561338028,0.0,0.0,5.76561338028
 11/03  18:00:00,94.759413135,7.50838473991,18.6118360434,0.0,27.5259009287,37.3340067412,11.5526277918,0.0,0.0,11.5526277918
 11/03  19:00:00,98.8388068277,7.45546063549,16.6505646572,0.0,33.8341110165,33.3544677425,5.77389576108,0.0,0.0,5.77389576108
 11/03  20:00:00,106.452111409,7.51093965911,16.0542324782,0.0,36.5179666069,38.8247702939,5.83659927253,0.0635004049799,0.0,5.77309886755
 11/03  21:00:00,99.765038999,7.43962046271,14.9538418433,0.0,32.965339924,36.8579353714,6.48270070412,0.692092321559,0.0,5.79060838256
 11/03  22:00:00,72.1001092512,6.95611341184,11.3193248846,0.0,25.6355707503,20.6438685092,13.022850516,1.48617959722,0.0,11.5366709188
 11/03  23:00:00,49.2594504849,6.57169946941,8.41573310745,0.0,15.0252895274,11.7056064465,1.40200512795,1.38200512795,0.0,0.02
 11/03  24:00:00,42.4275427621,6.39168170564,6.78949728412,0.0,11.6412384099,10.0650221343,7.7291724449,1.97165450204,0.0,5.75751794287
 11/04  01:00:00,42.5028973589,6.29344925108,5.76420975565,0.0,12.8411359301,10.0650221343,3.20630421365,3.18630421365,0.0,0.02
 11/04  02:00:00,36.5561276971,6.15746506257,4.5724583169,0.0,8.25718729233,10.0299323277,9.85128329968,4.09802375614,0.0,5.75325954354
 11/04  03:00:00,35.5099746929,6.06290594681,3.62087106349,0.0,8.25718729233,10.0299323277,5.97134173303,5.95134173303,0.0,0.02
 11/04  04:00:00,36.3547272527,5.99235234735,2.92964836917,0.0,8.25718729233,11.6354268332,14.0463645591,8.28904892963,0.0,5.75731562948
 11/04  05:00:00,40.4353086703,5.97286851992,2.87150179476,0.0,8.71707943955,15.3327214929,12.9795274058,7.21777237171,0.0,5.76175503407
 11/04  06:00:00,61.931733897,6.09484976154,4.15011016799,0.0,18.5082010057,25.6353820695,10.9007947201,5.13074969371,0.0,5.77004502641
 11/04  07:00:00,79.9121107064,6.46072984611,7.31371922301,0.0,19.4083231844,41.0650158608,9.56178715502,3.77083902347,0.0,5.79094813155
 11/04  08:00:00,105.782405719,7.09148932516,14.3287996532,0.0,26.3286599382,57.9988325916,29.3351839642,0.00465859696113,0.0,29.3305253673
 11/04  09:00:00,92.6676828511,7.02342485138,16.4356680205,0.0,26.3286599382,42.8504436482,35.5672706371,0.0,18.025,17.5422706371
 11/04  10:00:00,67.6592034193,6.8023996824,15.6419717219,0.0,21.7447113004,23.4437158914,41.3558332089,0.0,18.025,23.3308332089
 11/04  11:00:00,66.8418804721,6.8874715155,17.20113875,0.0,19.3027497915,23.426170988,35.5016924787,0.0,18.025,17.4766924787
 11/04  12:00:00,69.2749763935,7.06377941561,19.3155769547,0.0,19.1483137236,23.7250123474,35.4731662428,0.0,18.025,17.4481662428
 11/04  13:00:00,70.2570298496,7.08352316313,20.132339607,0.0,19.3027497915,23.7161209604,35.4727561783,0.0,18.025,17.4477561783
 11/04  14:00:00,70.9823098775,7.12625467494,20.8148886071,0.0,19.3027497915,23.7161209604,29.6635030614,0.0,18.025,11.6385030614
 11/04  15:00:00,73.7983543091,7.35256625417,23.6945716141,0.0,19.3027497915,23.426170988,35.4727998524,0.0,18.025,17.4477998524
 11/04  16:00:00,78.1117858883,7.40438048567,23.5048944851,0.0,19.3027497915,27.8956505705,23.7823319967,0.0,18.025,5.75733199669
 11/04  17:00:00,84.080641879,7.46622731695,20.7895217333,0.0,18.2229234133,37.5968344597,5.76159491369,0.0,0.0,5.76159491369
 11/04  18:00:00,99.4727728794,7.55273873869,18.3739466778,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 11/04  19:00:00,101.973128077,7.54120846322,17.0063432107,0.0,36.8143715336,33.066984531,11.5272706267,0.0,0.0,11.5272706267
 11/04  20:00:00,107.744208089,7.65139088533,17.4271627969,0.0,36.3493007332,38.7721355839,5.80704976242,0.0335135641976,0.0,5.77353619822
 11/04  21:00:00,104.809232814,7.59411323555,16.6673301987,0.0,36.1807251679,36.8228455648,5.77408241454,0.0,0.0,5.77408241454
 11/04  22:00:00,79.2304639247,7.12870141702,12.8744616476,0.0,31.0351095914,20.6438685092,6.75380310691,0.963076688192,0.0,5.79072641871
 11/04  23:00:00,52.2522439871,6.64669244364,8.93166953337,0.0,17.4250845679,11.7056064465,8.56801101636,2.79785313032,0.0,5.77015788604
 11/04  24:00:00,44.2105125424,6.47157151509,7.2926705773,0.0,12.8411359301,10.0650221343,9.27921612039,3.52171434606,0.0,5.75750177432
 11/05  01:00:00,43.3785780883,6.37753669491,6.43637569947,0.0,12.925468867,10.100111941,3.49105109959,3.47105109959,0.0,0.02
 11/05  02:00:00,37.5455805525,6.24832634697,5.35162010392,0.0,8.34152022915,10.0650221343,9.5915729645,3.83825287309,0.0,5.75332009141
 11/05  03:00:00,37.1120747587,6.19810629145,4.96834264429,0.0,8.34152022915,10.0650221343,3.21762228776,3.19762228776,0.0,0.02
 11/05  04:00:00,39.0277228004,6.20796488298,5.26760003131,0.0,8.34152022915,11.6705166398,7.14630516984,1.38914872355,0.0,5.7571564463
 11/05  05:00:00,43.8069367612,6.23776794352,5.85879956566,0.0,8.80141237637,15.3678112995,6.15364878588,0.392013398202,0.0,5.76163538768
 11/05  06:00:00,66.1255082631,6.46299503837,7.9757257205,0.0,18.5082010057,25.6353820695,5.87456514986,0.104476579538,0.0,5.77008857032
 11/05  07:00:00,84.3638679968,6.85065973536,11.2560992447,0.0,19.4926561212,41.1001056674,6.00188968583,0.210577341051,0.0,5.79131234478
 11/05  08:00:00,109.653175434,7.3925115346,17.8985164992,0.0,26.3286599382,57.9988325916,29.3338889649,0.0,0.0,29.3338889649
 11/05  09:00:00,96.3271849509,7.27084639868,19.9671481102,0.0,26.2443270014,42.8153538416,35.5684267317,0.0,18.025,17.5434267317
 11/05  10:00:00,73.0211231527,7.11917400799,20.6871033987,0.0,21.7447113004,23.4437158914,41.3571331303,0.0,18.025,23.3321331303
 11/05  11:00:00,73.6017972541,7.32069970377,23.4681045741,0.0,19.3449162599,23.4437158914,35.5027172342,0.0,18.025,17.4777172342
 11/05  12:00:00,76.8542841049,7.5455364712,26.3534089575,0.0,19.190480192,23.7425572507,35.4741889209,0.0,18.025,17.4491889209
 11/05  13:00:00,79.8736991277,7.72370621941,29.1685299416,0.0,19.260583323,23.698576057,35.4738981891,0.0,18.025,17.4488981891
 11/05  14:00:00,81.7871826381,7.86902822587,30.9366914114,0.0,19.260583323,23.698576057,29.6643347397,0.0,18.025,11.6393347397
 11/05  15:00:00,82.6194925548,7.96170577874,31.9662745666,0.0,19.260583323,23.4086260847,35.4741419067,0.0,18.025,17.4491419067
 11/05  16:00:00,87.4880052388,8.01314579457,32.3320522893,0.0,19.260583323,27.8781056672,23.7823894345,0.0,18.025,5.7573894345
 11/05  17:00:00,94.2715886356,8.10215706669,30.4042386549,0.0,18.1807569449,37.5792895564,5.76170956465,0.0,0.0,5.76170956465
 11/05  18:00:00,107.38413842,8.08222865998,25.875232539,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 11/05  19:00:00,107.235427646,7.95229755777,21.8575384315,0.0,36.8143715336,33.066984531,11.5274105363,0.0,0.0,11.5274105363
 11/05  20:00:00,111.863849655,7.99591406641,21.0828430215,0.0,36.43363367,38.8072253906,5.77397250312,0.0,0.0,5.77397250312
 11/05  21:00:00,108.252646104,7.90147916755,19.92278478,0.0,36.0963922311,36.7877557581,5.77424597509,0.0,0.0,5.77424597509
 11/05  22:00:00,81.9749651435,7.39651915973,15.4705430415,0.0,30.9507766546,20.6087787026,5.79127212904,0.0,0.0,5.79127212904
 11/05  23:00:00,55.3318183725,6.93544385978,11.7224789744,0.0,17.4250845679,11.7056064465,5.76942570653,0.0,0.0,5.76942570653
 11/05  24:00:00,47.5988831184,6.76943831145,10.263745501,0.0,12.925468867,10.100111941,5.75766819187,0.0,0.0,5.75766819187
 11/06  01:00:00,44.7170314092,6.62530899049,8.84533477968,0.0,11.6412384099,10.0650221343,5.90940685815,0.152392091257,0.0,5.75701476689
 11/06  02:00:00,41.809830141,6.49692368323,7.62713771774,0.0,10.0992000411,10.047477231,0.766401748456,0.746401748456,0.0,0.02
 11/06  03:00:00,39.3859851751,6.42690126845,7.13287035169,0.0,8.25718729233,10.0299323277,0.427553826917,0.407553826917,0.0,0.02
 11/06  04:00:00,38.766419736,6.36338094919,6.57682455868,0.0,8.25718729233,10.0299323277,6.35986889266,0.606486917637,0.0,5.75338197502
 11/06  05:00:00,39.9203654988,6.31478960769,6.17283711795,0.0,8.25718729233,11.6354268332,0.896845791875,0.876845791875,0.0,0.02
 11/06  06:00:00,47.8646212018,6.34618085785,6.50628098164,0.0,12.1011305571,15.3678112995,6.7434717051,0.973069530275,0.0,5.77040217482
 11/06  07:00:00,80.5203239213,6.91166222897,10.952631078,0.0,19.7275818095,37.2640762949,12.5323701196,0.969289477003,0.0,11.5630806426
 11/06  08:00:00,99.215834513,7.42702490111,16.1809832681,0.0,24.3117294858,51.2795993405,11.6168485257,0.0197616378986,0.0,11.5970868878
