Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/06  09:00:00,88.9816387604,7.0515428818,17.5968994104,0.0,23.6694662846,40.6342015617,23.3851566594,0.0,0.0,23.3851566594
 11/06  10:00:00,89.5164879341,7.25436982687,22.9359969083,0.0,23.6694662846,35.6302164847,35.5283815946,0.0,18.025,17.5033815946
 11/06  11:00:00,73.7402458521,7.31106402354,24.6995938934,0.0,18.7433767983,22.9618409725,41.3236721409,0.0,18.025,23.2986721409
 11/06  12:00:00,79.0935432571,7.65712805085,29.7088875439,0.0,18.7433767983,22.9618409725,31.242800362,0.0,18.025,13.217800362
 11/06  13:00:00,82.9019059678,7.90968644576,33.2212435684,0.0,18.5889407304,23.1597249699,33.8982578767,0.0,18.025,15.8732578767
 11/06  14:00:00,84.9731222309,8.0450593954,34.9105841931,0.0,18.7433767983,23.2517909448,35.4736726806,0.0,18.025,17.4486726806
 11/06  15:00:00,85.4002123208,8.10168375905,35.2810516055,0.0,18.7433767983,23.2517909448,35.4753059426,0.0,18.025,17.4503059426
 11/06  16:00:00,84.0942585374,8.07198405648,34.2947472679,0.0,18.7433767983,22.9618409725,35.4735135378,0.0,18.025,17.4485135378
 11/06  17:00:00,86.1728331903,7.97273939778,32.0212690305,0.0,18.7433767983,27.431320555,23.7825209406,0.0,18.025,5.7575209406
 11/06  18:00:00,97.2874504678,7.93238558404,27.2201802063,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 11/06  19:00:00,103.941997103,7.87059671404,23.6641476584,0.0,27.5259009287,37.3340067412,11.5537928438,0.0,0.0,11.5537928438
 11/06  20:00:00,105.066187336,7.87002152066,22.4633386825,0.0,33.8341110165,33.3544677425,5.77454673943,0.0,0.0,5.77454673943
 11/06  21:00:00,113.187802403,8.0041032993,22.2967148077,0.0,36.5179666069,38.8247702939,5.77375758399,0.0,0.0,5.77375758399
 11/06  22:00:00,107.101074545,7.99850281411,21.7309184302,0.0,32.965339924,36.8579353714,11.5625352063,0.0,0.0,11.5625352063
 11/06  23:00:00,79.2415723111,7.52635840527,17.8904969827,0.0,25.6355707503,20.6438685092,5.77886249307,0.0,0.0,5.77886249307
 11/06  24:00:00,55.7183911939,7.09980500626,14.3465310127,0.0,15.0252895274,11.7056064465,5.76079985516,0.0,0.0,5.76079985516
 11/07  01:00:00,48.9443716947,6.92719727907,12.7707860094,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 11/07  02:00:00,46.2283304133,6.8157675677,11.7267822686,0.0,10.0992000411,10.047477231,5.75342782638,0.0,0.0,5.75342782638
 11/07  03:00:00,43.399011002,6.71887537948,10.853920956,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 11/07  04:00:00,42.8078815446,6.66220376536,10.3194541243,0.0,8.25718729233,10.0299323277,5.75348140014,0.0,0.0,5.75348140014
 11/07  05:00:00,44.0503050379,6.62494693685,9.99261637399,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 11/07  06:00:00,52.4127499366,6.67588971096,10.7246865507,0.0,12.1011305571,15.3678112995,5.77053936176,0.0,0.0,5.77053936176
 11/07  07:00:00,85.9475725954,7.2985786874,15.9929341421,0.0,19.7275818095,37.2640762949,11.5633016104,0.0,0.0,11.5633016104
 11/07  08:00:00,104.863138882,7.78781161644,21.4674719891,0.0,24.3117294858,51.2795993405,11.5977682644,0.0,0.0,11.5977682644
 11/07  09:00:00,95.0611501506,7.34717485746,23.3807582958,0.0,23.6694662846,40.6342015617,23.3873508889,0.0,0.0,23.3873508889
 11/07  10:00:00,94.0350884084,7.43257959327,27.2763735818,0.0,23.6694662846,35.6302164847,35.5285288701,0.0,18.025,17.5035288701
 11/07  11:00:00,75.3460603548,7.2371773217,26.3792836862,0.0,18.7433767983,22.9618409725,35.5057217522,0.0,18.025,17.4807217522
 11/07  12:00:00,77.8583335695,7.41606473935,28.7147341493,0.0,18.7433767983,22.9618409725,35.4789623409,0.0,18.025,17.4539623409
 11/07  13:00:00,82.7735501432,7.76172049924,33.2408448056,0.0,18.5889407304,23.1597249699,35.4742078545,0.0,18.025,17.4492078545
 11/07  14:00:00,85.688527866,7.97319268791,35.6978511077,0.0,18.7433767983,23.2517909448,35.475932162,0.0,18.025,17.450932162
 11/07  15:00:00,86.3085497663,8.01546378238,36.2756014244,0.0,18.7433767983,23.2517909448,35.4742579108,0.0,18.025,17.4492579108
 11/07  16:00:00,86.7269482109,8.08185547172,36.9175579765,0.0,18.7433767983,22.9618409725,35.4760348795,0.0,18.025,17.4510348795
 11/07  17:00:00,90.26946508,8.07169383054,36.0189411824,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/07  18:00:00,102.857055394,8.13013024059,32.5920263245,0.0,17.6635504202,40.6971502883,5.76608426394,0.0,0.0,5.76608426394
 11/07  19:00:00,109.953927622,8.12169711353,29.4249535001,0.0,27.5259009287,37.3340067412,11.5546598586,0.0,0.0,11.5546598586
 11/07  20:00:00,111.020120994,8.14497167904,28.1423062469,0.0,33.8341110165,33.3544677425,5.77422616724,0.0,0.0,5.77422616724
 11/07  21:00:00,118.461806928,8.28125081206,27.2935548413,0.0,36.5179666069,38.8247702939,5.77345622235,0.0,0.0,5.77345622235
 11/07  22:00:00,112.485415983,8.29696300288,26.8167771574,0.0,32.965339924,36.8579353714,11.5626025653,0.0,0.0,11.5626025653
 11/07  23:00:00,84.3877004987,7.8187334378,22.7442330892,0.0,25.6355707503,20.6438685092,5.77892350866,0.0,0.0,5.77892350866
 11/07  24:00:00,60.0422598972,7.35900370438,18.4111924253,0.0,15.0252895274,11.7056064465,5.76197950371,0.0,0.0,5.76197950371
 11/08  01:00:00,52.9603713264,7.17504012006,16.5389358167,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 11/08  02:00:00,50.0741727558,7.05893349011,15.3294521953,0.0,10.0992000411,10.047477231,5.75270779737,0.0,0.0,5.75270779737
 11/08  03:00:00,47.0242177905,6.95322318042,14.2447744507,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 11/08  04:00:00,46.1789036833,6.88833726261,13.4643374952,0.0,8.25718729233,10.0299323277,5.75319644973,0.0,0.0,5.75319644973
 11/08  05:00:00,47.1700416292,6.84442009143,12.8928720469,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 11/08  06:00:00,55.6815185471,6.88983742791,13.7794941895,0.0,12.1011305571,15.3678112995,5.77049659878,0.0,0.0,5.77049659878
 11/08  07:00:00,89.2859993586,7.51364006099,19.1162760459,0.0,19.7275818095,37.2640762949,11.5626210284,0.0,0.0,11.5626210284
 11/08  08:00:00,107.927354445,7.98176230742,24.3377061446,0.0,24.3117294858,51.2795993405,11.5978822037,0.0,0.0,11.5978822037
 11/08  09:00:00,95.3217793639,7.39644470805,23.5920967021,0.0,23.6694662846,40.6342015617,23.3881422857,0.0,0.0,23.3881422857
 11/08  10:00:00,92.8623302208,7.40381296525,26.132368271,0.0,23.6694662846,35.6302164847,35.5296334538,0.0,18.025,17.5046334538
 11/08  11:00:00,77.67758016,7.45979327507,28.4881760797,0.0,18.7433767983,22.9618409725,35.5063090573,0.0,18.025,17.4813090573
 11/08  12:00:00,81.9348071568,7.73980588992,32.467459256,0.0,18.7433767983,22.9618409725,35.4795436221,0.0,18.025,17.4545436221
 11/08  13:00:00,84.5404839208,7.92019768838,34.8492940939,0.0,18.5889407304,23.1597249699,35.4748925101,0.0,18.025,17.4498925101
 11/08  14:00:00,85.6011500087,7.93634220213,35.6473164919,0.0,18.7433767983,23.2517909448,35.4767412604,0.0,18.025,17.4517412604
 11/08  15:00:00,87.5835545721,8.05037313324,37.5156896632,0.0,18.7433767983,23.2517909448,35.4751820059,0.0,18.025,17.4501820059
 11/08  16:00:00,88.5951360198,8.17160771196,38.695986196,0.0,18.7433767983,22.9618409725,35.4770838168,0.0,18.025,17.4520838168
 11/08  17:00:00,90.3884885141,8.09082100005,36.1188293585,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/08  18:00:00,102.294176839,8.11490326094,32.0443641201,0.0,17.6635504202,40.6971502883,5.76616394227,0.0,0.0,5.76616394227
 11/08  19:00:00,109.119151034,8.09686734784,28.6149861685,0.0,27.5259009287,37.3340067412,11.5549100263,0.0,0.0,11.5549100263
 11/08  20:00:00,110.64930108,8.13453697864,27.7819065063,0.0,33.8341110165,33.3544677425,5.77454312832,0.0,0.0,5.77454312832
 11/08  21:00:00,119.541146059,8.32634732048,28.3277830678,0.0,36.5179666069,38.8247702939,5.77378857668,0.0,0.0,5.77378857668
 11/08  22:00:00,113.964583333,8.35904459012,28.2338398006,0.0,32.965339924,36.8579353714,11.5632932405,0.0,0.0,11.5632932405
 11/08  23:00:00,85.646986385,7.87524222682,23.946992894,0.0,25.6355707503,20.6438685092,5.77905416381,0.0,0.0,5.77905416381
 11/08  24:00:00,61.2407948747,7.42041266747,19.5483081697,0.0,15.0252895274,11.7056064465,5.76206634789,0.0,0.0,5.76206634789
 11/09  01:00:00,54.0113324012,7.23518845466,17.5297405203,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 11/09  02:00:00,50.8919448584,7.11520112751,16.0909515426,0.0,10.0992000411,10.047477231,5.75346787819,0.0,0.0,5.75346787819
 11/09  03:00:00,47.7509211328,7.00965545968,14.9150396575,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 11/09  04:00:00,46.8283557024,6.94170583816,14.0604149463,0.0,8.25718729233,10.0299323277,5.75355793076,0.0,0.0,5.75355793076
 11/09  05:00:00,47.680011456,6.88946928992,13.3577851676,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 11/09  06:00:00,56.0762491739,6.93000066912,14.1340481984,0.0,12.1011305571,15.3678112995,5.77080316238,0.0,0.0,5.77080316238
 11/09  07:00:00,89.5943353163,7.54484386155,19.3933864996,0.0,19.7275818095,37.2640762949,11.5643156068,0.0,0.0,11.5643156068
 11/09  08:00:00,108.064385803,7.997011857,24.4594575647,0.0,24.3117294858,51.2795993405,11.5978236746,0.0,0.0,11.5978236746
 11/09  09:00:00,96.8624647212,7.47216615112,25.057040993,0.0,23.6694662846,40.6342015617,23.3915015504,0.0,0.0,23.3915015504
 11/09  10:00:00,94.1515726762,7.46004503629,27.3653615892,0.0,23.6694662846,35.6302164847,35.5305971368,0.0,18.025,17.5055971368
 11/09  11:00:00,74.8652522745,7.22515182271,25.9104793666,0.0,18.7433767983,22.9618409725,41.3275143368,0.0,18.025,23.3025143368
 11/09  12:00:00,76.7812759884,7.33358567328,27.7201410087,0.0,18.7433767983,22.9618409725,29.6681722792,0.0,18.025,11.6431722792
 11/09  13:00:00,79.410450987,7.53438741596,30.1050656454,0.0,18.5889407304,23.1597249699,35.4775200658,0.0,18.025,17.4525200658
 11/09  14:00:00,82.9663541957,7.82533290304,33.123521058,0.0,18.7433767983,23.2517909448,35.4760516358,0.0,18.025,17.4510516358
 11/09  15:00:00,85.9060669836,8.03472017513,35.8538476222,0.0,18.7433767983,23.2517909448,35.4780657037,0.0,18.025,17.4530657037
 11/09  16:00:00,85.7344564132,8.09227805289,35.9146296093,0.0,18.7433767983,22.9618409725,35.476610407,0.0,18.025,17.451610407
 11/09  17:00:00,87.6065980264,8.00598466215,33.4217649145,0.0,18.7433767983,27.431320555,23.7827491466,0.0,18.025,5.7577491466
 11/09  18:00:00,99.3494122072,8.00609739773,29.2083950314,0.0,17.6635504202,40.6971502883,5.76620722725,0.0,0.0,5.76620722725
 11/09  19:00:00,105.3639731,7.94360909146,25.0130521309,0.0,27.5259009287,37.3340067412,5.78743796693,0.0,0.0,5.78743796693
 11/09  20:00:00,105.684082412,7.91160010871,23.0396108562,0.0,33.8341110165,33.3544677425,5.77417014419,0.0,0.0,5.77417014419
 11/09  21:00:00,113.874091819,8.04895426537,22.9381049583,0.0,36.5179666069,38.8247702939,5.77478618171,0.0,0.0,5.77478618171
 11/09  22:00:00,108.050332208,8.05259144885,22.6260195817,0.0,32.965339924,36.8579353714,11.5642367079,0.0,0.0,11.5642367079
 11/09  23:00:00,79.8649236617,7.55942747119,18.4807280311,0.0,25.6355707503,20.6438685092,5.77932752695,0.0,0.0,5.77932752695
 11/09  24:00:00,55.8023473012,7.1001074895,14.430156702,0.0,15.0252895274,11.7056064465,5.7621662387,0.0,0.0,5.7621662387
 11/10  01:00:00,48.6143764419,6.90196933413,12.4659905866,0.0,11.6412384099,10.0650221343,5.75799256783,0.0,0.0,5.75799256783
 11/10  02:00:00,45.5189939462,6.7667430434,11.0664586065,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 11/10  03:00:00,42.3465965754,6.6483104395,9.8720505604,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 11/10  04:00:00,41.4165632331,6.56979074276,9.02053510068,0.0,8.25718729233,10.0299323277,5.75352522534,0.0,0.0,5.75352522534
 11/10  05:00:00,42.2884154277,6.50795689422,8.34768947062,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 11/10  06:00:00,50.0462625993,6.52237103678,8.51167851606,0.0,12.1011305571,15.3678112995,5.77092005934,0.0,0.0,5.77092005934
 11/10  07:00:00,81.6089556136,7.00263417409,11.95020028,0.0,19.7275818095,37.2640762949,11.5648244371,0.0,0.0,11.5648244371
 11/10  08:00:00,97.0980749311,7.30185846448,14.1882675555,0.0,24.3117294858,51.2795993405,11.5995969445,0.0,0.0,11.5995969445
 11/10  09:00:00,83.455098151,6.78329026589,12.3385305769,0.0,23.6694662846,40.6342015617,23.3922800697,0.0,0.0,23.3922800697
 11/10  10:00:00,79.6084994349,6.698392941,13.5839292256,0.0,23.6694662846,35.6302164847,41.3597128819,0.0,18.025,23.3347128819
 11/10  11:00:00,60.3050117085,6.45826010588,12.1171167935,0.0,18.7433767983,22.9618409725,35.5085696308,0.0,18.025,17.4835696308
 11/10  12:00:00,61.3858193836,6.52963265704,13.1286303598,0.0,18.7433767983,22.9618409725,35.4805963051,0.0,18.025,17.4555963051
 11/10  13:00:00,64.9709502108,6.79039344895,16.4095526737,0.0,18.5889407304,23.1597249699,35.4782164874,0.0,18.025,17.4532164874
 11/10  14:00:00,65.9656466999,6.79650250778,17.1516366136,0.0,18.7433767983,23.2517909448,35.4768736669,0.0,18.025,17.4518736669
 11/10  15:00:00,67.0939778563,6.86503007519,18.2114405992,0.0,18.7433767983,23.2517909448,29.6666521911,0.0,18.025,11.6416521911
 11/10  16:00:00,67.5758792709,6.92455776734,18.923764794,0.0,18.7433767983,22.9618409725,35.4781279453,0.0,18.025,17.4531279453
 11/10  17:00:00,71.9147823625,6.95798423233,18.777945015,0.0,18.7433767983,27.431320555,23.7828216649,0.0,18.025,5.75782166488
 11/10  18:00:00,86.187757668,7.12890836996,16.9239152585,0.0,17.6635504202,40.6971502883,5.76639726866,0.0,0.0,5.76639726866
 11/10  19:00:00,95.3321038002,7.22425009117,15.7005242034,0.0,27.5259009287,37.3340067412,5.78786585722,0.0,0.0,5.78786585722
 11/10  20:00:00,98.3697413296,7.34407269383,16.2927765201,0.0,33.8341110165,33.3544677425,5.77509890288,0.0,0.0,5.77509890288
 11/10  21:00:00,107.396529131,7.52309683949,16.9863849882,0.0,36.5179666069,38.8247702939,11.5873430284,0.0578075099436,0.0,11.5295355185
 11/10  22:00:00,101.712711284,7.54835447468,16.7926199764,0.0,32.965339924,36.8579353714,5.79232735493,0.0,0.0,5.79232735493
 11/10  23:00:00,74.6271988187,7.13550834584,13.6668981249,0.0,25.6355707503,20.6438685092,11.5388160686,0.0,0.0,11.5388160686
 11/10  24:00:00,51.316108816,6.72930225796,10.3147206084,0.0,15.0252895274,11.7056064465,0.063864405646,0.043864405646,0.0,0.02
 11/11  01:00:00,46.1423737578,6.59296267991,8.98366394088,0.0,12.925468867,10.100111941,5.80902019844,0.0512170442742,0.0,5.75780315416
 11/11  02:00:00,45.3366939328,6.52166151233,8.25033288463,0.0,12.925468867,10.100111941,0.229420321882,0.209420321882,0.0,0.02
 11/11  03:00:00,39.0865528322,6.36924120687,6.77164329231,0.0,8.34152022915,10.0650221343,6.76591119929,1.01231534372,0.0,5.75359585558
 11/11  04:00:00,38.3760360121,6.30212071102,6.12825517363,0.0,8.34152022915,10.0650221343,1.21707349845,1.19707349845,0.0,0.02
 11/11  05:00:00,39.3644356147,6.24361904034,5.56861355175,0.0,8.34152022915,11.6705166398,7.46329940068,1.7056562298,0.0,5.75764317088
 11/11  06:00:00,43.268290409,6.20658152768,5.35128161391,0.0,8.80141237637,15.3678112995,7.54024409597,1.7778918221,0.0,5.76235227387
 11/11  07:00:00,63.095268874,6.3835357483,6.90886519392,0.0,18.5082010057,25.6353820695,7.54743113558,1.77657402184,0.0,5.77085711373
 11/11  08:00:00,77.5299951002,6.77232866153,10.1524218391,0.0,19.4926561212,41.1001056674,7.1588005431,1.36606909555,0.0,5.79273144755
 11/11  09:00:00,108.333595555,7.30581722904,16.6654509869,0.0,26.3286599382,57.9988325916,29.3477742684,0.0,0.0,29.3477742684
 11/11  10:00:00,96.2208063279,7.25989548723,19.8715972027,0.0,26.2443270014,42.8153538416,41.4144867734,0.0,18.025,23.3894867734
 11/11  11:00:00,75.479958975,7.26945776367,22.9955682309,0.0,21.7447113004,23.4437158914,35.5360352352,0.0,18.025,17.5110352352
 11/11  12:00:00,76.2815042119,7.49890580162,25.9695389913,0.0,19.3449162599,23.4437158914,35.5091091181,0.0,18.025,17.4841091181
 11/11  13:00:00,78.7733439455,7.67604818792,28.1419115514,0.0,19.190480192,23.7425572507,35.4794993798,0.0,18.025,17.4544993798
 11/11  14:00:00,82.8517501717,7.85159682953,32.0186487282,0.0,19.260583323,23.698576057,35.4781168601,0.0,18.025,17.4531168601
 11/11  15:00:00,83.8509260843,7.87657962673,32.9928412618,0.0,19.260583323,23.698576057,35.4768943932,0.0,18.025,17.4518943932
 11/11  16:00:00,82.0285208311,7.81425671455,31.5227091669,0.0,19.260583323,23.4086260847,35.4791655016,0.0,18.025,17.4541655016
 11/11  17:00:00,83.5612368533,7.68850494314,28.729879377,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 11/11  18:00:00,91.8581258457,7.65861801675,24.6662593418,0.0,18.1807569449,37.5792895564,5.76222039138,0.0,0.0,5.76222039138
 11/11  19:00:00,108.675667405,7.83542598517,23.6454899141,0.0,32.6059821062,37.0465235296,5.76531937188,0.0,0.0,5.76531937188
 11/11  20:00:00,108.98517986,7.95179528013,23.607704885,0.0,36.8143715336,33.066984531,5.77463992551,0.0,0.0,5.77463992551
 11/11  21:00:00,114.319047339,8.0911227518,23.4427377945,0.0,36.43363367,38.8072253906,5.77394477698,0.0,0.0,5.77394477698
 11/11  22:00:00,110.450864428,8.00975100957,22.0126383664,0.0,36.0963922311,36.7877557581,5.77528508924,0.0,0.0,5.77528508924
 11/11  23:00:00,84.253042752,7.52500224267,17.620000509,0.0,30.9507766546,20.6087787026,11.5642154447,0.0,0.0,11.5642154447
 11/11  24:00:00,57.2015040589,7.05236535534,13.4751636831,0.0,17.4250845679,11.7056064465,5.77095330247,0.0,0.0,5.77095330247
 11/12  01:00:00,49.0706432971,6.86984203881,11.6350462605,0.0,12.925468867,10.100111941,5.75805101349,0.0,0.0,5.75805101349
 11/12  02:00:00,47.5803114564,6.74285581893,10.2727519056,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 11/12  03:00:00,41.4966831272,6.59675740818,8.95425140255,0.0,8.34152022915,10.0650221343,5.75367557745,0.0,0.0,5.75367557745
 11/12  04:00:00,40.1159466561,6.47931242953,7.69096859483,0.0,8.34152022915,10.0650221343,0.521612308877,0.501612308877,0.0,0.02
 11/12  05:00:00,40.7831800053,6.39587236537,6.8350964961,0.0,8.34152022915,11.6705166398,6.75570093344,0.997770512742,0.0,5.7579304207
 11/12  06:00:00,44.6502188436,6.35314786126,6.58663754081,0.0,8.80141237637,15.3678112995,0.940733649716,0.920733649716,0.0,0.02
 11/12  07:00:00,64.7263538584,6.54486010933,8.37861310689,0.0,18.5082010057,25.6353820695,6.17773161652,0.406647278121,0.0,5.7710843384
 11/12  08:00:00,79.362498743,6.93084458755,11.826385436,0.0,19.4926561212,41.1001056674,11.5657246378,0.0,0.0,11.5657246378
 11/12  09:00:00,111.862537549,7.52743401902,19.9727475446,0.0,26.3286599382,57.9988325916,29.3642864188,0.0135450462083,0.0,29.3507413726
 11/12  10:00:00,101.285186273,7.46162895465,24.7342204415,0.0,26.2443270014,42.8153538416,41.4123614433,0.0,18.025,23.3873614433
 11/12  11:00:00,75.7004127655,7.11776786183,23.3676996952,0.0,21.7447113004,23.4437158914,35.5361595853,0.0,18.025,17.5111595853
 11/12  12:00:00,74.2647025421,7.16948435102,24.2821487339,0.0,19.3449162599,23.4437158914,35.5092531126,0.0,18.025,17.4842531126
 11/12  13:00:00,75.3318229779,7.22937287822,25.1470590636,0.0,19.190480192,23.7425572507,35.4796356877,0.0,18.025,17.4546356877
 11/12  14:00:00,78.491937602,7.39727306946,28.1131527407,0.0,19.260583323,23.698576057,35.4783686014,0.0,18.025,17.4533686014
 11/12  15:00:00,79.0889516055,7.44373425888,28.6637050219,0.0,19.260583323,23.698576057,35.4779985814,0.0,18.025,17.4529985814
 11/12  16:00:00,79.9942292423,7.57857335636,29.7240941102,0.0,19.260583323,23.4086260847,35.4796474699,0.0,18.025,17.4546474699
 11/12  17:00:00,83.4356859846,7.5418831756,28.7509431,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 11/12  18:00:00,93.6220622306,7.6304440863,26.4583597872,0.0,18.1807569449,37.5792895564,5.76237110565,0.0,0.0,5.76237110565
 11/12  19:00:00,110.086115183,7.82044567917,25.0709068253,0.0,32.6059821062,37.0465235296,5.76673496591,0.0,0.0,5.76673496591
 11/12  20:00:00,108.940709482,7.89755439878,23.6174606094,0.0,36.8143715336,33.066984531,5.77475713321,0.0,0.0,5.77475713321
 11/12  21:00:00,113.288792789,7.99789251435,22.505698947,0.0,36.43363367,38.8072253906,5.77545538851,0.0,0.0,5.77545538851
 11/12  22:00:00,110.481591312,7.97899618257,22.0741050577,0.0,36.0963922311,36.7877557581,6.7495121493,0.0,0.0,6.7495121493
 11/12  23:00:00,85.8706178424,7.5945365071,19.1680195248,0.0,30.9507766546,20.6087787026,10.5878786143,0.0,0.0,10.5878786143
 11/12  24:00:00,59.2834138001,7.16571289562,15.4437129659,0.0,17.4250845679,11.7056064465,5.77114947305,0.0,0.0,5.77114947305
 11/13  01:00:00,49.9442037231,6.9862205739,13.7115411888,0.0,11.6412384099,10.0650221343,5.75821036092,0.0,0.0,5.75821036092
 11/13  02:00:00,47.2855271832,6.87488016523,12.7248412238,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 11/13  03:00:00,44.5893101714,6.78554275283,11.9775103989,0.0,8.25718729233,10.0299323277,5.75383408988,0.0,0.0,5.75383408988
 11/13  04:00:00,43.1969445794,6.67930457418,10.6913917499,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 11/13  05:00:00,43.5228225539,6.58125426101,9.5087726657,0.0,8.25718729233,11.6354268332,5.75812397121,0.0,0.0,5.75812397121
 11/13  06:00:00,51.409371038,6.60117547338,9.79594337297,0.0,12.1011305571,15.3678112995,5.7712225937,0.0,0.0,5.7712225937
 11/13  07:00:00,84.8280411117,7.21647867037,14.9553766651,0.0,19.7275818095,37.2640762949,5.79168835719,0.0,0.0,5.79168835719
 11/13  08:00:00,102.774192979,7.67118032901,19.4949710223,0.0,24.3117294858,51.2795993405,17.391816025,0.0,0.0,17.391816025
 11/13  09:00:00,93.9438055607,7.33226897259,22.2782002082,0.0,23.6694662846,40.6342015617,23.3965506134,0.0,0.0,23.3965506134
 11/13  10:00:00,93.3511404118,7.39908277911,26.625839872,0.0,23.6694662846,35.6302164847,35.5361555431,0.0,18.025,17.5111555431
 11/13  11:00:00,74.6581184931,7.18373831355,25.7447130744,0.0,18.7433767983,22.9618409725,35.5099412187,0.0,18.025,17.4849412187
 11/13  12:00:00,75.5518874018,7.21407176817,26.6102376512,0.0,18.7433767983,22.9618409725,35.4847000621,0.0,18.025,17.4597000621
 11/13  13:00:00,77.5785059995,7.35346294765,28.4540169786,0.0,18.5889407304,23.1597249699,35.4803055576,0.0,18.025,17.4553055576
 11/13  14:00:00,81.9310212796,7.69448607812,32.2190081533,0.0,18.7433767983,23.2517909448,35.479271347,0.0,18.025,17.454271347
 11/13  15:00:00,84.1104265429,7.88825652819,34.2046424704,0.0,18.7433767983,23.2517909448,35.4782821612,0.0,18.025,17.4532821612
 11/13  16:00:00,84.2601713305,7.96774454849,34.5648495687,0.0,18.7433767983,22.9618409725,35.4807990099,0.0,18.025,17.4557990099
 11/13  17:00:00,87.5735176724,7.94558721336,33.4490544871,0.0,18.7433767983,27.431320555,23.7829408837,0.0,18.025,5.75794088373
 11/13  18:00:00,100.545423903,8.01540402293,30.39505474,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 11/13  19:00:00,108.101156185,8.02977532567,27.6639825652,0.0,27.5259009287,37.3340067412,11.5568424888,0.0,0.0,11.5568424888
 11/13  20:00:00,109.472518534,8.06834924417,26.6712371885,0.0,33.8341110165,33.3544677425,5.7742949314,0.0,0.0,5.7742949314
 11/13  21:00:00,117.573229004,8.23763414475,26.4485055502,0.0,36.5179666069,38.8247702939,5.77498175397,0.0,0.0,5.77498175397
 11/13  22:00:00,111.364111581,8.24554001117,25.7467606852,0.0,32.965339924,36.8579353714,11.5659630016,0.0,0.0,11.5659630016
 11/13  23:00:00,83.0389415994,7.75536368858,21.4587438569,0.0,25.6355707503,20.6438685092,5.77983773577,0.0,0.0,5.77983773577
 11/13  24:00:00,58.9478685456,7.30920851551,17.3665399105,0.0,15.0252895274,11.7056064465,5.76146379815,0.0,0.0,5.76146379815
 11/14  01:00:00,51.9848918055,7.12950122141,15.6089449091,0.0,11.6412384099,10.0650221343,5.75828053449,0.0,0.0,5.75828053449
 11/14  02:00:00,49.1604904474,7.01409505049,14.460581171,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 11/14  03:00:00,46.1954868016,6.9114378472,13.4577910464,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 11/14  04:00:00,45.423341695,6.84764708276,12.7494357488,0.0,8.25718729233,10.0299323277,5.75380759699,0.0,0.0,5.75380759699
 11/14  05:00:00,46.550553232,6.80144723629,12.3163071432,0.0,8.25718729233,11.6354268332,5.75775547226,0.0,0.0,5.75775547226
 11/14  06:00:00,54.9442464802,6.84063585181,13.0913460961,0.0,12.1011305571,15.3678112995,5.77104244147,0.0,0.0,5.77104244147
 11/14  07:00:00,90.1688856299,7.44262807515,18.1860491997,0.0,19.7275818095,37.2640762949,5.79322928382,0.0,0.0,5.79322928382
 11/14  08:00:00,106.165614679,7.87808971579,22.6794559545,0.0,24.3117294858,51.2795993405,11.6020154785,0.0,0.0,11.6020154785
 11/14  09:00:00,95.0846794948,7.37557792074,23.3757458127,0.0,23.6694662846,40.6342015617,23.4010487395,0.0,0.0,23.4010487395
 11/14  10:00:00,93.7732376664,7.49948520135,26.9475210961,0.0,23.6694662846,35.6302164847,41.3653899805,0.0,18.025,23.3403899805
 11/14  11:00:00,75.2834794652,7.38271237283,26.1710886013,0.0,18.7433767983,22.9618409725,35.5122297883,0.0,18.025,17.4872297883
 11/14  12:00:00,74.3406513876,7.32555642622,25.2875103544,0.0,18.7433767983,22.9618409725,35.4835921869,0.0,18.025,17.4585921869
 11/14  13:00:00,77.3095300786,7.47898465133,28.0595132828,0.0,18.5889407304,23.1597249699,35.483679721,0.0,18.025,17.458679721
 11/14  14:00:00,79.5193745174,7.62713995422,29.8747006873,0.0,18.7433767983,23.2517909448,35.4810051507,0.0,18.025,17.4560051507
 11/14  15:00:00,78.8641603618,7.5889044914,29.2577216113,0.0,18.7433767983,23.2517909448,35.4801265104,0.0,18.025,17.4551265104
 11/14  16:00:00,79.2189425363,7.6781942657,29.8131636834,0.0,18.7433767983,22.9618409725,35.479247588,0.0,18.025,17.454247588
 11/14  17:00:00,82.8652361661,7.6792707422,29.0070848085,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/14  18:00:00,95.7668806116,7.75042782412,25.8814730473,0.0,17.6635504202,40.6971502883,5.76679413075,0.0,0.0,5.76679413075
 11/14  19:00:00,103.423306593,7.76428100792,23.2516046411,0.0,27.5259009287,37.3340067412,11.5568989848,0.0,0.0,11.5568989848
 11/14  20:00:00,105.052016097,7.81183327736,22.5072352061,0.0,33.8341110165,33.3544677425,5.77442421628,0.0,0.0,5.77442421628
 11/14  21:00:00,113.552110293,7.98636962663,22.6786358712,0.0,36.5179666069,38.8247702939,5.77447750759,0.0,0.0,5.77447750759
 11/14  22:00:00,107.709167851,8.00874623484,22.3285908782,0.0,32.965339924,36.8579353714,11.5659362819,0.0,0.0,11.5659362819
 11/14  23:00:00,79.9093665121,7.54945365586,18.5350620662,0.0,25.6355707503,20.6438685092,5.77964344542,0.0,0.0,5.77964344542
 11/14  24:00:00,56.4513280851,7.13365618458,15.0455424527,0.0,15.0252895274,11.7056064465,5.76261991179,0.0,0.0,5.76261991179
 11/15  01:00:00,49.8455191909,6.97656761865,13.6225026497,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 11/15  02:00:00,47.3441693766,6.88285321972,12.7754928151,0.0,10.0992000411,10.047477231,5.75401466099,0.0,0.0,5.75401466099
 11/15  03:00:00,44.7483169456,6.80371198961,12.1183446473,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 11/15  04:00:00,44.2921458857,6.75819764111,11.7076813369,0.0,8.25718729233,10.0299323277,5.75385428055,0.0,0.0,5.75385428055
 11/15  05:00:00,45.6694005405,6.73105336616,11.5055443335,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 11/15  06:00:00,54.0183001104,6.78586812957,12.2201546345,0.0,12.1011305571,15.3678112995,5.77151218759,0.0,0.0,5.77151218759
 11/15  07:00:00,89.3255324862,7.40764475061,17.3776552615,0.0,19.7275818095,37.2640762949,11.5671012874,0.0,0.0,11.5671012874
 11/15  08:00:00,105.036006599,7.81919521478,21.6087166222,0.0,24.3117294858,51.2795993405,11.6024413046,0.0,0.0,11.6024413046
 11/15  09:00:00,93.6858353211,7.29046173432,22.0619983499,0.0,23.6694662846,40.6342015617,23.4008397198,0.0,0.0,23.4008397198
 11/15  10:00:00,91.4789040464,7.264585648,24.8880719282,0.0,23.6694662846,35.6302164847,41.3676772687,0.0,18.025,23.3426772687
 11/15  11:00:00,71.5017240591,6.99136575042,22.7806698422,0.0,18.7433767983,22.9618409725,35.5116611357,0.0,18.025,17.4866611357
 11/15  12:00:00,71.9456751571,7.00633979221,23.2117438129,0.0,18.7433767983,22.9618409725,35.4845909372,0.0,18.025,17.4595909372
 11/15  13:00:00,70.9328073776,6.99080883881,22.1709607466,0.0,18.5889407304,23.1597249699,35.4836488998,0.0,18.025,17.4586488998
 11/15  14:00:00,71.1604445294,7.0849502454,22.0579530665,0.0,18.7433767983,23.2517909448,35.4810771811,0.0,18.025,17.4560771811
 11/15  15:00:00,68.5135986619,6.9697499201,19.5263074971,0.0,18.7433767983,23.2517909448,35.4803060579,0.0,18.025,17.4553060579
 11/15  16:00:00,65.7472844684,6.9216935936,17.0979985294,0.0,18.7433767983,22.9618409725,35.4813305585,0.0,18.025,17.4563305585
 11/15  17:00:00,66.9982708575,6.79759327904,14.0217921039,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/15  18:00:00,80.3130441184,6.84263635904,11.3354186401,0.0,17.6635504202,40.6971502883,5.76691944127,0.0,0.0,5.76691944127
 11/15  19:00:00,90.0413727006,6.86477047946,10.7691625928,0.0,27.5259009287,37.3340067412,11.8020864416,0.244533761583,0.0,11.55755268
 11/15  20:00:00,92.3313215908,6.8986080458,10.6997520501,0.0,33.8341110165,33.3544677425,7.04057095647,1.26469387127,0.0,5.7758770852
 11/15  21:00:00,100.943406917,7.01349253592,11.0427953626,0.0,36.5179666069,38.8247702939,8.90129265105,3.12704140887,0.0,5.77425124217
 11/15  22:00:00,94.8683065796,6.98564601615,10.5108084917,0.0,32.965339924,36.8579353714,17.0342071612,5.46788694804,0.0,11.5663202132
 11/15  23:00:00,67.6616729275,6.54622681464,7.29057931198,0.0,25.6355707503,20.6438685092,13.2772968189,7.49782530178,0.0,5.77947151713
 11/15  24:00:00,44.7833848463,6.16203267595,4.34921385046,0.0,15.0252895274,11.7056064465,15.5200282408,9.75729775567,0.0,5.76273048511
 11/16  01:00:00,38.2754152065,6.01344348714,3.01551553284,0.0,11.6412384099,10.0650221343,11.0458602282,11.0258602282,0.0,0.02
 11/16  02:00:00,36.0358999688,5.94792396101,2.40214760909,0.0,10.0992000411,10.047477231,17.9880961992,12.2341677521,0.0,5.75392844708
 11/16  03:00:00,33.6361075428,5.89394571696,1.91589599691,0.0,8.25718729233,10.0299323277,13.5413466966,13.5213466966,0.0,0.02
 11/16  04:00:00,33.2248943448,5.85410052346,1.54452162996,0.0,8.25718729233,10.0299323277,20.501510457,14.7475395855,0.0,5.75397087149
 11/16  05:00:00,34.5103416536,5.82013545287,1.25739598144,0.0,8.25718729233,11.6354268332,15.953645636,15.933645636,0.0,0.02
 11/16  06:00:00,42.0292151471,5.81441571976,1.20250967862,0.0,12.1011305571,15.3678112995,22.3794649628,16.6090317035,0.0,5.77043325932
 11/16  07:00:00,73.597211948,6.06276998286,2.99418894777,0.0,19.7275818095,37.2640762949,29.110828294,17.5433767689,0.0,11.567451525
 11/16  08:00:00,86.5949533211,6.28044076167,4.70638871889,0.0,24.3117294858,51.2795993405,26.8206211388,15.2173345411,0.0,11.6032865976
 11/16  09:00:00,75.111442133,6.08715882402,4.69088914743,0.0,23.6694662846,40.6342015617,31.6774762673,8.27430344794,0.0,23.4031728194
 11/16  10:00:00,72.8941205904,6.1657829552,7.40207518809,0.0,23.6694662846,35.6302164847,46.5544539404,5.18333604721,18.025,23.3461178932
 11/16  11:00:00,55.6314431072,6.16376204834,7.73798436379,0.0,18.7433767983,22.9618409725,38.7293614768,3.21555779717,18.025,17.4888036797
 11/16  12:00:00,56.9808867757,6.31119535915,8.94209351464,0.0,18.7433767983,22.9618409725,36.8475640392,1.36238054191,18.025,17.4601834973
 11/16  13:00:00,57.84215803,6.40478585657,9.66632620539,0.0,18.5889407304,23.1597249699,36.6147919828,1.13039836308,18.025,17.4593936197
 11/16  14:00:00,58.3839593416,6.4553426989,9.91106922779,0.0,18.7433767983,23.2517909448,35.4852149997,0.0,18.025,17.4602149997
 11/16  15:00:00,58.4873250051,6.46728453836,10.0024930328,0.0,18.7433767983,23.2517909448,35.4823784309,0.0,18.025,17.4573784309
 11/16  16:00:00,58.1743509032,6.45898483312,9.98776832068,0.0,18.7433767983,22.9618409725,35.4835194639,0.0,18.025,17.4585194639
 11/16  17:00:00,61.1531729596,6.38447257294,8.58980409741,0.0,18.7433767983,27.431320555,19.0706528675,1.02565286749,18.025,0.02
 11/16  18:00:00,74.8340791803,6.39157827213,6.30750109997,0.0,17.6635504202,40.6971502883,8.91365364104,3.14657417352,0.0,5.76707946752
 11/16  19:00:00,84.7462524249,6.38175849439,5.95703438154,0.0,27.5259009287,37.3340067412,18.9125327194,7.35514059105,0.0,11.5573921284
 11/16  20:00:00,86.5441054669,6.34625998673,5.46487096885,0.0,33.8341110165,33.3544677425,18.9316104574,13.1557139633,0.0,5.77589649404
 11/16  21:00:00,95.172498547,6.44500214572,5.84036428586,0.0,36.5179666069,38.8247702939,23.3798634841,17.604598291,0.0,5.77526519316
 11/16  22:00:00,89.4794265895,6.43056157762,5.67699002805,0.0,32.965339924,36.8579353714,31.0907404246,19.5233592286,0.0,11.567381196
 11/16  23:00:00,62.9838998456,6.05541742081,3.10360006038,0.0,25.6355707503,20.6438685092,28.226002039,22.4456549808,0.0,5.78034705816
 11/16  24:00:00,41.5432814321,5.83674772915,1.43438708686,0.0,15.0252895274,11.7056064465,31.3598423462,25.5970411501,0.0,5.76280119617
 11/17  01:00:00,35.7349376435,5.75112240023,0.737347643746,0.0,11.6412384099,10.0650221343,33.7532862423,27.9948934156,0.0,5.75839282669
 11/17  02:00:00,33.8407320884,5.70289612768,0.338220508356,0.113786159143,10.0992000411,10.047477231,30.4497163262,30.4297163262,0.0,0.02
 11/17  03:00:00,31.9409538826,5.6839408111,0.100100325596,0.330637723871,8.25718729233,10.0299323277,38.4791784098,32.7250922271,0.0,5.75408618277
 11/17  04:00:00,32.3862752224,5.70841127648,0.0422639050678,0.809326444477,8.25718729233,10.0299323277,36.2435084528,36.2235084528,0.0,0.02
 11/17  05:00:00,35.7138331462,5.81852525983,0.0332732542611,2.42921362954,8.25718729233,11.6354268332,45.2695448796,39.5113474255,0.0,5.75819745409
 11/17  06:00:00,44.3052567326,5.88452145821,0.0312338746763,3.37720095316,12.1011305571,15.3678112995,43.0489039949,37.2778307317,0.0,5.77107326314
 11/17  07:00:00,72.0778613755,5.82641153911,0.973195508021,0.737981567025,19.7275818095,37.2640762949,37.8090393634,32.0151013427,0.0,5.79393802072
 11/17  08:00:00,84.9749594657,6.06407090763,3.00861619692,0.294116956011,24.3117294858,51.2795993405,41.8324510875,24.4368846014,0.0,17.395566486
 11/17  09:00:00,73.4874050163,5.91351239123,2.92761572893,0.312863246962,23.6694662846,40.6342015617,34.9405865693,11.5394074996,0.0,23.4011790697
 11/17  10:00:00,71.3701606464,6.0035272804,5.91476139693,0.125597578536,23.6694662846,35.6302164847,41.8393918674,6.30053735132,18.025,17.5138545161
 11/17  11:00:00,53.8027205693,5.97715231678,5.99867983531,0.0971816979875,18.7433767983,22.9618409725,39.630500986,4.11643128556,18.025,17.4890697005
 11/17  12:00:00,54.4258549966,6.05472871629,6.63049624259,0.0130250094113,18.7433767983,22.9618409725,38.3805208716,2.89440300158,18.025,17.46111787
 11/17  13:00:00,55.2511801705,6.14416181619,7.33596494513,0.0,18.5889407304,23.1597249699,38.0886284996,2.60358755972,18.025,17.4600409399
 11/17  14:00:00,56.0991907853,6.21200403221,7.86963257944,0.0,18.7433767983,23.2517909448,35.4955828837,0.0111146012289,18.025,17.4594682825
 11/17  15:00:00,56.6650080808,6.26122847476,8.38622565363,0.0,18.7433767983,23.2517909448,35.482992998,0.0,18.025,17.457992998
 11/17  16:00:00,56.5992828665,6.27975414304,8.59192423719,0.0,18.7433767983,22.9618409725,35.4836605054,0.0,18.025,17.4586605054
 11/17  17:00:00,59.9014228225,6.23352038414,7.48899657527,0.0,18.7433767983,27.431320555,23.917358103,0.134001972917,18.025,5.75835613007
 11/17  18:00:00,74.2747312864,6.28621264174,5.85351106074,0.0,17.6635504202,40.6971502883,6.8358248703,1.06873112743,0.0,5.76709374287
 11/17  19:00:00,84.5002607531,6.30955887889,5.78323282021,0.0,27.5259009287,37.3340067412,8.72134583313,2.93188558163,0.0,5.78946025151
 11/17  20:00:00,87.0990513875,6.34989930407,6.01616310182,0.0,33.8341110165,33.3544677425,10.5833867041,4.80749054795,0.0,5.77589615614
 11/17  21:00:00,96.469595303,6.52160919964,7.06083455715,0.0,36.5179666069,38.8247702939,12.7882114846,7.01216685779,0.0,5.77604462678
 11/17  22:00:00,91.0557733454,6.55215613628,7.13172810836,0.0,32.965339924,36.8579353714,19.8932575532,8.32546054174,0.0,11.5677970115
 11/17  23:00:00,64.3684107577,6.17274799322,4.37075843524,0.0,25.6355707503,20.6438685092,21.8253998217,10.2845383404,0.0,11.5408614813
 11/17  24:00:00,42.4938748784,5.9168729171,2.30485170735,0.0,15.0252895274,11.7056064465,12.650084837,12.630084837,0.0,0.02
 11/18  01:00:00,37.9459080436,5.85232667326,1.64720704174,0.0,12.8411359301,10.0650221343,19.966642287,14.2081321032,0.0,5.75851018385
 11/18  02:00:00,37.53153362,5.81631883839,1.26990064795,0.0,12.8411359301,10.0650221343,15.6929931569,15.6729931569,0.0,0.02
 11/18  03:00:00,32.4000757021,5.75953319534,0.814259590277,0.0,8.25718729233,10.0299323277,22.9057607507,17.1518114498,0.0,5.75394930087
 11/18  04:00:00,32.133690074,5.72752006157,0.579894994237,0.0,8.25718729233,10.0299323277,18.6286572258,18.6086572258,0.0,0.02
 11/18  05:00:00,33.5999051644,5.70782732519,0.41930445535,0.0399437292913,8.25718729233,11.6354268332,25.7834290615,20.0251919754,0.0,5.75823708615
 11/18  06:00:00,37.7657501813,5.70063379129,0.309790208541,0.164258388731,8.71707943955,15.3327214929,25.7392900235,19.9765129887,0.0,5.76277703479
 11/18  07:00:00,58.3599304446,5.7593246621,0.778488505071,0.135161642945,18.5082010057,25.6353820695,25.063410465,19.2916165924,0.0,5.77179387256
 11/18  08:00:00,68.8888777684,5.95128786889,2.44527051022,0.00634706079803,19.4083231844,41.0650158608,21.7034985333,15.9096044309,0.0,5.79389410246
 11/18  09:00:00,96.4894984013,6.2570750595,5.86989972044,0.0,26.3286599382,57.9988325916,38.4548605928,9.08870245646,0.0,29.3661581363
 11/18  10:00:00,82.2220015495,6.10264816809,6.91048887636,0.0,26.3286599382,42.8504436482,47.7198632716,6.29433190694,18.025,23.4005313647
 11/18  11:00:00,56.6363069466,5.88437380426,5.5368970927,0.0,21.7447113004,23.4437158914,41.062663603,5.52080372113,18.025,17.5168598818
 11/18  12:00:00,54.2972508516,5.89406071654,5.64976956529,0.0,19.3027497915,23.426170988,45.3056196285,3.96833089065,18.025,23.3122887379
 11/18  13:00:00,54.6142279488,5.91924205463,5.79926744302,0.0,19.1483137236,23.7250123474,38.9326014898,3.44852981462,18.025,17.4590716752
 11/18  14:00:00,54.9638765575,5.94477997002,5.97783244749,0.0,19.3027497915,23.7161209604,35.8173406213,0.333765323394,18.025,17.4585752979
 11/18  15:00:00,55.0828259132,5.95584149337,6.0857198823,0.0,19.3027497915,23.7161209604,35.48311083,0.0,18.025,17.45811083
 11/18  16:00:00,54.7404420742,5.94939918172,6.03972845005,0.0,19.3027497915,23.426170988,36.6576592558,1.17498935318,18.025,17.4576699027
 11/18  17:00:00,58.5088295315,5.95217321921,5.3540457014,0.0,19.3027497915,27.8956505705,19.2159821472,1.1709821472,18.025,0.02
 11/18  18:00:00,69.8727481887,6.04207545544,4.23764557765,0.0,18.2229234133,37.5968344597,7.40969750277,1.64693396979,0.0,5.76276353298
 11/18  19:00:00,88.9271440887,6.23361860451,5.37927649884,0.0,32.690315043,37.0816133363,9.55279082778,3.78539799012,0.0,5.76739283766
 11/18  20:00:00,90.0408333104,6.36978530046,6.24526755747,0.0,36.8143715336,33.066984531,11.1848015975,5.40905270608,0.0,5.7757488914
 11/18  21:00:00,96.6478079159,6.55708487826,7.42486330316,0.0,36.3493007332,38.7721355839,12.7001703319,6.92501312707,0.0,5.7751572048
 11/18  22:00:00,94.2157178071,6.54525793597,7.12246550984,0.0,36.1807251679,36.8228455648,14.8556402334,9.07964019044,0.0,5.77600004301
 11/18  23:00:00,69.8534018709,6.18545868083,4.44032549811,0.0,31.0351095914,20.6438685092,22.6133814046,11.0452409013,0.0,11.5681405032
 11/18  24:00:00,45.0377620504,5.92893714896,2.43476273921,0.0,17.4250845679,11.7056064465,18.2130161823,12.4411083316,0.0,5.77190785065
 11/19  01:00:00,38.2463617519,5.87243872027,1.80811970738,0.0,12.925468867,10.100111941,19.033233962,13.2746318295,0.0,5.75860213243
 11/19  02:00:00,37.9414033061,5.84502191723,1.53164009804,0.0,12.925468867,10.100111941,13.0297125888,13.0097125888,0.0,0.02
 11/19  03:00:00,32.8776430237,5.79817145097,1.13376115941,0.0,8.34152022915,10.0650221343,18.8638621024,13.1096654569,0.0,5.7541966455
 11/19  04:00:00,32.6513885507,5.77384759979,0.931837112064,0.0,8.34152022915,10.0650221343,13.9112379459,13.8912379459,0.0,0.02
 11/19  05:00:00,34.17147778,5.76366918781,0.855548715677,0.0,8.34152022915,11.6705166398,19.3504177845,13.5919116912,0.0,5.75850609333
 11/19  06:00:00,38.2538815838,5.75425765525,0.789129314805,0.0,8.80141237637,15.3678112995,12.910418902,12.890418902,0.0,0.02
 11/19  07:00:00,58.9387505388,5.82723961333,1.4245431373,0.0,18.5082010057,25.6353820695,18.3926320969,12.6206474796,0.0,5.7719846173
 11/19  08:00:00,69.7198078604,6.02529819882,3.08909254473,0.0,19.4926561212,41.1001056674,22.3993047358,10.8304650355,0.0,11.5688397003
 11/19  09:00:00,97.3595630993,6.32934694879,6.66766432192,0.0,26.3286599382,57.9988325916,34.9937309916,5.62562521417,0.0,29.3681057774
 11/19  10:00:00,82.9655434668,6.18325606089,7.69282519591,0.0,26.2443270014,42.8153538416,45.4934926579,4.06880067044,18.025,23.3996919875
 11/19  11:00:00,57.7030032682,5.97122307617,6.51673380504,0.0,21.7447113004,23.4437158914,38.1234101182,2.58024103551,18.025,17.5181690827
 11/19  12:00:00,55.1622019999,5.94792971376,6.40112993243,0.0,19.3449162599,23.4437158914,42.8280595845,1.49045932844,18.025,23.3126002561
 11/19  13:00:00,55.2059683178,5.94685724099,6.30367336968,0.0,19.190480192,23.7425572507,37.2702178684,1.7872294461,18.025,17.4579884223
 11/19  14:00:00,55.6727002037,5.99152996127,6.6996110345,0.0,19.260583323,23.698576057,31.3889222177,0.0,18.025,13.3639222177
 11/19  15:00:00,56.5981079519,6.08920112437,7.5273475398,0.0,19.260583323,23.698576057,33.7661731574,0.0,18.025,15.7411731574
 11/19  16:00:00,56.232579341,6.07676300893,7.46420742199,0.0,19.260583323,23.4086260847,35.4855854875,0.0,18.025,17.4605854875
 11/19  17:00:00,59.692887805,6.0577806168,6.49219997007,0.0,19.260583323,27.8781056672,23.9605698535,0.178284947407,18.025,5.75728490608
 11/19  18:00:00,70.651338025,6.12855651517,4.98945823264,0.0,18.1807569449,37.5792895564,7.12569109541,1.36269414687,0.0,5.76299694854
 11/19  19:00:00,89.6574885126,6.33148735329,6.13116615544,0.0,32.6059821062,37.0465235296,9.43817694076,3.67072906724,0.0,5.76744787351
 11/19  20:00:00,91.2435680329,6.49658794538,7.32118614883,0.0,36.8143715336,33.066984531,9.55858502585,3.78238800704,0.0,5.7761970188
 11/19  21:00:00,98.1910324992,6.70109048096,8.70464602991,0.0,36.43363367,38.8072253906,10.3092271106,4.53292192019,0.0,5.77630519039
 11/19  22:00:00,95.8466537005,6.71588003304,8.70218879658,0.0,36.0963922311,36.7877557581,10.7378969021,4.96141309416,0.0,5.77648380795
 11/19  23:00:00,71.7769209759,6.37658910488,6.29211592737,0.0,30.9507766546,20.6087787026,16.1569260125,4.58829362811,0.0,11.5686323844
 11/19  24:00:00,46.7269843122,6.06720055338,3.98570969545,0.0,17.4250845679,11.7056064465,10.2981865565,4.52619536769,0.0,5.77199118881
 11/20  01:00:00,38.1979448008,5.96961841126,2.98183761573,0.0,11.6412384099,10.0650221343,11.7150224637,5.95647743046,0.0,5.7585450332
 11/20  02:00:00,35.9669462018,5.91537211612,2.36573041939,0.0,10.0992000411,10.047477231,6.95472014417,6.93472014417,0.0,0.02
 11/20  03:00:00,33.5290942896,5.86920050142,1.83360213453,0.0,8.25718729233,10.0299323277,13.9618133457,8.2075411619,0.0,5.7542721838
 11/20  04:00:00,33.2599103535,5.84659446861,1.58702848722,0.0,8.25718729233,10.0299323277,8.26457343734,8.24457343734,0.0,0.02
 11/20  05:00:00,34.7590098532,5.83426495755,1.49190179588,0.0,8.25718729233,11.6354268332,13.7740913431,8.01540747258,0.0,5.75868387055
 11/20  06:00:00,42.5397750448,5.85038807471,1.6770495809,0.0,12.1011305571,15.3678112995,13.4138788263,7.64207622053,0.0,5.77180260576
 11/20  07:00:00,74.8279555735,6.15969549746,4.12792746899,0.0,19.7275818095,37.2640762949,12.8113498441,7.01856232591,0.0,5.79278751814
 11/20  08:00:00,88.9662821619,6.49732713637,6.86071794465,0.0,24.3117294858,51.2795993405,23.3403034721,5.94376597111,0.0,17.396537501
 11/20  09:00:00,76.9528853715,6.20832516669,6.41109205775,0.0,23.6694662846,40.6342015617,24.9562978581,1.54800471702,0.0,23.4082931411
 11/20  10:00:00,75.382693953,6.34413015603,9.71224981907,0.0,23.6694662846,35.6302164847,35.8563557758,0.312015317199,18.025,17.5193404586
 11/20  11:00:00,58.3474883572,6.3559638594,10.261786736,0.0,18.7433767983,22.9618409725,35.5334562939,0.0165169825033,18.025,17.4919393114
 11/20  12:00:00,59.4320349143,6.47366685927,11.2307442402,0.0,18.7433767983,22.9618409725,35.4896343122,0.0,18.025,17.4646343122
 11/20  13:00:00,60.8576418548,6.56854576759,12.5180237689,0.0,18.5889407304,23.1597249699,35.4862237643,0.0,18.025,17.4612237643
 11/20  14:00:00,61.4099882339,6.64661773482,12.7457966055,0.0,18.7433767983,23.2517909448,35.4860010285,0.0,18.025,17.4610010285
 11/20  15:00:00,61.5992552668,6.66442168205,12.917259609,0.0,18.7433767983,23.2517909448,35.4857352955,0.0,18.025,17.4607352955
 11/20  16:00:00,60.4489723475,6.59801878778,12.1233297298,0.0,18.7433767983,22.9618409725,35.4855355027,0.0,18.025,17.4605355027
 11/20  17:00:00,63.5541469947,6.54425085851,10.8309729592,0.0,18.7433767983,27.431320555,23.7835290979,0.0,18.025,5.75852909789
 11/20  18:00:00,77.487006206,6.59962760394,8.7523381325,0.0,17.6635504202,40.6971502883,5.79552300508,0.027972363264,0.0,5.76755064181
 11/20  19:00:00,87.118586677,6.59951692254,8.11154068957,0.0,27.5259009287,37.3340067412,13.6975047843,2.13851522528,0.0,11.558989559
 11/20  20:00:00,89.3304856405,6.6108340785,7.98662023018,0.0,33.8341110165,33.3544677425,9.92870225717,4.15261142945,0.0,5.77609082772
 11/20  21:00:00,98.1493945145,6.73425568802,8.52795003383,0.0,36.5179666069,38.8247702939,13.6560672611,7.88049897124,0.0,5.77556828984
 11/20  22:00:00,92.2591740829,6.71612151317,8.17109835024,0.0,32.965339924,36.8579353714,21.7962706362,10.228412366,0.0,11.5678582702
 11/20  23:00:00,65.0938017775,6.27667491059,4.99217944353,0.0,25.6355707503,20.6438685092,18.756498874,12.9754741031,0.0,5.78102477088
 11/20  24:00:00,42.7911375489,5.96256933888,2.55638779338,0.0,15.0252895274,11.7056064465,21.6458158738,15.8826074099,0.0,5.76320846393
 11/21  01:00:00,36.8745375574,5.87311144622,1.75493737896,0.0,11.6412384099,10.0650221343,17.7995440772,17.7795440772,0.0,0.02
 11/21  02:00:00,34.6982031336,5.81204774624,1.20029938536,0.0,10.0992000411,10.047477231,25.365946256,19.6117221208,0.0,5.75422413528
 11/21  03:00:00,32.3615285502,5.7570447424,0.778193701088,0.0,8.25718729233,10.0299323277,21.433340353,21.413340353,0.0,0.02
 11/21  04:00:00,32.0456416909,5.71755778673,0.492900959333,0.00888433390754,8.25718729233,10.0299323277,28.9042869143,23.1500257361,0.0,5.75426117812
 11/21  05:00:00,33.4985849674,5.69160911745,0.260281800112,0.113851326595,8.25718729233,11.6354268332,25.2367635938,25.2167635938,0.0,0.02
 11/21  06:00:00,41.1059749152,5.68876280865,0.196773448464,0.208088785759,12.1011305571,15.3678112995,32.158538558,26.3862989845,0.0,5.77223957346
 11/21  07:00:00,72.4542842359,5.91264251332,1.88775148762,0.113533145451,19.7275818095,37.2640762949,37.9579395502,26.3901608026,0.0,11.5677787476
 11/21  08:00:00,85.5755067079,6.1530052054,3.80373062922,0.0105109476271,24.3117294858,51.2795993405,32.4399864885,20.834088316,0.0,11.6058981726
 11/21  09:00:00,74.5551196701,6.0225722273,4.19578570782,0.00327505079269,23.6694662846,40.6342015617,30.6091588997,7.19798729177,0.0,23.411171608
 11/21  10:00:00,73.4754267859,6.17903762061,7.97005982381,0.0,23.6694662846,35.6302164847,42.5006226199,1.12389360517,18.025,23.3517290147
 11/21  11:00:00,56.7593015238,6.22936896714,8.80018763585,0.0,18.7433767983,22.9618409725,35.7502794085,0.232662111234,18.025,17.4926172973
 11/21  12:00:00,58.3086281355,6.38781473886,10.1931829301,0.0,18.7433767983,22.9618409725,35.4904259479,0.0,18.025,17.4654259479
 11/21  13:00:00,60.3226157575,6.51435552164,12.0371809478,0.0,18.5889407304,23.1597249699,35.488032587,0.0,18.025,17.463032587
 11/21  14:00:00,61.4477619306,6.60589008333,12.8242916909,0.0,18.7433767983,23.2517909448,35.4876064906,0.0,18.025,17.4626064906
