Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/21  15:00:00,62.3357638057,6.6670907997,13.6510931303,0.0,18.7433767983,23.2517909448,35.4865530507,0.0,18.025,17.4615530507
 11/21  16:00:00,62.5961730091,6.7122611413,14.1562817818,0.0,18.7433767983,22.9618409725,35.4864369515,0.0,18.025,17.4614369515
 11/21  17:00:00,65.6028826748,6.66946732698,12.7544831776,0.0,18.7433767983,27.431320555,23.783089111,0.0,18.025,5.75808911103
 11/21  18:00:00,78.6147201335,6.69052699829,9.78914441981,0.0,17.6635504202,40.6971502883,5.76749309774,0.0,0.0,5.76749309774
 11/21  19:00:00,87.6453107046,6.65552123154,8.5822473158,0.0,27.5259009287,37.3340067412,6.93650941841,1.14632067915,0.0,5.79018873926
 11/21  20:00:00,89.3510467663,6.62133999582,7.99665972429,0.0,33.8341110165,33.3544677425,9.81504350539,4.03824968005,0.0,5.77679382534
 11/21  21:00:00,97.7473555084,6.70154293187,8.15860985848,0.0,36.5179666069,38.8247702939,20.584704414,9.05198235416,0.0,11.5327220599
 11/21  22:00:00,91.4946248449,6.6456058747,7.47704812367,0.0,32.965339924,36.8579353714,18.5991392133,12.805159589,0.0,5.79397962433
 11/21  23:00:00,64.3442648579,6.2036653946,4.31563224321,0.0,25.6355707503,20.6438685092,27.1268801061,15.5852071559,0.0,11.5416729503
 11/21  24:00:00,42.4888526272,5.92936586321,2.28730235272,0.0,15.0252895274,11.7056064465,17.3154696357,17.2954696357,0.0,0.02
 11/22  01:00:00,36.6969611612,5.85311039517,1.59735215516,0.0,11.6412384099,10.0650221343,23.8053643314,18.046550305,0.0,5.75881402641
 11/22  02:00:00,34.6483809741,5.80509293523,1.15742830154,0.0,10.0992000411,10.047477231,24.3613913985,18.6071772374,0.0,5.75421416103
 11/22  03:00:00,32.410309436,5.7615628804,0.822449910043,0.0,8.25718729233,10.0299323277,19.1805442008,19.1605442008,0.0,0.02
 11/22  04:00:00,32.1639697738,5.73168947336,0.604894246622,0.00108537836265,8.25718729233,10.0299323277,25.528528054,19.7745433952,0.0,5.75398465881
 11/22  05:00:00,33.642651316,5.71213708598,0.438106223456,0.0595572263282,8.25718729233,11.6354268332,20.330873199,20.310873199,0.0,0.02
 11/22  06:00:00,41.3174413619,5.71961529017,0.476761792716,0.108703722996,12.1011305571,15.3678112995,25.4342965215,19.661883651,0.0,5.77241287047
 11/22  07:00:00,72.7989927326,5.95872455438,2.28265117796,0.0172370708463,19.7275818095,37.2640762949,32.7028208486,21.1330402584,0.0,11.5697805902
 11/22  08:00:00,86.0805203708,6.20530570903,4.26693169572,0.0,24.3117294858,51.2795993405,27.6907690355,16.0842263555,0.0,11.6065426801
 11/22  09:00:00,75.3426801612,6.07095360343,4.93822182913,0.0,23.6694662846,40.6342015617,26.6766033107,3.26624399624,0.0,23.4103593144
 11/22  10:00:00,74.763699196,6.2721193883,9.16523729348,0.0,23.6694662846,35.6302164847,41.3782165176,0.0,18.025,23.3532165176
 11/22  11:00:00,59.0693125366,6.36190085384,10.9776569541,0.0,18.7433767983,22.9618409725,35.517864566,0.0,18.025,17.492864566
 11/22  12:00:00,61.5540205492,6.55205729427,13.2743270866,0.0,18.7433767983,22.9618409725,35.4901552989,0.0,18.025,17.4651552989
 11/22  13:00:00,64.1127645437,6.73446220816,15.6072174944,0.0,18.5889407304,23.1597249699,35.4875502789,0.0,18.025,17.4625502789
 11/22  14:00:00,67.0727834826,6.90744496466,18.1477523302,0.0,18.7433767983,23.2517909448,35.4857189309,0.0,18.025,17.4607189309
 11/22  15:00:00,67.978034775,6.98611741422,18.9743309923,0.0,18.7433767983,23.2517909448,35.4857129035,0.0,18.025,17.4607129035
 11/22  16:00:00,67.4517967768,7.00630799026,18.7178523776,0.0,18.7433767983,22.9618409725,35.4857049039,0.0,18.025,17.4607049039
 11/22  17:00:00,70.3636017146,6.95384205001,17.2308197696,0.0,18.7433767983,27.431320555,23.7837034889,0.0,18.025,5.75870348894
 11/22  18:00:00,83.0505338604,6.97453649817,13.940938515,0.0,17.6635504202,40.6971502883,5.76769927659,0.0,0.0,5.76769927659
 11/22  19:00:00,91.2066323087,6.95092445834,11.8481462439,0.0,27.5259009287,37.3340067412,5.78997441773,0.0,0.0,5.78997441773
 11/22  20:00:00,93.3055408195,6.96984907792,11.6026330414,0.0,33.8341110165,33.3544677425,5.77685955757,0.0,0.0,5.77685955757
 11/22  21:00:00,102.095048912,7.10824840233,12.0995831375,0.0,36.5179666069,38.8247702939,11.8387956772,0.306536095623,0.0,11.5322595816
 11/22  22:00:00,96.2973040851,7.10457994416,11.820734023,0.0,32.965339924,36.8579353714,6.99551535918,1.20061352634,0.0,5.79490183284
 11/22  23:00:00,68.9327509002,6.65353868996,8.45423006388,0.0,25.6355707503,20.6438685092,13.9532056092,2.41060793592,0.0,11.5425976733
 11/22  24:00:00,45.674617313,6.24002712509,5.16239859984,0.0,15.0252895274,11.7056064465,5.29540015594,5.27540015594,0.0,0.02
 11/23  01:00:00,40.1850054667,6.07043870395,3.54873952053,0.0,12.925468867,10.100111941,14.0737993358,8.31490262803,0.0,5.75889670781
 11/23  02:00:00,39.1523116795,5.97547020814,2.61207489526,0.0,12.925468867,10.100111941,16.9480833521,11.1938211432,0.0,5.75426220892
 11/23  03:00:00,33.6547349122,5.88516399556,1.82384506002,0.0,8.34152022915,10.0650221343,14.1339686465,14.1139686465,0.0,0.02
 11/23  04:00:00,33.0850685384,5.82594302845,1.31339869865,0.0,8.34152022915,10.0650221343,17.1229758615,17.1029758615,0.0,0.02
 11/23  05:00:00,34.2491339432,5.77518650612,0.921665838476,0.0,8.34152022915,11.6705166398,25.9409718352,20.1820221369,0.0,5.75894969836
 11/23  06:00:00,38.0092675778,5.72654286976,0.572190967143,0.0,8.80141237637,15.3678112995,28.695131321,22.9317484301,0.0,5.76338289084
 11/23  07:00:00,58.5062072961,5.78726960867,1.02528439305,0.0066402922962,18.5082010057,25.6353820695,28.4555174891,22.6829748924,0.0,5.7725425967
 11/23  08:00:00,69.4642869065,6.01050424827,2.84828182701,0.0,19.4926561212,41.1001056674,29.1443712071,17.5741552875,0.0,11.5702159196
 11/23  09:00:00,99.3234232722,6.53397839563,8.42679193729,0.0,26.3286599382,57.9988325916,26.518194278,3.01313795233,0.0,23.5050563256
 11/23  10:00:00,88.1990747751,6.65492460741,12.4546151564,0.0,26.2443270014,42.8153538416,41.4411110844,0.00504721344338,18.025,23.411063871
 11/23  11:00:00,66.3980159291,6.65461661747,14.5283004808,0.0,21.7447113004,23.4437158914,41.3810856835,0.0,18.025,23.3560856835
 11/23  12:00:00,67.1047982517,6.86346255178,17.4281566818,0.0,19.3449162599,23.4437158914,35.5178950526,0.0,18.025,17.4928950526
 11/23  13:00:00,69.3923426349,7.0408127529,19.3960664359,0.0,19.190480192,23.7425572507,35.4882340758,0.0,18.025,17.4632340758
 11/23  14:00:00,71.0742001112,7.15556054404,20.9370554688,0.0,19.260583323,23.698576057,35.4881608335,0.0,18.025,17.4631608335
 11/23  15:00:00,72.4868363958,7.25707574606,22.2481764245,0.0,19.260583323,23.698576057,35.4882459303,0.0,18.025,17.4632459303
 11/23  16:00:00,72.6584027491,7.29969321468,22.6670752699,0.0,19.260583323,23.4086260847,35.4883368174,0.0,18.025,17.4633368174
 11/23  17:00:00,74.5410762526,7.19057046426,20.2075701274,0.0,19.260583323,27.8781056672,23.7836378642,0.0,18.025,5.75863786419
 11/23  18:00:00,82.408694164,7.10309409248,15.772248082,0.0,18.1807569449,37.5792895564,5.76336004359,0.0,0.0,5.76336004359
 11/23  19:00:00,98.1660007905,7.1555117027,13.8156175968,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 11/23  20:00:00,96.6273198036,7.09251386821,12.1089569423,0.0,36.8143715336,33.066984531,11.9697548894,0.436245568257,0.0,11.5335093212
 11/23  21:00:00,101.361346011,7.10246066945,11.4735367256,0.0,36.43363367,38.8072253906,9.34950762693,3.57351548078,0.0,5.77599214615
 11/23  22:00:00,97.8610009487,7.00564074564,10.426722454,0.0,36.0963922311,36.7877557581,12.4647764137,6.68781179287,0.0,5.77696462084
 11/23  23:00:00,73.244749072,6.60244951075,7.53400348607,0.0,30.9507766546,20.6087787026,19.189072019,7.61918234892,0.0,11.5698896701
 11/23  24:00:00,47.5450185914,6.21036941865,4.66052857023,0.0,17.4250845679,11.7056064465,15.1637947396,9.39129880642,0.0,5.77249593317
 11/24  01:00:00,38.4618075399,6.04316952003,3.17212616699,0.0,11.6412384099,10.0650221343,13.2353838458,11.6484898236,0.0,1.58689402217
 11/24  02:00:00,36.0786427339,5.95933984773,2.43343658258,0.0,10.0992000411,10.047477231,17.2627200628,13.0749136526,0.0,4.1878064102
 11/24  03:00:00,33.7572470375,5.91122650182,2.01971214559,0.0,8.25718729233,10.0299323277,13.2816208564,13.2616208564,0.0,0.02
 11/24  04:00:00,33.335065606,5.87011111099,1.63864454101,0.0,8.25718729233,10.0299323277,20.5387638041,14.7844613313,0.0,5.75430247276
 11/24  05:00:00,34.6450606117,5.83570658843,1.37648708404,0.0,8.25718729233,11.6354268332,21.2887315062,15.5301620226,0.0,5.75856948364
 11/24  06:00:00,42.2296852936,5.83585465414,1.38144656468,0.0,12.1011305571,15.3678112995,21.193322691,15.4207574591,0.0,5.77256523191
 11/24  07:00:00,74.1057090749,6.11425451968,3.45104319155,0.0,19.7275818095,37.2640762949,20.5388576712,14.7443435194,0.0,5.79451415183
 11/24  08:00:00,87.1382191906,6.33758176855,5.1922957926,0.0,24.3117294858,51.2795993405,30.7794188122,13.3785792456,0.0,17.4008395666
 11/24  09:00:00,75.7801341544,6.11803855064,5.32855680899,0.0,23.6694662846,40.6342015617,27.5218811162,4.1076144023,0.0,23.4142667139
 11/24  10:00:00,74.8102590623,6.2856096278,9.1982842441,0.0,23.6694662846,35.6302164847,35.7033962749,0.157002513461,18.025,17.5213937615
 11/24  11:00:00,58.4327126351,6.3649293433,10.3380079343,0.0,18.7433767983,22.9618409725,41.3453137866,0.0,18.025,23.3203137866
 11/24  12:00:00,60.4176878527,6.5573611153,12.1326783172,0.0,18.7433767983,22.9618409725,35.4912089622,0.0,18.025,17.4662089622
 11/24  13:00:00,62.4124760598,6.68363470531,13.9577456168,0.0,18.5889407304,23.1597249699,35.4876490357,0.0,18.025,17.4626490357
 11/24  14:00:00,63.13082695,6.72564815478,14.3875803881,0.0,18.7433767983,23.2517909448,35.4878471507,0.0,18.025,17.4628471507
 11/24  15:00:00,65.313310859,6.89033731439,16.4053748732,0.0,18.7433767983,23.2517909448,35.4880262288,0.0,18.025,17.4630262288
 11/24  16:00:00,66.1802169179,6.98641816982,17.4661502258,0.0,18.7433767983,22.9618409725,35.4882234004,0.0,18.025,17.4632234004
 11/24  17:00:00,68.8167379898,6.93382351406,15.7039665121,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/24  18:00:00,81.2051721738,6.92508116574,12.145009192,0.0,17.6635504202,40.6971502883,5.76793238517,0.0,0.0,5.76793238517
 11/24  19:00:00,90.149411763,6.90251054492,10.839294486,0.0,27.5259009287,37.3340067412,11.7718348971,0.210799732392,0.0,11.5610351647
 11/24  20:00:00,92.4063377222,6.92354000033,10.7497153293,0.0,33.8341110165,33.3544677425,6.92374232034,1.1470479661,0.0,5.77669435424
 11/24  21:00:00,101.215414888,7.04539179617,11.2827838456,0.0,36.5179666069,38.8247702939,8.47123175418,2.69504968081,0.0,5.77618207337
 11/24  22:00:00,95.6515047501,7.0589072886,11.2205620435,0.0,32.965339924,36.8579353714,14.9709001867,3.4014542821,0.0,11.5694459046
 11/24  23:00:00,68.7670309962,6.64712581818,8.29490148101,0.0,25.6355707503,20.6438685092,9.98938059214,4.20805030002,0.0,5.78133029212
 11/24  24:00:00,46.0440046289,6.27909573946,5.49269646732,0.0,15.0252895274,11.7056064465,10.947576234,5.18405075961,0.0,5.76352547436
 11/25  01:00:00,40.772367038,6.13960481392,4.18634226061,0.0,12.8411359301,10.0650221343,12.4757129597,6.71663260088,0.0,5.75908035879
 11/25  02:00:00,39.8411070722,6.05665924274,3.3390998729,0.0,12.8411359301,10.0650221343,8.20304613532,8.18304613532,0.0,0.02
 11/25  03:00:00,34.2525489314,5.95651560133,2.46971593472,0.0,8.25718729233,10.0299323277,16.1517787103,10.397386994,0.0,5.75439171627
 11/25  04:00:00,33.521315619,5.88848993175,1.80651569203,0.0,8.25718729233,10.0299323277,15.3348494587,15.3148494587,0.0,0.02
 11/25  05:00:00,34.5387289171,5.82534331227,1.28050898677,0.0,8.25718729233,11.6354268332,25.7281580062,19.9693440411,0.0,5.75881396514
 11/25  06:00:00,38.3121662533,5.77981251665,0.941231214926,0.0,8.71707943955,15.3327214929,26.8590343914,21.096196916,0.0,5.76283747543
 11/25  07:00:00,58.9618428708,5.84233813535,1.43246786048,0.0,18.5082010057,25.6353820695,26.8467798681,21.0742356124,0.0,5.77254425565
 11/25  08:00:00,69.5623032361,6.04132155957,3.03487101253,0.0,19.4083231844,41.0650158608,23.7447914541,17.9491968521,0.0,5.79559460195
 11/25  09:00:00,98.1400975447,6.42118258135,7.35620994821,0.0,26.3286599382,57.9988325916,35.3528975328,5.97038735035,0.0,29.3825101824
 11/25  10:00:00,85.3109240559,6.35466323375,9.74726680714,0.0,26.3286599382,42.8504436482,41.7468058417,0.310123463215,18.025,23.4116823785
 11/25  11:00:00,60.2007448329,6.15480988469,8.8308125511,0.0,21.7447113004,23.4437158914,41.3847360803,0.0,18.025,23.3597360803
 11/25  12:00:00,59.1444978083,6.26296889616,10.1280421117,0.0,19.3027497915,23.426170988,35.5190980553,0.0,18.025,17.4940980553
 11/25  13:00:00,61.58900432,6.43443869815,12.2588037364,0.0,19.1483137236,23.7250123474,35.4915567339,0.0,18.025,17.4665567339
 11/25  14:00:00,64.0193660764,6.59628122903,14.3817772393,0.0,19.3027497915,23.7161209604,35.4899395669,0.0,18.025,17.4649395669
 11/25  15:00:00,64.5567862069,6.60775083545,14.9077275987,0.0,19.3027497915,23.7161209604,35.4902319663,0.0,18.025,17.4652319663
 11/25  16:00:00,64.4271428411,6.62664418893,15.0491409453,0.0,19.3027497915,23.426170988,35.4869048009,0.0,18.025,17.4619048009
 11/25  17:00:00,67.9788601282,6.63830053678,14.1378980058,0.0,19.3027497915,27.8956505705,23.7838874262,0.0,18.025,5.75888742623
 11/25  18:00:00,77.9325628463,6.71379069901,11.6256948353,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 11/25  19:00:00,95.4222890158,6.87501342207,11.2329601657,0.0,32.690315043,37.0816133363,5.80992059723,0.0419692217958,0.0,5.76795137543
 11/25  20:00:00,95.5430826646,6.95188862087,11.1653174084,0.0,36.8143715336,33.066984531,12.0227035825,0.489479943137,0.0,11.5332236394
 11/25  21:00:00,101.830009956,7.11089885976,12.0531568361,0.0,36.3493007332,38.7721355839,7.35319763299,1.57629863213,0.0,5.77689900086
 11/25  22:00:00,99.3513592243,7.08964851684,11.7136241279,0.0,36.1807251679,36.8228455648,8.80887603955,3.03165937867,0.0,5.77721666088
 11/25  23:00:00,75.0672226607,6.72354618109,9.11592072697,0.0,31.0351095914,20.6438685092,15.1950222988,3.62471232135,0.0,11.5703099775
 11/25  24:00:00,49.4434379362,6.36007068958,6.40922379742,0.0,17.4250845679,11.7056064465,9.99199755023,4.21927521957,0.0,5.77272233066
 11/26  01:00:00,41.9766824236,6.23039153373,5.18044915051,0.0,12.925468867,10.100111941,5.22505354424,5.20505354424,0.0,0.02
 11/26  02:00:00,41.0247949931,6.1421921533,4.31782038087,0.0,12.925468867,10.100111941,11.9206303848,6.16606144697,0.0,5.7545689378
 11/26  03:00:00,35.0781017382,6.01213194515,3.12023192488,0.0,8.34152022915,10.0650221343,7.94538280394,7.92538280394,0.0,0.02
 11/26  04:00:00,34.4667676911,5.95695028528,2.56407308221,0.0,8.34152022915,10.0650221343,15.2891199659,9.53472091493,0.0,5.75439905099
 11/26  05:00:00,35.7104456827,5.92177401698,2.23637201116,0.0,8.34152022915,11.6705166398,10.7511621238,10.7311621238,0.0,0.02
 11/26  06:00:00,39.6587910735,5.89615167941,2.05208604463,0.0,8.80141237637,15.3678112995,16.7274566547,10.9649536713,0.0,5.76250298346
 11/26  07:00:00,60.4387708629,5.98015654924,2.77156793483,0.0,18.5082010057,25.6353820695,16.3086123064,10.5358384127,0.0,5.77277389365
 11/26  08:00:00,72.2052810865,6.2632776838,5.33644555791,0.0,19.4926561212,41.1001056674,19.3585503175,7.78695998598,0.0,11.5715903315
 11/26  09:00:00,103.16170095,6.87140654681,11.9275644216,0.0,26.3286599382,57.9988325916,30.4200747624,1.03645271106,0.0,29.3836220513
 11/26  10:00:00,87.8336236386,6.59516192767,12.1488765189,0.0,26.2443270014,42.8153538416,42.058116148,0.622905992943,18.025,23.410210155
 11/26  11:00:00,60.188768268,6.15794985783,8.81568314643,0.0,21.7447113004,23.4437158914,37.592876159,2.0424198595,18.025,17.5254562995
 11/26  12:00:00,56.9613988065,6.04712570473,8.10106550916,0.0,19.3449162599,23.4437158914,41.9871516734,0.640168349864,18.025,23.3219833236
 11/26  13:00:00,59.1936111004,6.23776406342,10.0003672176,0.0,19.190480192,23.7425572507,35.4929473013,0.0,18.025,17.4679473013
 11/26  14:00:00,63.6570055279,6.65746980243,14.0179346363,0.0,19.260583323,23.698576057,35.4908055943,0.0,18.025,17.4658055943
 11/26  15:00:00,66.6369393618,6.87228844375,16.7830475422,0.0,19.260583323,23.698576057,35.490425768,0.0,18.025,17.465425768
 11/26  16:00:00,67.169579065,6.95665309487,17.521275005,0.0,19.260583323,23.4086260847,35.4879450438,0.0,18.025,17.4629450438
 11/26  17:00:00,69.8494952301,6.88929877528,15.817242823,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 11/26  18:00:00,78.6652592229,6.85815727856,12.2737231278,0.0,18.1807569449,37.5792895564,5.76359253631,0.0,0.0,5.76359253631
 11/26  19:00:00,96.2739020784,6.97876166894,12.1002355251,0.0,32.6059821062,37.0465235296,5.83758778552,0.0693993338324,0.0,5.76818845169
 11/26  20:00:00,97.2175764522,7.08111460159,12.7105767494,0.0,36.8143715336,33.066984531,6.11733184181,0.34041438707,0.0,5.77691745474
 11/26  21:00:00,104.396923632,7.28999618356,14.3215350415,0.0,36.43363367,38.8072253906,11.9155128981,0.382952138457,0.0,11.5325607597
 11/26  22:00:00,101.746384198,7.28212258579,14.0355822761,0.0,36.0963922311,36.7877557581,6.6895950166,0.912534666515,0.0,5.77706035009
 11/26  23:00:00,76.8837512498,6.8705288338,10.904874342,0.0,30.9507766546,20.6087787026,7.27007954681,1.47437942937,0.0,5.79570011744
 11/26  24:00:00,50.9855827199,6.4745242243,7.83690246266,0.0,17.4250845679,11.7056064465,13.2907498762,1.76498365599,0.0,11.5257662202
 11/27  01:00:00,41.7058747075,6.30128737527,6.1580587795,0.0,11.6412384099,10.0650221343,2.89445780783,2.87445780783,0.0,0.02
 11/27  02:00:00,38.9215010015,6.18770985114,5.04790650101,0.0,10.0992000411,10.047477231,9.13084962102,3.37627149671,0.0,5.75457812431
 11/27  03:00:00,36.0264054483,6.08889312529,4.11119318097,0.0,8.25718729233,10.0299323277,4.26744314722,4.24744314722,0.0,0.02
 11/27  04:00:00,35.6902223282,6.05227608362,3.81161960075,0.0,8.25718729233,10.0299323277,9.3740669084,3.61992359886,0.0,5.75414330954
 11/27  05:00:00,37.1468139107,6.03166337169,3.68226958654,0.0,8.25718729233,11.6354268332,3.2294661851,3.2094661851,0.0,0.02
 11/27  06:00:00,45.2403116615,6.07219853349,4.15569680415,0.0,12.1011305571,15.3678112995,7.82077155625,2.04778909854,0.0,5.77298245771
 11/27  07:00:00,80.4809900314,6.69191894579,9.24859856162,0.0,19.7275818095,37.2640762949,12.6191014443,1.04714579397,0.0,11.5719556503
 11/27  08:00:00,95.9749429063,7.14605332326,13.2204758963,0.0,24.3117294858,51.2795993405,11.8188521086,0.2096162247,0.0,11.6092358839
 11/27  09:00:00,84.0817605576,6.77320589425,12.9749636082,0.0,23.6694662846,40.6342015617,25.3283333861,0.0107749620183,0.0,25.3175584241
 11/27  10:00:00,84.0443365401,6.98364692734,17.7342891205,0.0,23.6694662846,35.6302164847,39.491172777,0.0,18.025,21.466172777
 11/27  11:00:00,68.9039077353,7.01531748409,20.158788311,0.0,18.7433767983,22.9618409725,35.5232554375,0.0,18.025,17.4982554375
 11/27  12:00:00,73.2478045146,7.27102369784,24.2491144832,0.0,18.7433767983,22.9618409725,35.4940712437,0.0,18.025,17.4690712437
 11/27  13:00:00,76.1742579279,7.45895730212,26.9441856875,0.0,18.5889407304,23.1597249699,35.4913133173,0.0,18.025,17.4663133173
 11/27  14:00:00,77.6481233028,7.5633813263,28.0671258527,0.0,18.7433767983,23.2517909448,41.3050834673,0.0,18.025,23.2800834673
 11/27  15:00:00,78.8206498242,7.6362156897,29.1668183731,0.0,18.7433767983,23.2517909448,35.4888164601,0.0,18.025,17.4638164601
 11/27  16:00:00,79.6139766453,7.69834170783,30.1879691103,0.0,18.7433767983,22.9618409725,35.4893291311,0.0,18.025,17.4643291311
 11/27  17:00:00,82.5517745573,7.64844357305,28.7243647279,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/27  18:00:00,94.0209339624,7.6351752975,24.2506493714,0.0,17.6635504202,40.6971502883,5.7679884073,0.0,0.0,5.7679884073
 11/27  19:00:00,100.203744327,7.56250826456,20.2335783468,0.0,27.5259009287,37.3340067412,11.5617980876,0.0,0.0,11.5617980876
 11/27  20:00:00,99.9507712549,7.50211681191,17.7155350414,0.0,33.8341110165,33.3544677425,5.77699550934,0.0,0.0,5.77699550934
 11/27  21:00:00,106.986420273,7.54878271735,16.5503607741,0.0,36.5179666069,38.8247702939,5.80717133496,0.0306449987422,0.0,5.77652633622
 11/27  22:00:00,99.8892640122,7.45849814759,15.058674684,0.0,32.965339924,36.8579353714,11.5709438682,0.0,0.0,11.5709438682
 11/27  23:00:00,71.8760348458,6.96257691016,11.0884117997,0.0,25.6355707503,20.6438685092,6.59562589883,0.813751094576,0.0,5.78187480425
 11/27  24:00:00,48.3370366411,6.52021008834,7.54459113948,0.0,15.0252895274,11.7056064465,7.87894760324,2.11514848506,0.0,5.76379911818
 11/28  01:00:00,41.0663159841,6.30015613445,5.51961867136,0.0,11.6412384099,10.0650221343,10.3251247375,4.56594116225,0.0,5.75918357523
 11/28  02:00:00,37.7577544011,6.13289457526,3.93897891929,0.0,10.0992000411,10.047477231,7.53243544827,7.51243544827,0.0,0.02
 11/28  03:00:00,34.623639392,5.99948153794,2.79782634828,0.0,8.25718729233,10.0299323277,15.9986821402,10.2441811077,0.0,5.75450103247
 11/28  04:00:00,33.9080013446,5.92753811251,2.15413980195,0.0,8.25718729233,10.0299323277,13.2091596508,13.1891596508,0.0,0.02
 11/28  05:00:00,34.9496126685,5.87298582505,1.6437318071,0.0,8.25718729233,11.6354268332,21.9682905552,16.2103238694,0.0,5.75796668574
 11/28  06:00:00,42.4167436471,5.86057738384,1.54373996916,0.0,12.1011305571,15.3678112995,22.3709857248,16.5980426504,0.0,5.77294307441
 11/28  07:00:00,74.0284642565,6.11454032319,3.37343509878,0.0,19.7275818095,37.2640762949,28.5603459875,16.9888190302,0.0,11.5715269573
 11/28  08:00:00,87.3449980805,6.370670989,5.36589179044,0.0,24.3117294858,51.2795993405,25.28300288,13.6735979868,0.0,11.6094048933
 11/28  09:00:00,76.2525925136,6.19079372104,5.72819264389,0.0,23.6694662846,40.6342015617,27.939052635,4.51845350308,0.0,23.420599132
 11/28  10:00:00,74.8767543862,6.3493291737,9.20101100043,0.0,23.6694662846,35.6302164847,42.2719190096,0.885142252087,18.025,23.3617767575
 11/28  11:00:00,57.7588519511,6.3544064685,9.67463515185,0.0,18.7433767983,22.9618409725,35.7918638815,0.268144878295,18.025,17.4987190032
 11/28  12:00:00,58.85632081,6.47724964891,10.6513993795,0.0,18.7433767983,22.9618409725,35.4939480275,0.0,18.025,17.4689480275
 11/28  13:00:00,60.4606012165,6.58659788589,12.1028827874,0.0,18.5889407304,23.1597249699,35.4913365927,0.0,18.025,17.4663365927
 11/28  14:00:00,61.3415469232,6.67510662608,12.6488180311,0.0,18.7433767983,23.2517909448,35.4921860908,0.0,18.025,17.4671860908
 11/28  15:00:00,61.8551400707,6.71583000993,13.1216879307,0.0,18.7433767983,23.2517909448,35.4912904437,0.0,18.025,17.4662904437
 11/28  16:00:00,61.5908445342,6.71579219718,13.147379655,0.0,18.7433767983,22.9618409725,35.4931383081,0.0,18.025,17.4681383081
 11/28  17:00:00,64.6097945827,6.65636027869,11.7744603109,0.0,18.7433767983,27.431320555,23.783976465,0.0,18.025,5.75897646497
 11/28  18:00:00,78.5158679367,6.7082189519,9.67253484913,0.0,17.6635504202,40.6971502883,5.7683324344,0.0,0.0,5.7683324344
 11/28  19:00:00,88.1464803411,6.70806263815,9.03075276158,0.0,27.5259009287,37.3340067412,6.61628822633,0.824886359816,0.0,5.79140186651
 11/28  20:00:00,90.0012023129,6.6886825397,8.5793858693,0.0,33.8341110165,33.3544677425,14.6428606555,3.10832166855,0.0,11.534538987
 11/28  21:00:00,98.0422450808,6.7450001502,8.40995389733,0.0,36.5179666069,38.8247702939,15.0205826035,9.24331106578,0.0,5.7772715377
 11/28  22:00:00,91.4375411008,6.65997698093,7.40545693263,0.0,32.965339924,36.8579353714,26.7863813635,15.2151014158,0.0,11.5712799477
 11/28  23:00:00,64.2130894247,6.20090413479,4.18712457125,0.0,25.6355707503,20.6438685092,25.1201341812,19.3379052239,0.0,5.78222895726
 11/28  24:00:00,42.3718363183,5.92677679682,2.17281491126,0.0,15.0252895274,11.7056064465,27.7820527062,22.0181770032,0.0,5.76387570305
 11/29  01:00:00,36.4407013728,5.83490383403,1.35925715367,0.0,11.6412384099,10.0650221343,23.7954266724,23.7754266724,0.0,0.02
 11/29  02:00:00,34.3211607732,5.77022228208,0.865046822308,0.0,10.0992000411,10.047477231,31.3155104398,25.560786578,0.0,5.75472386176
 11/29  03:00:00,32.0485945749,5.71597663999,0.460442754179,0.0458455002188,8.25718729233,10.0299323277,27.5275506406,27.5075506406,0.0,0.02
 11/29  04:00:00,31.9246036292,5.69098422045,0.217916008083,0.189368848231,8.25718729233,10.0299323277,35.1205252969,29.3660164802,0.0,5.75450881669
 11/29  05:00:00,33.5438376813,5.6818080689,0.0762361508581,0.352896768484,8.25718729233,11.6354268332,37.3852438069,31.6265941864,0.0,5.75864962051
 11/29  06:00:00,41.289428868,5.69074140302,0.0525285937468,0.533722315349,12.1011305571,15.3678112995,37.5015021919,31.7291817658,0.0,5.77232042617
 11/29  07:00:00,72.2186681257,5.87389299327,1.51871026983,0.285559390448,19.7275818095,37.2640762949,36.7604083298,30.963960812,0.0,5.79644751785
 11/29  08:00:00,85.0945545124,6.09497679783,3.24687009131,0.144243524675,24.3117294858,51.2795993405,43.7808599174,26.3758063922,0.0,17.4050535253
 11/29  09:00:00,73.5054786314,5.93286454665,3.07313197142,0.165859260063,23.6694662846,40.6342015617,36.5168027675,13.0949053214,0.0,23.4218974461
 11/29  10:00:00,71.5992046485,6.0345990391,6.21408267924,0.0240975414262,23.6694662846,35.6302164847,42.1961219565,6.64706652064,18.025,17.5240554358
 11/29  11:00:00,54.3629667151,6.02829209535,6.5928594861,0.0119962827645,18.7433767983,22.9618409725,44.8648475736,3.5141013994,18.025,23.3257461742
 11/29  12:00:00,55.2322669074,6.12812868228,7.37646095587,0.0,18.7433767983,22.9618409725,37.4644922797,1.96963895933,18.025,17.4698533204
 11/29  13:00:00,56.2744178513,6.25273467228,8.2505589849,0.0,18.5889407304,23.1597249699,37.6437197137,2.15044729861,18.025,17.4682724151
 11/29  14:00:00,57.3611870239,6.34494598429,8.99861331357,0.0,18.7433767983,23.2517909448,35.5033166108,0.00902385166534,18.025,17.4692927592
 11/29  15:00:00,57.9787014262,6.40270470231,9.55836885333,0.0,18.7433767983,23.2517909448,35.4922101297,0.0,18.025,17.4672101297
 11/29  16:00:00,57.7836196904,6.41266503028,9.64327640551,0.0,18.7433767983,22.9618409725,35.4953827644,0.0,18.025,17.4703827644
 11/29  17:00:00,61.3826354713,6.38198475234,8.82166794225,0.0,18.7433767983,27.431320555,23.7841143659,0.0,18.025,5.7591143659
 11/29  18:00:00,75.6842992884,6.43133831336,7.11783656776,0.0,17.6635504202,40.6971502883,5.96080163493,0.193580570534,0.0,5.76722106439
 11/29  19:00:00,85.5498437594,6.43114790425,6.71101358037,0.0,27.5259009287,37.3340067412,8.4054642707,2.61424902673,0.0,5.79121524397
 11/29  20:00:00,87.9917609216,6.45699085596,6.80162336427,0.0,33.8341110165,33.3544677425,10.1674667001,4.38972092556,0.0,5.77774577449
 11/29  21:00:00,97.1160202329,6.6066903229,7.62202614886,0.0,36.5179666069,38.8247702939,19.0748680882,7.54028040398,0.0,11.5345876842
 11/29  22:00:00,91.2332845068,6.5905926742,7.27056936958,0.0,32.965339924,36.8579353714,16.0857527702,10.2901163316,0.0,5.7956364386
 11/29  23:00:00,64.2029883858,6.17349306807,4.20441650624,0.0,25.6355707503,20.6438685092,24.9794041673,13.4344963631,0.0,11.5449078041
 11/29  24:00:00,42.3442423314,5.91087124724,2.16112142641,0.0,15.0252895274,11.7056064465,21.9847110602,16.2207632479,0.0,5.76394781234
 11/30  01:00:00,36.4884729501,5.82982415025,1.41210310199,0.0,11.6412384099,10.0650221343,18.0973784543,18.0773784543,0.0,0.02
 11/30  02:00:00,34.3755388235,5.77412643724,0.915514327563,0.0,10.0992000411,10.047477231,25.6265993607,19.8719687272,0.0,5.75463063354
 11/30  03:00:00,32.1089473074,5.72463365324,0.552156569007,0.00582477110318,8.25718729233,10.0299323277,21.681139645,21.661139645,0.0,0.02
 11/30  04:00:00,31.9966937812,5.70287013125,0.333375928785,0.134107264593,8.25718729233,10.0299323277,29.4522917532,23.6977664605,0.0,5.75452529274
 11/30  05:00:00,33.6314591721,5.69280360187,0.158956453533,0.346800197672,8.25718729233,11.6354268332,25.7127410413,25.6927410413,0.0,0.02
 11/30  06:00:00,41.3582772562,5.70055594672,0.137278193375,0.507995068492,12.1011305571,15.3678112995,31.4824996984,25.709255415,0.0,5.77324428338
 11/30  07:00:00,72.3824781373,5.89367995115,1.71544250226,0.232830792424,19.7275818095,37.2640762949,37.9845505939,26.4113360658,0.0,11.5732145281
 11/30  08:00:00,85.2431942979,6.10836689899,3.45820180591,0.068138219693,24.3117294858,51.2795993405,40.051494842,22.6454795584,0.0,17.4060152837
 11/30  09:00:00,73.7379188384,5.94403413828,3.33201230524,0.128235060898,23.6694662846,40.6342015617,34.4186658313,10.9975113218,0.0,23.4211545096
 11/30  10:00:00,72.4548102629,6.0758620504,7.03887367169,0.0136381625725,23.6694662846,35.6302164847,38.6409799059,3.08726378682,18.025,17.5287161191
 11/30  11:00:00,55.7188222672,6.10144474407,7.88754905195,0.0,18.7433767983,22.9618409725,41.901675926,0.54982663862,18.025,23.3268492874
 11/30  12:00:00,58.170862543,6.30079838204,10.1423813027,0.0,18.7433767983,22.9618409725,35.4943811218,0.0,18.025,17.4693811218
 11/30  13:00:00,60.788863139,6.44978674447,12.5679466562,0.0,18.5889407304,23.1597249699,35.4931906676,0.0,18.025,17.4681906676
 11/30  14:00:00,61.2871497651,6.4865188415,12.7829978512,0.0,18.7433767983,23.2517909448,35.4935893826,0.0,18.025,17.4685893826
 11/30  15:00:00,60.8839127201,6.39655980863,12.4697196516,0.0,18.7433767983,23.2517909448,35.491109266,0.0,18.025,17.466109266
 11/30  16:00:00,60.4756778067,6.38792776229,12.3600668022,0.0,18.7433767983,22.9618409725,35.4919180499,0.0,18.025,17.4669180499
 11/30  17:00:00,64.0826783439,6.39722944849,11.5064602099,0.0,18.7433767983,27.431320555,23.78416846,0.0,18.025,5.75916845998
 11/30  18:00:00,80.7991555478,6.57163397818,10.2083872071,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 11/30  19:00:00,89.5692122868,6.71404379716,10.4474660469,0.0,27.5259009287,37.3340067412,11.56315785,0.0,0.0,11.56315785
 11/30  20:00:00,92.9225381022,6.84609497747,11.3432876337,0.0,33.8341110165,33.3544677425,5.77750789177,0.0,0.0,5.77750789177
 11/30  21:00:00,102.503193472,7.07374878594,12.5421264464,0.0,36.5179666069,38.8247702939,11.5911922654,0.0565633550936,0.0,11.5346289103
 11/30  22:00:00,96.7760759716,7.09485803288,12.3090785735,0.0,32.965339924,36.8579353714,6.79220073483,0.995722141268,0.0,5.79647859356
 11/30  23:00:00,68.9208103021,6.6114959638,8.48422078744,0.0,25.6355707503,20.6438685092,13.9971130852,2.45306779057,0.0,11.5440452947
 11/30  24:00:00,45.4578599988,6.18923338116,4.99637164659,0.0,15.0252895274,11.7056064465,10.9694994166,5.35582553346,0.0,5.6136738831
 12/01  01:00:00,38.4702132519,6.01442471196,3.20923515137,0.0,11.6412384099,10.0650221343,8.86165162304,8.69170583587,0.0,0.169945787171
 12/01  02:00:00,35.7712744043,5.91488843204,2.17048414094,0.0,10.0992000411,10.047477231,17.7850091794,12.0304298888,0.0,5.75457929067
 12/01  03:00:00,33.1489701688,5.84136336154,1.48126951124,0.0,8.25718729233,10.0299323277,15.5656466677,15.5456466677,0.0,0.02
 12/01  04:00:00,32.6218958472,5.78518119414,1.0103709357,0.0,8.25718729233,10.0299323277,24.591241377,18.8364800663,0.0,5.7547613107
 12/01  05:00:00,33.9358833911,5.75112581883,0.751852654098,0.0,8.25718729233,11.6354268332,20.2638705001,20.2438705001,0.0,0.02
 12/01  06:00:00,41.4741796259,5.7450827309,0.716638804729,0.0,12.1011305571,15.3678112995,26.4680907827,20.6947318175,0.0,5.77335896523
 12/01  07:00:00,73.2744134164,6.01689322199,2.71697690923,0.0,19.7275818095,37.2640762949,32.2240551153,20.6505181557,0.0,11.5735369596
 12/01  08:00:00,86.6572458244,6.27325327883,4.77548314895,0.0,24.3117294858,51.2795993405,32.1434154121,14.7370979542,0.0,17.4063174579
 12/01  09:00:00,74.7766819554,6.01123138268,4.43179705408,0.0,23.6694662846,40.6342015617,28.7976539909,5.37571659425,0.0,23.4219373966
 12/01  10:00:00,72.2845596463,6.02182603681,6.93628517286,0.0,23.6694662846,35.6302164847,37.9865768247,2.43323711433,18.025,17.5283397104
 12/01  11:00:00,53.8441542838,5.90411193356,6.21020641401,0.0,18.7433767983,22.9618409725,43.8917911984,2.53931823888,18.025,23.3274729595
 12/01  12:00:00,53.9286695073,5.91303822588,6.28794285004,0.0,18.7433767983,22.9618409725,37.7296409967,2.2352358371,18.025,17.4694051596
 12/01  13:00:00,54.2089890423,5.94450544659,6.49334769128,0.0,18.5889407304,23.1597249699,38.1455638793,2.65199562746,18.025,17.4685682518
 12/01  14:00:00,54.5194050287,5.94705597048,6.55471133288,0.0,18.7433767983,23.2517909448,35.7354081229,0.240965097244,18.025,17.4694430256
 12/01  15:00:00,54.8615198041,5.97505131488,6.86882977259,0.0,18.7433767983,23.2517909448,35.4916533689,0.0,18.025,17.4666533689
 12/01  16:00:00,54.4967034433,5.97165858121,6.79735616765,0.0,18.7433767983,22.9618409725,36.6134363978,1.12087620792,18.025,17.4675601899
 12/01  17:00:00,57.8142168543,5.94982324477,5.68539905332,0.0,18.7433767983,27.431320555,25.5966029538,1.81235495813,18.025,5.75924799563
 12/01  18:00:00,74.820026767,6.10507348013,4.69581017788,0.0,17.6635504202,40.6971502883,2.58784894768,2.56784894768,0.0,0.02
 12/01  19:00:00,83.9162067342,6.22188080075,5.28660784226,0.0,27.5259009287,37.3340067412,17.5808309532,6.01724877402,0.0,11.5635821792
 12/01  20:00:00,87.1615286281,6.33452088908,6.09384027621,0.0,33.8341110165,33.3544677425,13.045891033,7.26819485219,0.0,5.77769618079
 12/01  21:00:00,97.0798021445,6.56333506721,7.62913752435,0.0,36.5179666069,38.8247702939,20.0860766487,8.5510322261,0.0,11.5350444226
 12/01  22:00:00,91.7868282886,6.61354511382,7.80112613661,0.0,32.965339924,36.8579353714,15.4514684829,9.65469314422,0.0,5.79677533864
 12/01  23:00:00,64.7305409041,6.20287415667,4.70256071694,0.0,25.6355707503,20.6438685092,22.3423955405,10.7972679134,0.0,11.5451276271
 12/01  24:00:00,42.8601196887,5.94949811084,2.63835854174,0.0,15.0252895274,11.7056064465,17.4819978162,11.7179097505,0.0,5.76408806578
 12/02  01:00:00,38.3664667439,5.89790427062,2.02210674594,0.0,12.8411359301,10.0650221343,12.0404829808,12.0204829808,0.0,0.02
 12/02  02:00:00,38.0584862067,5.87296675336,1.74013225075,0.0,12.8411359301,10.0650221343,18.0508165129,12.296024758,0.0,5.75479175489
 12/02  03:00:00,32.9886120518,5.82253305861,1.33973778901,0.0,8.25718729233,10.0299323277,12.5452777202,12.5252777202,0.0,0.02
 12/02  04:00:00,32.7802495562,5.79846984953,1.15543119307,0.0,8.25718729233,10.0299323277,18.4961763804,12.7417543587,0.0,5.75442202172
 12/02  05:00:00,34.274425332,5.78549771725,1.0560171452,0.0,8.25718729233,11.6354268332,12.9523675291,12.9323675291,0.0,0.02
 12/02  06:00:00,38.3494347453,5.7756795915,0.982577664021,0.0,8.71707943955,15.3327214929,18.1489957792,12.3848610133,0.0,5.76413476594
 12/02  07:00:00,59.3986247417,5.87648437536,1.83503341044,0.0,18.5082010057,25.6353820695,16.3840412335,10.611248517,0.0,5.77279271648
 12/02  08:00:00,70.4634150735,6.10702451935,3.87014699239,0.0,19.4083231844,41.0650158608,20.5544328378,8.98057511816,0.0,11.5738577197
 12/02  09:00:00,98.903944708,6.45626045696,8.08481443179,0.0,26.3286599382,57.9988325916,34.4017699534,5.0055863265,0.0,29.3961836269
 12/02  10:00:00,83.9992241508,6.22063862576,8.56948278011,0.0,26.3286599382,42.8504436482,45.2069789301,3.76315544946,18.025,23.4188234806
 12/02  11:00:00,57.9535715723,5.96086610045,6.77749969166,0.0,21.7447113004,23.4437158914,39.2066673311,3.65041913173,18.025,17.5312481993
 12/02  12:00:00,55.4142302431,5.95428294644,6.70639996651,0.0,19.3027497915,23.426170988,44.3060643779,2.95374052316,18.025,23.3273238547
 12/02  13:00:00,55.7857636591,5.97524256331,6.91472015097,0.0,19.1483137236,23.7250123474,37.9709199668,2.47568819474,18.025,17.470231772
 12/02  14:00:00,56.070624778,5.98795687094,7.04132045686,0.0,19.3027497915,23.7161209604,35.496550647,0.0,18.025,17.471550647
 12/02  15:00:00,56.0923805449,5.99094074051,7.06009230189,0.0,19.3027497915,23.7161209604,35.491586363,0.0,18.025,17.466586363
 12/02  16:00:00,55.7808381339,5.99079305297,7.03864790885,0.0,19.3027497915,23.426170988,36.4320926465,0.939504589396,18.025,17.4675880571
 12/02  17:00:00,59.3480845602,5.98040591407,6.16497526044,0.0,19.3027497915,27.8956505705,24.7381782246,0.95503060279,18.025,5.75814762181
 12/02  18:00:00,73.2204984933,6.14866272527,5.59470426587,0.0,18.2229234133,37.5968344597,6.74675530207,0.982702255478,0.0,5.7640530466
 12/02  19:00:00,91.2457564358,6.43291265016,7.49846658982,0.0,32.690315043,37.0816133363,2.17003030555,2.15003030555,0.0,0.02
 12/02  20:00:00,92.8160615959,6.61539579443,8.77470827166,0.0,36.8143715336,33.066984531,15.090119754,3.55443763191,0.0,11.5356821221
 12/02  21:00:00,100.129968197,6.87357805147,10.5903543334,0.0,36.3493007332,38.7721355839,9.87465623862,4.09736732508,0.0,5.77728891354
 12/02  22:00:00,98.377085697,6.92466780759,10.9042483043,0.0,36.1807251679,36.8228455648,9.54389708551,3.76619829463,0.0,5.77769879088
 12/02  23:00:00,73.8282859613,6.54556760271,8.0548362751,0.0,31.0351095914,20.6438685092,15.5185163473,3.94477155102,0.0,11.5737447963
 12/02  24:00:00,47.9154845499,6.17409962158,5.0671694455,0.0,17.4250845679,11.7056064465,10.8634876908,5.09011478972,0.0,5.77337290103
 12/03  01:00:00,40.2865151341,6.04414870067,3.67647673635,0.0,12.925468867,10.100111941,12.6449301168,6.88534690635,0.0,5.75958321044
 12/03  02:00:00,39.4618719231,5.97947996507,2.91758567031,0.0,12.925468867,10.100111941,7.67544595457,7.65544595457,0.0,0.02
 12/03  03:00:00,34.211901985,5.92441060292,2.34171570158,0.0,8.34152022915,10.0650221343,13.5630523454,7.80817293679,0.0,5.75487940863
 12/03  04:00:00,33.8760731757,5.89872449561,2.03158055603,0.0,8.34152022915,10.0650221343,7.96284024045,7.94284024045,0.0,0.02
 12/03  05:00:00,35.3664666725,5.88702118548,1.92709901472,0.0,8.34152022915,11.6705166398,13.7911677693,8.03162484617,0.0,5.75954292309
 12/03  06:00:00,39.5366447572,5.87815720542,1.94788119997,0.0,8.80141237637,15.3678112995,13.3770875377,7.61281052819,0.0,5.7642770095
 12/03  07:00:00,60.5288554282,5.97385146583,2.8678847831,0.0,18.5082010057,25.6353820695,13.5884171938,7.81482882952,0.0,5.77358836429
 12/03  08:00:00,73.8949078062,6.23496628879,5.17026370025,0.0,19.4926561212,41.1001056674,18.9608869707,7.51043870559,0.0,11.4504482651
 12/03  09:00:00,102.254343388,6.78062898958,11.1108230405,0.0,26.3286599382,57.9988325916,26.047243826,2.4003717351,0.0,23.6468720909
 12/03  10:00:00,88.0531898632,6.63695531815,12.3265338298,0.0,26.2443270014,42.8153538416,42.0064002457,0.555430465413,18.025,23.4259697803
 12/03  11:00:00,62.5833632045,6.42907576437,10.9390757621,0.0,21.7447113004,23.4437158914,41.7571546358,0.36462322357,18.025,23.3675314123
 12/03  12:00:00,61.3713741294,6.53574938619,12.0223576797,0.0,19.3449162599,23.4437158914,35.5265278334,0.0,18.025,17.5015278334
 12/03  13:00:00,62.8846006361,6.64669506817,13.2823861426,0.0,19.190480192,23.7425572507,37.4237283337,0.0,18.025,19.3987283337
 12/03  14:00:00,64.3428314437,6.79131976214,14.5698717985,0.0,19.260583323,23.698576057,39.3801333686,0.0,18.025,21.3551333686
 12/03  15:00:00,64.53555195,6.80212205048,14.7517896076,0.0,19.260583323,23.698576057,35.4938595755,0.0,18.025,17.4688595755
 12/03  16:00:00,62.3107460771,6.67367504643,12.9453807225,0.0,19.260583323,23.4086260847,35.4949742751,0.0,18.025,17.4699742751
 12/03  17:00:00,63.4515913848,6.46290371667,9.84569281091,0.0,19.260583323,27.8781056672,18.0647675452,0.0197675452232,18.025,0.02
 12/03  18:00:00,75.1944898694,6.43830704948,7.3387508798,0.0,18.1807569449,37.5792895564,6.76072618653,0.996578880912,0.0,5.76414730562
 12/03  19:00:00,91.7654260433,6.59288969347,7.97756942401,0.0,32.6059821062,37.0465235296,9.52134963926,3.75265403477,0.0,5.76869560449
 12/03  20:00:00,92.3731341801,6.6695836969,8.27758295993,0.0,36.8143715336,33.066984531,12.8053858014,7.02764147911,0.0,5.77774432231
 12/03  21:00:00,98.4779647962,6.79328215141,8.89920841779,0.0,36.43363367,38.8072253906,21.6553686895,10.1208668375,0.0,11.5345018521
 12/03  22:00:00,95.4740607581,6.7405557854,8.30474330666,0.0,36.0963922311,36.7877557581,17.6815992251,11.903386702,0.0,5.77821252309
 12/03  23:00:00,70.5736245038,6.31786123813,5.14728980909,0.0,30.9507766546,20.6087787026,26.1797504659,14.6060245853,0.0,11.5737258806
 12/03  24:00:00,45.3100154607,5.985381902,2.65040617422,0.0,17.4250845679,11.7056064465,22.1089201774,16.3353279634,0.0,5.7735922139
 12/04  01:00:00,37.0366491591,5.90129903195,1.8887820771,0.0,11.6412384099,10.0650221343,17.8300635427,17.8100635427,0.0,0.02
 12/04  02:00:00,34.858362171,5.83331715308,1.33913050871,0.0,10.0992000411,10.047477231,25.5931467096,19.8384177068,0.0,5.7547290028
 12/04  03:00:00,32.5706076477,5.78236902381,0.961888748746,0.0,8.25718729233,10.0299323277,20.8323464671,20.8123464671,0.0,0.02
 12/04  04:00:00,32.2904382508,5.74764983625,0.716431406699,0.0,8.25718729233,10.0299323277,28.119235379,22.3642732169,0.0,5.75496216217
 12/04  05:00:00,33.7281616299,5.72553867849,0.555427998824,0.0142714340369,8.25718729233,11.6354268332,22.3358778759,22.3158778759,0.0,0.02
 12/04  06:00:00,41.3091911361,5.72025812201,0.482360606047,0.0940845012754,12.1011305571,15.3678112995,34.7733685495,23.2469968141,0.0,11.5263717354
 12/04  07:00:00,72.8318086448,5.96373269432,2.30853116093,0.0189539820423,19.7275818095,37.2640762949,30.774706665,24.977456898,0.0,5.79724976695
 12/04  08:00:00,87.8434736936,6.20544624245,4.14544946544,0.0,24.3117294858,51.2795993405,38.417433895,21.0085679581,0.0,17.4088659369
 12/04  09:00:00,74.2657294333,6.0189341968,3.91309576585,0.0,23.6694662846,40.6342015617,34.1462509768,10.7208615618,0.0,23.4253894151
 12/04  10:00:00,72.8211620831,6.14352612838,7.35115565008,0.0,23.6694662846,35.6302164847,45.8855893554,4.49361193788,18.025,23.3669774175
 12/04  11:00:00,55.7906277911,6.17391463066,7.88685301307,0.0,18.7433767983,22.9618409725,38.0241861281,2.49652263434,18.025,17.5026634937
 12/04  12:00:00,57.5827675739,6.37162532813,9.48343821952,0.0,18.7433767983,22.9618409725,36.043302995,0.545272170484,18.025,17.4730308245
 12/04  13:00:00,59.6532417095,6.53099733253,11.3510916924,0.0,18.5889407304,23.1597249699,35.5012627759,0.00609474490628,18.025,17.470168031
 12/04  14:00:00,60.4491193845,6.61746475645,11.8139997124,0.0,18.7433767983,23.2517909448,35.4963809174,0.0,18.025,17.4713809174
 12/04  15:00:00,61.4946053768,6.67927204739,12.7976798802,0.0,18.7433767983,23.2517909448,35.4975576932,0.0,18.025,17.4725576932
 12/04  16:00:00,61.1433191827,6.65802031525,12.7575928725,0.0,18.7433767983,22.9618409725,35.4925447526,0.0,18.025,17.4675447526
 12/04  17:00:00,64.3793382388,6.6245418183,11.5757885989,0.0,18.7433767983,27.431320555,23.7844283882,0.0,18.025,5.75942838823
 12/04  18:00:00,80.2198011659,6.69243802426,9.50819661166,0.0,17.6635504202,40.6971502883,5.76881311565,0.0,0.0,5.76881311565
 12/04  19:00:00,87.3415730667,6.64160349912,8.2922063734,0.0,27.5259009287,37.3340067412,14.0078455983,2.4433967136,0.0,11.5644488847
 12/04  20:00:00,89.2030851899,6.61941739943,7.85046460441,0.0,33.8341110165,33.3544677425,11.6298627255,5.85205389665,0.0,5.77780882882
 12/04  21:00:00,97.7119942418,6.70898890227,8.11564875063,0.0,36.5179666069,38.8247702939,16.7305152849,10.9523631753,0.0,5.77815210959
 12/04  22:00:00,91.5163968082,6.65927235421,7.48491280481,0.0,32.965339924,36.8579353714,26.1709156765,14.5966074913,0.0,11.5743081852
 12/04  23:00:00,64.0941957356,6.18493449941,4.08412429712,0.0,25.6355707503,20.6438685092,24.3243699152,18.5413217266,0.0,5.78304818862
 12/04  24:00:00,42.1631543859,5.90649866595,1.98436904019,0.0,15.0252895274,11.7056064465,26.7783191222,21.0140838708,0.0,5.76423525138
 12/05  01:00:00,36.3948449701,5.83039415192,1.31787015679,0.0,11.6412384099,10.0650221343,27.4827801654,21.7231518398,0.0,5.75962832554
 12/05  02:00:00,34.3812616093,5.77589753754,0.919453057062,0.0,10.0992000411,10.047477231,23.4587991954,23.4387991954,0.0,0.02
 12/05  03:00:00,32.1538415915,5.73024644003,0.596937625373,0.000296244893729,8.25718729233,10.0299323277,30.3875782882,24.6327943134,0.0,5.75478397472
 12/05  04:00:00,32.0044666591,5.7070118057,0.396964856566,0.0741365153397,8.25718729233,10.0299323277,25.1224603062,25.1024603062,0.0,0.02
 12/05  05:00:00,33.5544594551,5.69403360436,0.259394385336,0.168096981587,8.25718729233,11.6354268332,31.2549327628,25.4959004023,0.0,5.75903236045
 12/05  06:00:00,41.2395860382,5.7012682855,0.274820177322,0.251001625567,12.1011305571,15.3678112995,30.5657033904,24.7918404946,0.0,5.77386289581
 12/05  07:00:00,72.9463197412,5.96758689102,2.38178896864,0.056334290434,19.7275818095,37.2640762949,33.2400897968,21.6658368341,0.0,11.5742529627
 12/05  08:00:00,87.8556709879,6.19985463069,4.1632224537,0.0,24.3117294858,51.2795993405,29.6439663986,18.0311156725,0.0,11.6128507261
 12/05  09:00:00,73.8232292821,5.96469800027,3.52481755935,0.0,23.6694662846,40.6342015617,33.8691439267,10.4410210996,0.0,23.4281228271
 12/05  10:00:00,71.965141149,6.05270934582,6.58593901222,0.0,23.6694662846,35.6302164847,46.2999486467,4.9076604706,18.025,23.3672881761
 12/05  11:00:00,54.4246487522,6.02582235827,6.66895941455,0.0,18.7433767983,22.9618409725,38.6615571377,3.1332847098,18.025,17.5032724279
 12/05  12:00:00,55.4287219264,6.14802842404,7.55298385598,0.0,18.7433767983,22.9618409725,37.8218348407,2.32322594146,18.025,17.4736088993
 12/05  13:00:00,56.3365031865,6.24284045239,8.32250474786,0.0,18.5889407304,23.1597249699,43.4111190953,2.09952647102,18.025,23.2865926243
 12/05  14:00:00,56.940388165,6.28602781217,8.63670189522,0.0,18.7433767983,23.2517909448,35.5051727036,0.0106302278959,18.025,17.4695424757
 12/05  15:00:00,57.2756799454,6.31727480618,8.94074606233,0.0,18.7433767983,23.2517909448,35.495808335,0.0,18.025,17.470808335
 12/05  16:00:00,57.5069134215,6.36559355628,9.41361061535,0.0,18.7433767983,22.9618409725,35.4971067563,0.0,18.025,17.4721067563
 12/05  17:00:00,60.5313229828,6.28797444558,8.06433343784,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 12/05  18:00:00,76.5287374996,6.33103318444,6.17852606735,0.0,17.6635504202,40.6971502883,7.25320228081,1.48424290938,0.0,5.76895937143
 12/05  19:00:00,84.576240712,6.33610272258,5.83235561246,0.0,27.5259009287,37.3340067412,16.6659781115,5.10067858043,0.0,11.565299531
 12/05  20:00:00,86.8584520043,6.34913842308,5.77610305255,0.0,33.8341110165,33.3544677425,14.9009733955,9.12310402303,0.0,5.77786937242
 12/05  21:00:00,95.989692739,6.49489802471,6.60742002481,0.0,36.5179666069,38.8247702939,23.3961039615,11.8605302583,0.0,11.5355737032
 12/05  22:00:00,90.3590088627,6.50147792302,6.48530721172,0.0,32.965339924,36.8579353714,19.4685470024,13.671167925,0.0,5.79737907738
 12/05  23:00:00,63.498066902,6.1066007167,3.5663100566,0.0,25.6355707503,20.6438685092,27.9162880728,16.3701525927,0.0,11.5461354801
 12/05  24:00:00,41.8783851681,5.87088966254,1.73520445718,0.0,15.0252895274,11.7056064465,24.874248756,19.1098148752,0.0,5.76443388086
 12/06  01:00:00,36.084143979,5.79260320167,1.0449609233,0.0,11.6412384099,10.0650221343,21.422522181,21.402522181,0.0,0.02
 12/06  02:00:00,34.0761388896,5.73840865448,0.651807296776,0.0,10.0992000411,10.047477231,28.443472106,22.6893129777,0.0,5.75415912837
 12/06  03:00:00,31.9408509679,5.70286509009,0.389812502011,0.021815899097,8.25718729233,10.0299323277,23.2247044532,23.2047044532,0.0,0.02
 12/06  04:00:00,31.911822144,5.69087324577,0.240829383011,0.153754630191,8.25718729233,10.0299323277,29.3713642068,23.6166159151,0.0,5.75474829172
 12/06  05:00:00,33.5678641299,5.68582521043,0.117832906884,0.331273412622,8.25718729233,11.6354268332,25.1203282612,25.1003282612,0.0,0.02
 12/06  06:00:00,41.2680169168,5.69231109564,0.101668601341,0.461530340041,12.1011305571,15.3678112995,30.8813590571,25.1074289399,0.0,5.77393011722
 12/06  07:00:00,72.3448977133,5.89183230428,1.75908092529,0.153359922324,19.7275818095,37.2640762949,36.0278950096,24.4524227126,0.0,11.575472297
 12/06  08:00:00,86.9172380313,6.09138647468,3.2977469366,0.035482742743,24.3117294858,51.2795993405,39.7073211543,22.2972385366,0.0,17.4100826177
