Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/06  09:00:00,72.7369316874,5.85569723316,2.36730190073,0.180204502175,23.6694662846,40.6342015617,37.649814721,14.2181158226,0.0,23.4316988984
 12/06  10:00:00,70.3133868761,5.90751715324,4.98020985663,0.0991543946555,23.6694662846,35.6302164847,45.5426616487,9.98732610671,18.025,17.530335542
 12/06  11:00:00,52.3841052685,5.8420218951,4.6917346964,0.120476319563,18.7433767983,22.9618409725,49.7180622616,8.3606583128,18.025,23.3324039488
 12/06  12:00:00,52.6336098149,5.86588452998,4.98500692294,0.0550042604884,18.7433767983,22.9618409725,41.4684263887,5.96885771984,18.025,17.4745686689
 12/06  13:00:00,53.0818312233,5.91394089119,5.39021599927,0.00651152877404,18.5889407304,23.1597249699,40.9214002126,5.42464330669,18.025,17.4717569059
 12/06  14:00:00,53.6642319777,5.95965831631,5.68690868924,0.0,18.7433767983,23.2517909448,37.0265246683,1.52903268438,18.025,17.4724919839
 12/06  15:00:00,54.1433333434,6.01511445337,6.11055356103,0.0,18.7433767983,23.2517909448,36.6765385515,1.17953813902,18.025,17.4720004125
 12/06  16:00:00,53.525959723,5.98019974731,5.81804582181,0.0,18.7433767983,22.9618409725,38.2901708,2.7955373227,18.025,17.4696334773
 12/06  17:00:00,56.8315865007,5.92994419937,4.72262371781,0.0,18.7433767983,27.431320555,26.8283397702,3.04377809567,18.025,5.75956167456
 12/06  18:00:00,73.5975800296,6.01792605395,3.56047099851,0.0,17.6635504202,40.6971502883,9.66460434179,3.89562442116,0.0,5.76897992062
 12/06  19:00:00,82.5229454821,6.09302883852,4.02212256164,0.0,27.5259009287,37.3340067412,19.3211302773,7.7567502839,0.0,11.5643799934
 12/06  20:00:00,85.5712966885,6.17860488963,4.65946857849,0.0,33.8341110165,33.3544677425,14.3218744047,8.54360270659,0.0,5.77827169812
 12/06  21:00:00,95.1508640431,6.36701580121,5.89646828645,0.0,36.5179666069,38.8247702939,15.6167993049,9.83814484055,0.0,5.77865446436
 12/06  22:00:00,90.0482238174,6.43191978311,6.24406036914,0.0,32.965339924,36.8579353714,21.6942995317,10.1190273155,0.0,11.5752722162
 12/06  23:00:00,63.5171179085,6.081459928,3.61049662599,0.0,25.6355707503,20.6438685092,17.6874287084,11.9043087189,0.0,5.78311998955
 12/06  24:00:00,42.0433634277,5.87646340957,1.89460104881,0.0,15.0252895274,11.7056064465,19.2531840938,13.4886896147,0.0,5.76449447914
 12/07  01:00:00,36.4209687546,5.82329999793,1.35107722147,0.0,11.6412384099,10.0650221343,19.5787379967,13.8190427806,0.0,5.75969521609
 12/07  02:00:00,34.5517484583,5.79322965437,1.07259962502,0.0,10.0992000411,10.047477231,14.1000589136,14.0800589136,0.0,0.02
 12/07  03:00:00,32.4379923252,5.76371942168,0.847904032476,0.0,8.25718729233,10.0299323277,20.0698910079,14.3148820639,0.0,5.75500894402
 12/07  04:00:00,32.2897891994,5.74563266195,0.717794886568,0.0,8.25718729233,10.0299323277,14.5431989715,14.5231989715,0.0,0.02
 12/07  05:00:00,33.7924169774,5.7325957845,0.62687745465,0.0,8.25718729233,11.6354268332,20.4637799118,14.7041831783,0.0,5.75959673347
 12/07  06:00:00,41.4870326888,5.74530138601,0.72921683879,0.0,12.1011305571,15.3678112995,19.6924207671,13.9183815562,0.0,5.77403921098
 12/07  07:00:00,73.3233979853,6.01499437722,2.76775981653,0.0,19.7275818095,37.2640762949,25.6866548147,14.1112290397,0.0,11.575425775
 12/07  08:00:00,88.2100303042,6.22862161919,4.48877309446,0.0,24.3117294858,51.2795993405,24.5213916819,12.9083363264,0.0,11.6130553554
 12/07  09:00:00,73.7129309946,5.91064680909,3.46854156719,0.0,23.6694662846,40.6342015617,32.220350299,8.78735854246,0.0,23.4329917565
 12/07  10:00:00,69.8246005527,5.79937087263,4.69871951869,0.0,23.6694662846,35.6302164847,50.356759712,8.96073345986,18.025,23.3710262522
 12/07  11:00:00,51.4250754168,5.69833965676,3.97198074637,0.0248701520068,18.7433767983,22.9618409725,50.5921429954,9.23336778629,18.025,23.3337752091
 12/07  12:00:00,51.2572241412,5.68597367296,3.76481331392,0.078717808243,18.7433767983,22.9618409725,44.6517786983,9.15203284413,18.025,17.4747458542
 12/07  13:00:00,51.5015053082,5.69874096838,3.9546717974,0.0769266496945,18.5889407304,23.1597249699,42.5616154767,7.06427247869,18.025,17.472342998
 12/07  14:00:00,51.5882949195,5.69285983394,3.81887893573,0.0588865770545,18.7433767983,23.2517909448,40.2950820134,4.7985110296,18.025,17.4715709838
 12/07  15:00:00,51.95154302,5.71695253495,4.18804134781,0.0288793690809,18.7433767983,23.2517909448,38.7132550645,3.21673280355,18.025,17.471522261
 12/07  16:00:00,52.4510831293,5.78002899532,4.94333382264,0.0,18.7433767983,22.9618409725,38.3234947463,2.82550731443,18.025,17.4729874319
 12/07  17:00:00,56.3445550929,5.80418915647,4.36133818786,0.0,18.7433767983,27.431320555,26.8226610512,3.03801638659,18.025,5.75964466463
 12/07  18:00:00,73.9910486276,5.97469152268,3.9971652362,0.0,17.6635504202,40.6971502883,8.08289759507,2.31483162494,0.0,5.76806597013
 12/07  19:00:00,83.3450256418,6.09300241339,4.84421908682,0.0,27.5259009287,37.3340067412,9.35973845626,3.56680555655,0.0,5.79293289971
 12/07  20:00:00,86.209258977,6.16803433476,5.3079880156,0.0,33.8341110165,33.3544677425,17.3255597054,5.78913392006,0.0,11.5364257853
 12/07  21:00:00,95.9036298234,6.37392669368,6.64230879917,0.0,36.5179666069,38.8247702939,13.7112929394,7.93251123484,0.0,5.77878170451
 12/07  22:00:00,90.9853479062,6.46332080998,7.149770161,0.0,32.965339924,36.8579353714,19.6987835816,8.1250329197,0.0,11.5737506619
 12/07  23:00:00,64.2278967525,6.09720598167,4.30551725513,0.0,25.6355707503,20.6438685092,13.2768833524,7.49327997896,0.0,5.78360337346
 12/07  24:00:00,42.9618790705,5.91251829393,2.77705333512,0.0,15.0252895274,11.7056064465,12.5406921688,6.77616855445,0.0,5.76452361439
 12/08  01:00:00,37.0815829099,5.85564989302,1.97934092056,0.0,11.6412384099,10.0650221343,8.26913244613,8.24913244613,0.0,0.02
 12/08  02:00:00,34.8851886044,5.81746692132,1.38179519373,0.0,10.0992000411,10.047477231,15.2822289601,9.52708549052,0.0,5.7551434696
 12/08  03:00:00,32.7493778256,5.79076834848,1.13223976392,0.0,8.25718729233,10.0299323277,9.67681095563,9.65681095563,0.0,0.02
 12/08  04:00:00,32.5472249048,5.76950043353,0.951355592365,0.0,8.25718729233,10.0299323277,16.4946968266,10.7395560042,0.0,5.75514082243
 12/08  05:00:00,33.9912560126,5.75282497863,0.80548184191,0.0,8.25718729233,11.6354268332,17.2790847602,11.5192674289,0.0,5.75981733133
 12/08  06:00:00,41.729913051,5.77036855269,0.947020467989,0.0,12.1011305571,15.3678112995,16.5787766479,10.80471586,0.0,5.77406078788
 12/08  07:00:00,73.9048342304,6.06591517327,3.29826464969,0.0,19.7275818095,37.2640762949,22.5221654033,10.9473769529,0.0,11.5747884504
 12/08  08:00:00,89.0627924932,6.29752930818,5.2726046867,0.0,24.3117294858,51.2795993405,21.4217111286,9.80769957164,0.0,11.614011557
 12/08  09:00:00,75.382366442,6.01690252415,5.03170738142,0.0,23.6694662846,40.6342015617,26.9826351182,3.54898385785,0.0,23.4336512604
 12/08  10:00:00,74.4777872466,6.17891284557,8.97235214481,0.0,23.6694662846,35.6302164847,41.8481690479,0.450889606968,18.025,23.3722794409
 12/08  11:00:00,58.5234745092,6.27949643873,10.5140886024,0.0,18.7433767983,22.9618409725,35.531326821,0.0,18.025,17.506326821
 12/08  12:00:00,63.1522305734,6.58110610991,14.843399856,0.0,18.7433767983,22.9618409725,35.5005213153,0.0,18.025,17.4755213153
 12/08  13:00:00,67.1717887935,6.82540680273,18.5752088093,0.0,18.5889407304,23.1597249699,36.7505579033,0.0,18.025,18.7255579033
 12/08  14:00:00,69.5084258,6.97420313095,20.5165494817,0.0,18.7433767983,23.2517909448,40.0609195183,0.0,18.025,22.0359195183
 12/08  15:00:00,70.2770886109,7.03856276729,21.2208523853,0.0,18.7433767983,23.2517909448,35.4976538237,0.0,18.025,17.4726538237
 12/08  16:00:00,69.8030706423,7.05153925866,21.0238071112,0.0,18.7433767983,22.9618409725,35.4992071964,0.0,18.025,17.4742071964
 12/08  17:00:00,72.3468965688,6.98322274751,19.1846428598,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 12/08  18:00:00,85.3308054111,6.96688234942,14.3447219018,0.0,17.6635504202,40.6971502883,5.7692102305,0.0,0.0,5.7692102305
 12/08  19:00:00,91.2397544306,6.93248649361,11.8994438291,0.0,27.5259009287,37.3340067412,11.5655299539,0.0,0.0,11.5655299539
 12/08  20:00:00,93.8601944134,6.98872251302,12.1382285743,0.0,33.8341110165,33.3544677425,5.77849442298,0.0,0.0,5.77849442298
 12/08  21:00:00,102.774965964,7.14788864901,12.7396721636,0.0,36.5179666069,38.8247702939,12.0201103807,0.483900675137,0.0,11.5362097056
 12/08  22:00:00,97.2608886537,7.17094669062,12.7176697015,0.0,32.965339924,36.8579353714,6.88268662704,1.08549885369,0.0,5.79718777335
 12/08  23:00:00,70.2159077005,6.74552847933,9.64518929817,0.0,25.6355707503,20.6438685092,12.8096072093,1.2625264405,0.0,11.5470807688
 12/08  24:00:00,46.6433405105,6.31243106161,6.05859694274,0.0,15.0252895274,11.7056064465,9.23457620336,3.47009243368,0.0,5.76448376967
 12/09  01:00:00,40.3959050097,6.09995328583,3.84946006273,0.0,12.8411359301,10.0650221343,8.57627384028,8.55627384028,0.0,0.02
 12/09  02:00:00,39.0068073002,5.97657204915,2.58482035528,0.0,12.8411359301,10.0650221343,18.5691002148,12.813916012,0.0,5.75518420284
 12/09  03:00:00,33.8172555227,5.91337939369,2.0775066287,0.0,8.25718729233,10.0299323277,11.4783373861,11.4583373861,0.0,0.02
 12/09  04:00:00,33.8802618662,5.91284547096,2.14104026559,0.0,8.25718729233,10.0299323277,13.8645160617,8.10961698899,0.0,5.75489907274
 12/09  05:00:00,35.6110317844,5.91980708169,2.25827444989,0.0,8.25718729233,11.6354268332,6.26756115883,6.24756115883,0.0,0.02
 12/09  06:00:00,39.1922375247,5.86599277134,1.73502333861,0.0,8.71707943955,15.3327214929,16.9171693592,11.1524577012,0.0,5.76471165807
 12/09  07:00:00,59.7008630814,5.91692332523,2.09676484952,0.0,18.5082010057,25.6353820695,20.7780393241,15.0038884466,0.0,5.77415087741
 12/09  08:00:00,72.7561146785,6.15703729325,4.22872574216,0.0,19.4083231844,41.0650158608,21.2545905253,9.67901979029,0.0,11.575570735
 12/09  09:00:00,100.879475638,6.64346097679,9.87299791337,0.0,26.3286599382,57.9988325916,31.676586874,2.26529094667,0.0,29.4112959274
 12/09  10:00:00,86.7078386619,6.45873315829,11.0399015073,0.0,26.3286599382,42.8504436482,41.8547914806,0.398262014481,18.025,23.4315294661
 12/09  11:00:00,60.2048538676,6.12950047277,8.8600752282,0.0,21.7447113004,23.4437158914,41.9550984762,0.555736827156,18.025,23.3743616491
 12/09  12:00:00,58.3415514044,6.17074053569,9.41720988385,0.0,19.3027497915,23.426170988,35.563818355,0.0324238740302,18.025,17.5063944809
 12/09  13:00:00,61.2467160867,6.41281602745,11.9380628803,0.0,19.1483137236,23.7250123474,35.499892824,0.0,18.025,17.474892824
 12/09  14:00:00,65.6385565508,6.73723030178,15.8599445814,0.0,19.3027497915,23.7161209604,41.31548555,0.0,18.025,23.29048555
 12/09  15:00:00,68.0456637244,6.89403893558,18.1102435696,0.0,19.3027497915,23.7161209604,35.4978517567,0.0,18.025,17.4728517567
 12/09  16:00:00,68.5027430336,6.95698849021,18.7943227032,0.0,19.3027497915,23.426170988,35.4994934448,0.0,18.025,17.4744934448
 12/09  17:00:00,70.4956680341,6.86203097391,16.430898245,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 12/09  18:00:00,78.4349179807,6.8114047485,12.0303322421,0.0,18.2229234133,37.5968344597,5.76410862075,0.0,0.0,5.76410862075
 12/09  19:00:00,94.5175220884,6.84242827576,10.3606572779,0.0,32.690315043,37.0816133363,6.4362338828,0.666903572035,0.0,5.76933031076
 12/09  20:00:00,94.7067107807,6.8927030254,10.3879729107,0.0,36.8143715336,33.066984531,7.30495926399,1.52607854236,0.0,5.77888072163
 12/09  21:00:00,100.467397592,6.99709893186,10.8041856891,0.0,36.3493007332,38.7721355839,15.7529592115,4.21566993297,0.0,11.5372892785
 12/09  22:00:00,97.3215771221,6.91626500632,9.85706697509,0.0,36.1807251679,36.8228455648,13.1842798299,7.40524762559,0.0,5.77903220431
 12/09  23:00:00,72.4282378344,6.49570066123,6.70454370691,0.0,31.0351095914,20.6438685092,20.8059039817,9.23100396055,0.0,11.5749000212
 12/09  24:00:00,46.6795801808,6.11818186076,3.88711739755,0.0,17.4250845679,11.7056064465,16.5139451238,10.7405371857,0.0,5.77340793814
 12/10  01:00:00,39.3715395657,5.99992513002,2.805690328,0.0,12.925468867,10.100111941,16.9296243618,11.1698034244,0.0,5.75982093738
 12/10  02:00:00,38.7519814387,5.94232480709,2.24482108213,0.0,12.925468867,10.100111941,12.6257522699,12.6057522699,0.0,0.02
 12/10  03:00:00,33.4359272087,5.86838909514,1.62173634739,0.0,8.34152022915,10.0650221343,20.3433113863,14.588316186,0.0,5.7549952003
 12/10  04:00:00,32.8067945755,5.79689078541,1.06410672156,0.0,8.34152022915,10.0650221343,19.8206205305,19.8006205305,0.0,0.02
 12/10  05:00:00,34.2267954759,5.7732082741,0.901204321321,0.0,8.34152022915,11.6705166398,24.1835311086,18.4235919027,0.0,5.7599392059
 12/10  06:00:00,38.3029590064,5.76214259351,0.830165626216,0.0,8.80141237637,15.3678112995,22.2992041897,16.5347113573,0.0,5.76449283247
 12/10  07:00:00,58.8577020938,5.83232980275,1.3381879335,0.0,18.5082010057,25.6353820695,23.2437184304,17.4696138235,0.0,5.77410460693
 12/10  08:00:00,71.4683421728,6.03480711817,2.94374708576,0.0,19.4926561212,41.1001056674,27.899727721,16.5854962778,0.0,11.3142314432
 12/10  09:00:00,97.2594232999,6.36081077141,6.53557684349,0.0,26.3286599382,57.9988325916,32.6255051265,8.82596111919,0.0,23.7995440073
 12/10  10:00:00,83.1807074269,6.24004771723,7.85085622929,0.0,26.2443270014,42.8153538416,53.6613517707,6.3517104162,18.025,29.2846413545
 12/10  11:00:00,57.9382969977,6.05061679979,6.67240092674,0.0,21.7447113004,23.4437158914,41.3514826934,5.78982743565,18.025,17.5366552577
 12/10  12:00:00,55.8959150395,6.09959081403,6.98300484473,0.0,19.3449162599,23.4437158914,46.1715234134,4.81103314377,18.025,23.3354902696
 12/10  13:00:00,56.7875552368,6.1861919307,7.64581118846,0.0,19.190480192,23.7425572507,39.0860957759,3.5861182607,18.025,17.4749775152
 12/10  14:00:00,57.259730487,6.25361153287,8.0244434478,0.0,19.260583323,23.698576057,36.0390972663,0.538677795423,18.025,17.4754194708
 12/10  15:00:00,57.7230608953,6.3125981267,8.42878654196,0.0,19.260583323,23.698576057,35.6624312144,0.162829790193,18.025,17.4746014242
 12/10  16:00:00,57.2469239084,6.28839252544,8.26680536457,0.0,19.260583323,23.4086260847,36.7375502583,1.23997980434,18.025,17.472570454
 12/10  17:00:00,60.0603061661,6.1864780987,6.7307944464,0.0,19.260583323,27.8781056672,25.6716977582,1.88687806827,18.025,5.75981968988
 12/10  18:00:00,70.5397279416,6.18077351454,4.82548048344,0.0,18.1807569449,37.5792895564,8.70470251554,2.9400067028,0.0,5.76469581274
 12/10  19:00:00,89.1168434301,6.32126678241,5.60055845618,0.0,32.6059821062,37.0465235296,13.1152655589,7.34604395851,0.0,5.7692216004
 12/10  20:00:00,90.0765983437,6.42011828752,6.23043729978,0.0,36.8143715336,33.066984531,14.5224497423,8.74335211493,0.0,5.77909762741
 12/10  21:00:00,96.4612805626,6.56808868043,7.10765079511,0.0,36.43363367,38.8072253906,16.532620784,10.753777607,0.0,5.77884317702
 12/10  22:00:00,93.7591271569,6.54817674364,6.78211840597,0.0,36.0963922311,36.7877557581,18.4598358893,12.681198058,0.0,5.77863783128
 12/10  23:00:00,69.5487749154,6.19784268473,4.24234859695,0.0,30.9507766546,20.6087787026,25.7582277444,14.1816286396,0.0,11.5765991048
 12/10  24:00:00,44.8319247185,5.93267302337,2.22496130914,0.0,17.4250845679,11.7056064465,21.9705425444,16.1962978788,0.0,5.77424466564
 12/11  01:00:00,36.6264908612,5.8553239242,1.52455661571,0.0,11.6412384099,10.0650221343,23.9467271068,18.1868634577,0.0,5.75986364912
 12/11  02:00:00,34.5182178949,5.79353004275,1.03875072347,0.0,10.0992000411,10.047477231,20.2367294849,20.2167294849,0.0,0.02
 12/11  03:00:00,32.270737711,5.74594018091,0.698416543553,0.0,8.25718729233,10.0299323277,27.0828039505,21.3277364575,0.0,5.75506749297
 12/11  04:00:00,32.0440128298,5.71759738884,0.500035690362,0.0,8.25718729233,10.0299323277,21.724838811,21.704838811,0.0,0.02
 12/11  05:00:00,33.5510249185,5.70237205872,0.374976143035,0.0407159798203,8.25718729233,11.6354268332,27.7719818648,22.0119761364,0.0,5.7600057284
 12/11  06:00:00,41.1942525968,5.70616160899,0.379973879773,0.0955676499448,12.1011305571,15.3678112995,28.1595447471,22.3851213502,0.0,5.77442339695
 12/11  07:00:00,72.7098549494,5.94978283305,2.21936928934,0.0,19.7275818095,37.2640762949,33.8315238894,22.2542118258,0.0,11.5773120635
 12/11  08:00:00,87.3757135827,6.15286652759,3.730126312,0.0,24.3117294858,51.2795993405,37.5517805598,20.1383419576,0.0,17.4134386022
 12/11  09:00:00,73.0718893892,5.89741719998,2.84067666146,0.0,23.6694662846,40.6342015617,36.9010151124,13.4652277935,0.0,23.4357873189
 12/11  10:00:00,70.4533827321,5.92962898197,5.19719815445,0.0,23.6694662846,35.6302164847,46.4548972287,10.8966434499,18.025,17.5332537788
 12/11  11:00:00,52.6346854609,5.8772878164,5.02748917805,0.0,18.7433767983,22.9618409725,50.0535841025,8.69082818023,18.025,23.3377559223
 12/11  12:00:00,53.1264083862,5.93050511077,5.46816556539,0.0,18.7433767983,22.9618409725,41.7579066041,6.25528833728,18.025,17.4776182668
 12/11  13:00:00,53.407144508,5.96335940656,5.67259834022,0.0,18.5889407304,23.1597249699,41.5686984695,6.06972512701,18.025,17.4739733425
 12/11  14:00:00,53.6908716651,5.98417221295,5.68901024199,0.0,18.7433767983,23.2517909448,38.0929278472,2.59215766398,18.025,17.4757701832
 12/11  15:00:00,52.9574454367,5.90106609146,5.0386914536,0.0,18.7433767983,23.2517909448,38.8362111003,3.33868829992,18.025,17.4725228004
 12/11  16:00:00,51.907168446,5.82552368396,4.3539066686,0.0,18.7433767983,22.9618409725,43.344788505,6.92873150281,18.025,18.3910570021
 12/11  17:00:00,55.0702883051,5.78266816459,3.10857802146,0.0,18.7433767983,27.431320555,32.8205341945,9.94131394399,18.025,4.85422025052
 12/11  18:00:00,69.9623012837,5.87356948187,1.95351003892,0.0,17.6635504202,40.6971502883,17.4266436515,11.657287897,0.0,5.76935575451
 12/11  19:00:00,80.7815728827,5.93135539575,2.4423515468,0.0,27.5259009287,37.3340067412,27.2829672335,15.7163442441,0.0,11.5666229894
 12/11  20:00:00,83.5905055165,5.99512943374,2.862104021,0.0,33.8341110165,33.3544677425,22.625841104,16.8468267006,0.0,5.7790144034
 12/11  21:00:00,92.7955420838,6.13647277335,3.77163823269,0.0,36.5179666069,38.8247702939,24.2577892717,18.4790598964,0.0,5.77872937531
 12/11  22:00:00,87.5756469864,6.18119872698,4.02212980135,0.0,32.965339924,36.8579353714,30.5651335782,18.98923719,0.0,11.5758963883
 12/11  23:00:00,62.0044242812,5.93697704838,2.24222219985,0.0,25.6355707503,20.6438685092,31.6476134851,20.1005575363,0.0,11.5470559488
 12/11  24:00:00,40.9151345156,5.76216341656,0.84637269745,0.0342711554408,15.0252895274,11.7056064465,22.2816170165,22.2616170165,0.0,0.02
 12/12  01:00:00,35.5936124486,5.72088015114,0.432964441325,0.193154890914,11.6412384099,10.0650221343,29.1080423033,23.3479652175,0.0,5.7600770858
 12/12  02:00:00,33.9942711695,5.70644170485,0.2538593528,0.348026146651,10.0992000411,10.047477231,29.4741688941,23.7190478433,0.0,5.75512105085
 12/12  03:00:00,32.1720749893,5.70013444932,0.11259455865,0.532964707446,8.25718729233,10.0299323277,24.1367550874,24.1167550874,0.0,0.02
 12/12  04:00:00,32.3158112672,5.70642240606,0.0626810485339,0.720321496783,8.25718729233,10.0299323277,30.3801690771,24.6250088527,0.0,5.75516022439
 12/12  05:00:00,34.177069004,5.72026788952,0.0467107442844,0.977127437216,8.25718729233,11.6354268332,24.9196896124,24.8996896124,0.0,0.02
 12/12  06:00:00,41.9071553841,5.72892785688,0.0488137241711,1.11685485184,12.1011305571,15.3678112995,30.0190430637,24.2444977494,0.0,5.77454531427
 12/12  07:00:00,72.3395090755,5.87239087902,1.56073615128,0.365666377253,19.7275818095,37.2640762949,35.0492252728,23.4731739924,0.0,11.5760512803
 12/12  08:00:00,86.7246662454,6.04887463692,3.0108981166,0.172151759116,24.3117294858,51.2795993405,38.7768919419,21.3634021114,0.0,17.4134898305
 12/12  09:00:00,72.2123734014,5.77915073962,1.59914488312,0.500268453904,23.6694662846,40.6342015617,39.3273003717,15.8903938181,0.0,23.4369065536
 12/12  10:00:00,69.1538298671,5.76245556023,3.43282521634,0.631988437803,23.6694662846,35.6302164847,56.7232975336,15.326909933,18.025,23.3713876006
 12/12  11:00:00,51.4617884329,5.72230721858,3.01267269649,0.996891298256,18.7433767983,22.9618409725,52.1465665379,16.6127002516,18.025,17.5088662863
 12/12  12:00:00,51.6055810754,5.73884718353,2.91795173882,1.22103967727,18.7433767983,22.9618409725,52.5281884345,17.0247039893,18.025,17.4784844452
 12/12  13:00:00,51.4707268792,5.73953657512,2.76286993471,1.19712751984,18.5889407304,23.1597249699,51.2782514291,15.7812004316,18.025,17.4720509975
 12/12  14:00:00,51.4722869843,5.73002747094,2.71630448561,1.008263071,18.7433767983,23.2517909448,49.5857624069,14.0868644649,18.025,17.473897942
 12/12  15:00:00,51.360445814,5.7234669295,2.7446486798,0.874638351872,18.7433767983,23.2517909448,54.6019826344,13.2846629444,18.025,23.29231969
 12/12  16:00:00,50.9581035727,5.7170837103,2.79840914225,0.714869146026,18.7433767983,22.9618409725,49.7541244589,14.2545724588,18.025,17.4745520001
 12/12  17:00:00,54.546579969,5.70859277849,2.07117998509,0.587758331809,18.7433767983,27.431320555,31.397048878,13.352048878,18.025,0.02
 12/12  18:00:00,69.0305931173,5.75173863641,0.717369910135,0.426252965945,17.6635504202,40.6971502883,21.7888111042,16.0193393007,0.0,5.76947180354
 12/12  19:00:00,79.7554006309,5.79717115849,1.15912598073,0.391223283633,27.5259009287,37.3340067412,32.595961548,21.0290010991,0.0,11.5669604489
 12/12  20:00:00,82.4296471509,5.82870440739,1.36764172195,0.500019914084,33.8341110165,33.3544677425,31.549201612,25.7706771499,0.0,5.77852446211
 12/12  21:00:00,91.3502816865,5.9095439306,1.86709224404,0.68620087114,36.5179666069,38.8247702939,45.1922236639,33.6558442214,0.0,11.5363794425
 12/12  22:00:00,86.0885931781,5.93264903358,1.93358655894,0.850026284816,32.965339924,36.8579353714,41.024201633,35.2254745858,0.0,5.79872704715
 12/12  23:00:00,61.5636726534,5.77241067512,0.305365400227,1.66066201013,25.6355707503,20.6438685092,47.3982903903,35.8500260549,0.0,11.5482643354
 12/12  24:00:00,46.3462603784,6.02552061852,0.0542667406397,5.99413626065,15.0252895274,11.7056064465,45.4386627706,39.6737686364,0.0,5.76489413421
 12/13  01:00:00,44.5951157187,6.22737757114,0.0401340715554,9.08099053973,11.6412384099,10.0650221343,42.5425571161,42.5225571161,0.0,0.02
 12/13  02:00:00,44.8875925991,6.34091062063,0.0300983096344,10.8306351495,10.0992000411,10.047477231,49.4457219037,43.690421726,0.0,5.75530017778
 12/13  03:00:00,45.1612039152,6.46918450295,0.0193396703807,12.8462957707,8.25718729233,10.0299323277,45.9269084377,45.9069084377,0.0,0.02
 12/13  04:00:00,46.2974165143,6.53664784396,0.0120022093065,13.9223755939,8.25718729233,10.0299323277,51.8429959192,46.0888890323,0.0,5.7541068869
 12/13  05:00:00,48.9440881315,6.5983459177,0.00527878925063,14.9074937936,8.25718729233,11.6354268332,46.6471834896,46.6271834896,0.0,0.02
 12/13  06:00:00,57.3750851077,6.64540303246,0.00127592119529,15.7158395886,12.1011305571,15.3678112995,58.8623178093,47.334000926,0.0,11.5283168833
 12/13  07:00:00,82.5811114766,6.35725726532,0.032871860609,11.6502540284,19.7275818095,37.2640762949,53.4922329906,47.6954044971,0.0,5.79682849352
 12/13  08:00:00,91.1132939579,6.07980792576,0.218315760116,7.32241276534,24.3117294858,51.2795993405,59.9845885672,42.5695601178,0.0,17.4150284494
 12/13  09:00:00,79.4403730343,6.16808975207,0.351084592788,8.58737788924,23.6694662846,40.6342015617,52.4658374437,29.0261689288,0.0,23.4396685149
 12/13  10:00:00,73.2352664124,6.00034594483,2.94449531794,4.9638551952,23.6694662846,35.6302164847,60.7152162759,19.3130610562,18.025,23.3771552197
 12/13  11:00:00,54.8808840169,5.95685607971,3.73923117013,3.454872013,18.7433767983,22.9618409725,46.8577787038,11.3231449094,18.025,17.5096337944
 12/13  12:00:00,54.3586106239,5.96921330179,4.67537188599,1.98627786796,18.7433767983,22.9618409725,41.3886390578,5.88484554829,18.025,17.4787935095
 12/13  13:00:00,53.832704906,5.96087864649,5.2032536203,0.89737760828,18.5889407304,23.1597249699,46.2358369813,4.91759485096,18.025,23.2932421304
 12/13  14:00:00,53.5151618414,5.93845267523,5.30238574134,0.256627434174,18.7433767983,23.2517909448,36.3480541036,0.847742537007,18.025,17.4753115666
 12/13  15:00:00,53.4365665306,5.92858980565,5.38348027701,0.106799116399,18.7433767983,23.2517909448,35.6353617626,0.133091430955,18.025,17.4772703316
 12/13  16:00:00,53.07373555,5.92097292491,5.40175178328,0.0232632098638,18.7433767983,22.9618409725,36.7063165314,1.20583996886,18.025,17.4754765625
 12/13  17:00:00,56.3812670252,5.87661743625,4.32559186973,0.0,18.7433767983,27.431320555,25.6428067314,1.85792826245,18.025,5.75987846892
 12/13  18:00:00,70.5900539237,5.89071283721,2.56410410749,0.0,17.6635504202,40.6971502883,9.01956070079,3.24995180145,0.0,5.76960889934
 12/13  19:00:00,80.4173218347,5.86798776472,2.14144760783,0.0,27.5259009287,37.3340067412,16.8570773485,11.063279391,0.0,5.79379795748
 12/13  20:00:00,82.4767605798,5.86193125272,1.88153400863,0.0,33.8341110165,33.3544677425,29.1656714094,17.6278090065,0.0,11.537862403
 12/13  21:00:00,91.124776113,5.9355457588,2.30177809506,0.0,36.5179666069,38.8247702939,30.1153207346,24.3371712108,0.0,5.77814952381
 12/13  22:00:00,85.5931320889,5.94094109606,2.22145326613,0.0583903841365,32.965339924,36.8579353714,40.5765744992,28.9995507127,0.0,11.5770237865
 12/13  23:00:00,60.6839130671,5.75888303736,0.704342213783,0.395449389271,25.6355707503,20.6438685092,37.8263043989,32.0421948099,0.0,5.78410958904
 12/13  24:00:00,41.3707699245,5.73078136671,0.0589229275375,1.30872180268,15.0252895274,11.7056064465,36.9884872076,31.2235909922,0.0,5.76489621548
 12/14  01:00:00,37.3466558731,5.79390033666,0.0460990230689,2.2600327774,11.6412384099,10.0650221343,33.9352356735,28.1752206305,0.0,5.76001504302
 12/14  02:00:00,37.1832138721,5.87565508119,0.0358114602383,3.58580207426,10.0992000411,10.047477231,32.3311172306,32.3111172306,0.0,0.02
 12/14  03:00:00,37.2490013447,5.99240874102,0.0248226598422,5.40537587284,8.25718729233,10.0299323277,42.0744919876,36.3193487154,0.0,5.75514327221
 12/14  04:00:00,39.1065413696,6.10617849839,0.0163842770746,7.15759108033,8.25718729233,10.0299323277,38.5213088557,38.5013088557,0.0,0.02
 12/14  05:00:00,42.2539531903,6.19833163319,0.00900840293335,8.6136341404,8.25718729233,11.6354268332,45.7509314927,39.9908312439,0.0,5.76010024875
 12/14  06:00:00,49.6051164181,6.18197925968,0.00844462941573,8.40211871635,12.1011305571,15.3678112995,42.4278275419,36.6531641657,0.0,5.77466337619
 12/14  07:00:00,73.7892224855,5.85053888648,0.131598816471,3.26634163061,19.7275818095,37.2640762949,41.4496610428,29.8722065852,0.0,11.5774544576
 12/14  08:00:00,86.2887179601,5.90486077717,1.60797407952,1.2831106357,24.3117294858,51.2795993405,35.4607624001,23.8436822043,0.0,11.6170801958
 12/14  09:00:00,73.6735384155,5.85637011922,1.70184133302,1.78149181667,23.6694662846,40.6342015617,35.5676297623,12.1264663808,0.0,23.4411633815
 12/14  10:00:00,71.0830154393,5.90384452141,4.83813406832,1.01446003665,23.6694662846,35.6302164847,47.2870535283,5.88289735967,18.025,23.3791561687
 12/14  11:00:00,53.7835589637,5.91690465455,5.34834712591,0.788373593795,18.7433767983,22.9618409725,44.0916414083,2.72623844782,18.025,23.3404029605
 12/14  12:00:00,54.1081568267,5.97441946023,6.17389571006,0.232090437329,18.7433767983,22.9618409725,36.0912414222,0.587016084179,18.025,17.4792253381
 12/14  13:00:00,55.180441902,6.06020364934,7.29553386358,0.053505922328,18.5889407304,23.1597249699,35.6072224592,0.104216452255,18.025,17.4780060069
 12/14  14:00:00,55.9431070283,6.15255694977,7.77284724236,0.0,18.7433767983,23.2517909448,35.5013012285,0.0,18.025,17.4763012285
 12/14  15:00:00,56.8513302196,6.20662459437,8.62700486172,0.0,18.7433767983,23.2517909448,35.5007973257,0.0,18.025,17.4757973257
 12/14  16:00:00,56.6335432514,6.20945916802,8.69633089328,0.0,18.7433767983,22.9618409725,35.5000521994,0.0,18.025,17.4750521994
 12/14  17:00:00,59.7537581734,6.15638612129,7.41831477013,0.0,18.7433767983,27.431320555,23.7849713236,0.0,18.025,5.75997132358
 12/14  18:00:00,73.5977197491,6.18315935593,5.27931886247,0.0,17.6635504202,40.6971502883,5.77713784735,0.00770508189909,0.0,5.76943276545
 12/14  19:00:00,83.338181892,6.17093761443,4.75934032668,0.0,27.5259009287,37.3340067412,14.0799379115,2.51375976485,0.0,11.5661781467
 12/14  20:00:00,85.2397201637,6.14878403049,4.35763606114,0.0,33.8341110165,33.3544677425,13.4113724859,7.63246670092,0.0,5.77890578503
 12/14  21:00:00,93.4578034719,6.20551943359,4.36482697869,0.0,36.5179666069,38.8247702939,21.5271707305,15.7485192669,0.0,5.77865146359
 12/14  22:00:00,87.5348084575,6.17440567992,3.98804186097,0.0,32.965339924,36.8579353714,31.8628113217,20.2849728493,0.0,11.5778384724
 12/14  23:00:00,61.3933909363,5.8659254675,1.70221019316,0.0,25.6355707503,20.6438685092,36.4666336661,24.9180426581,0.0,11.5485910079
 12/14  24:00:00,40.5107151712,5.71639346835,0.506288467952,0.0156881035118,15.0252895274,11.7056064465,27.6850754972,27.6650754972,0.0,0.02
 12/15  01:00:00,35.4042605815,5.69039083648,0.163338202137,0.303903866137,11.6412384099,10.0650221343,35.2720049932,29.5117572326,0.0,5.76024776057
 12/15  02:00:00,34.1648912794,5.70080534554,0.0498558798605,0.728276594193,10.0992000411,10.047477231,35.6522986232,29.8969396417,0.0,5.75535898144
 12/15  03:00:00,33.6407245353,5.78131078455,0.0367996858013,1.99622172563,8.25718729233,10.0299323277,32.8573187864,32.8373187864,0.0,0.02
 12/15  04:00:00,34.6688094472,5.84161430962,0.0287821012383,2.97201716642,8.25718729233,10.0299323277,39.9302212054,34.1750827273,0.0,5.75513847818
 12/15  05:00:00,37.4404468881,5.9103772041,0.021747890947,4.07534472578,8.25718729233,11.6354268332,35.5221467746,35.5021467746,0.0,0.02
 12/15  06:00:00,46.0460784866,5.97144443709,0.0191392635522,5.04291196027,12.1011305571,15.3678112995,41.5132896633,35.7385724235,0.0,5.77471723974
 12/15  07:00:00,73.2316120099,5.83560188177,0.376884609245,2.47836860919,19.7275818095,37.2640762949,47.6131528247,36.034628628,0.0,11.5785241967
 12/15  08:00:00,86.4808161448,5.93519792924,1.86459306865,1.18822872856,24.3117294858,51.2795993405,48.7559257433,31.3406734884,0.0,17.4152522548
 12/15  09:00:00,73.6276191005,5.88129680622,1.98776544588,1.42471102855,23.6694662846,40.6342015617,38.3131334487,14.8736877287,0.0,23.43944572
 12/15  10:00:00,71.3278267709,5.94568600045,5.62495198852,0.43060272061,23.6694662846,35.6302164847,44.9067742083,3.50358191078,18.025,23.3781922975
 12/15  11:00:00,54.3375461232,5.97769114787,6.41923537942,0.210681028672,18.7433767983,22.9618409725,35.9062266406,0.370513207758,18.025,17.5107134328
 12/15  12:00:00,55.1109884688,6.07223680287,7.25435890189,0.0566366841404,18.7433767983,22.9618409725,35.5055302834,0.0,18.025,17.4805302834
 12/15  13:00:00,56.8933491717,6.18706934354,8.93507507587,0.0,18.5889407304,23.1597249699,35.5002206614,0.0,18.025,17.4752206614
 12/15  14:00:00,57.9853205113,6.27042535648,9.69719035453,0.0,18.7433767983,23.2517909448,41.3194166738,0.0,18.025,23.2944166738
 12/15  15:00:00,59.2693396805,6.34588101089,10.9057540367,0.0,18.7433767983,23.2517909448,35.5013679958,0.0,18.025,17.4763679958
 12/15  16:00:00,58.7775800092,6.35866568379,10.6911584924,0.0,18.7433767983,22.9618409725,35.5012384713,0.0,18.025,17.4762384713
 12/15  17:00:00,61.421037972,6.2982814681,8.94369110538,0.0,18.7433767983,27.431320555,23.7849474414,0.0,18.025,5.75994744136
 12/15  18:00:00,74.8724874259,6.32350256635,6.41373379293,0.0,17.6635504202,40.6971502883,0.0278687612115,0.00786876121151,0.0,0.02
 12/15  19:00:00,84.5681605201,6.31139477622,5.84885199552,0.0,27.5259009287,37.3340067412,13.3881500015,1.8198040212,0.0,11.5683459803
 12/15  20:00:00,86.7901714072,6.3159263686,5.74093116577,0.0,33.8341110165,33.3544677425,9.93027516779,4.1506481073,0.0,5.77962706049
 12/15  21:00:00,95.6214923915,6.43619214406,6.29783024952,0.0,36.5179666069,38.8247702939,20.2393922187,8.70042004391,0.0,11.5389721748
 12/15  22:00:00,90.0823263616,6.45364995644,6.25630403589,0.0,32.965339924,36.8579353714,21.8959358967,10.318053865,0.0,11.5778820317
 12/15  23:00:00,63.4399035268,6.08530987534,3.52933296945,0.0,25.6355707503,20.6438685092,18.3147071512,12.5307581519,0.0,5.78394899926
 12/15  24:00:00,41.7983835954,5.85521891053,1.67080924764,0.0,15.0252895274,11.7056064465,21.1123029605,15.3472636611,0.0,5.76503929942
 12/16  01:00:00,37.3275004131,5.79365476909,1.0873170294,0.0,12.8411359301,10.0650221343,23.1583999644,17.3981140895,0.0,5.76028587491
 12/16  02:00:00,36.9955039327,5.75617324519,0.793896565937,0.0,12.8411359301,10.0650221343,19.5372697519,19.5172697519,0.0,0.02
 12/16  03:00:00,32.0054981486,5.71082772003,0.460503954461,0.00776684014854,8.25718729233,10.0299323277,27.4236550937,21.6684622282,0.0,5.75519286542
 12/16  04:00:00,31.9491455775,5.69401822339,0.261195169097,0.16753693594,8.25718729233,10.0299323277,23.6395175251,23.6195175251,0.0,0.02
 12/16  05:00:00,33.668214177,5.6915342537,0.11081794051,0.43287418985,8.25718729233,11.6354268332,31.289236032,25.5289492394,0.0,5.76028679257
 12/16  06:00:00,38.1036680556,5.70533193865,0.0406128935186,0.766460760609,8.71707943955,15.3327214929,32.5847889525,26.8202971536,0.0,5.76449179893
 12/16  07:00:00,58.3985785695,5.72207599485,0.150694769596,0.838574977981,18.5082010057,25.6353820695,33.9718755248,28.1970480185,0.0,5.7748275063
 12/16  08:00:00,70.1941617244,5.86585770055,1.48706046242,0.470793920485,19.4083231844,41.0650158608,36.5129023308,24.9346783441,0.0,11.5782239867
 12/16  09:00:00,96.639850601,6.2614362409,5.99844510025,0.0168237708828,26.3286599382,57.9988325916,37.3172282803,7.8960032557,0.0,29.4212250246
 12/16  10:00:00,84.1013245343,6.25209505103,8.63993668691,0.0,26.3286599382,42.8504436482,42.0997565354,0.635343460241,18.025,23.4394130752
 12/16  11:00:00,60.0884779739,6.20563259601,8.66750497923,0.0,21.7447113004,23.4437158914,35.6421343281,0.0759565595036,18.025,17.5411777686
 12/16  12:00:00,59.4224594049,6.38965577072,10.2791547792,0.0,19.3027497915,23.426170988,41.3640606815,0.0,18.025,23.3390606815
 12/16  13:00:00,61.4845780713,6.5342058121,12.0545041398,0.0,19.1483137236,23.7250123474,35.5016821261,0.0,18.025,17.4766821261
 12/16  14:00:00,63.5049303632,6.64779717208,13.815719313,0.0,19.3027497915,23.7161209604,35.5031975672,0.0,18.025,17.4781975672
 12/16  15:00:00,64.4010399327,6.71287791953,14.6467493106,0.0,19.3027497915,23.7161209604,35.500296702,0.0,18.025,17.475296702
 12/16  16:00:00,63.8707482308,6.71811204567,14.4011739184,0.0,19.3027497915,23.426170988,41.3196667418,0.0,18.025,23.2946667418
 12/16  17:00:00,66.3222068254,6.6193865122,12.5000520311,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 12/16  18:00:00,75.7537720908,6.59834358756,9.56220583255,0.0,18.2229234133,37.5968344597,5.76489518098,0.0,0.0,5.76489518098
 12/16  19:00:00,92.8471582584,6.67573537229,8.85693815963,0.0,32.690315043,37.0816133363,5.94995485921,0.179996641091,0.0,5.76995821812
 12/16  20:00:00,92.5906927427,6.6868061694,8.47779211163,0.0,36.8143715336,33.066984531,8.02094198942,2.24216977997,0.0,5.77877220945
 12/16  21:00:00,97.892020094,6.74699531497,8.47884462448,0.0,36.3493007332,38.7721355839,19.1748277854,7.63700037633,0.0,11.5378274091
 12/16  22:00:00,94.9010824173,6.67011527518,7.68265410425,0.0,36.1807251679,36.8228455648,16.7198333677,10.9400615397,0.0,5.77977182799
 12/16  23:00:00,70.3184463537,6.27340980831,4.81694679782,0.0,31.0351095914,20.6438685092,24.395322236,12.8172438936,0.0,11.5780783424
 12/16  24:00:00,45.1492474312,5.96288817751,2.5120203891,0.0,17.4250845679,11.7056064465,19.8214499833,14.0470597858,0.0,5.77439019743
 12/17  01:00:00,38.3860885187,5.89864267132,1.92149179235,0.0,12.925468867,10.100111941,14.5591241058,14.5391241058,0.0,0.02
 12/17  02:00:00,38.0163840552,5.86341183873,1.58811059174,0.0,12.925468867,10.100111941,20.6990884105,14.9436239721,0.0,5.75546443839
 12/17  03:00:00,32.6689313529,5.77922810522,0.943879062563,0.0,8.34152022915,10.0650221343,25.4449682359,19.6896972761,0.0,5.75527095981
 12/17  04:00:00,32.3087074343,5.7351274769,0.627757389829,0.0,8.34152022915,10.0650221343,21.627956172,21.607956172,0.0,0.02
 12/17  05:00:00,33.7133909896,5.7092708305,0.443717226814,0.00798858339947,8.34152022915,11.6705166398,28.2832602389,22.5231659694,0.0,5.76009426953
 12/17  06:00:00,37.7994515853,5.69424837401,0.294730106178,0.0997826427127,8.80141237637,15.3678112995,28.6006511128,22.8358342812,0.0,5.76481683158
 12/17  07:00:00,58.3287288371,5.76026213114,0.800703086809,0.0805230063703,18.5082010057,25.6353820695,25.7806890673,20.0056714777,0.0,5.77501758962
 12/17  08:00:00,70.8557308895,5.95828774674,2.40592810311,0.00163089302336,19.4926561212,41.1001056674,28.5411647721,16.9625077016,0.0,11.5786570705
 12/17  09:00:00,97.1112895547,6.33430541476,6.4138214022,0.0,26.3286599382,57.9988325916,32.6950134535,7.62235725689,0.0,25.0726561966
 12/17  10:00:00,84.5268101081,6.34650534859,9.09042307549,0.0,26.2443270014,42.8153538416,47.0464171375,1.24884353016,18.025,27.7725736074
 12/17  11:00:00,60.2555210764,6.26271784752,8.77745467029,0.0,21.7447113004,23.4437158914,35.9162216937,0.350345385939,18.025,17.5408763077
 12/17  12:00:00,59.4379165844,6.43978432176,10.184765832,0.0,19.3449162599,23.4437158914,41.3663583568,0.0,18.025,23.3413583568
 12/17  13:00:00,61.3013781176,6.59180083601,11.753993706,0.0,19.190480192,23.7425572507,35.50282166,0.0,18.025,17.47782166
 12/17  14:00:00,62.4943137127,6.69608607341,12.8165210118,0.0,19.260583323,23.698576057,35.5039611361,0.0,18.025,17.4789611361
 12/17  15:00:00,63.390917565,6.763265049,13.645947152,0.0,19.260583323,23.698576057,35.5008589106,0.0,18.025,17.4758589106
 12/17  16:00:00,62.2620388691,6.72774295156,12.8425410951,0.0,19.260583323,23.4086260847,41.3205299631,0.0,18.025,23.2955299631
 12/17  17:00:00,64.126287099,6.58656877001,10.3966570293,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 12/17  18:00:00,73.6301851926,6.51420674997,7.58246166702,0.0,18.1807569449,37.5792895564,6.14056397871,0.375541254813,0.0,5.7650227239
 12/17  19:00:00,91.6292888525,6.60505472593,7.82916564752,0.0,32.6059821062,37.0465235296,8.05926244361,2.2895305477,0.0,5.76973189591
 12/17  20:00:00,92.0897495749,6.65421483838,8.00943153074,0.0,36.8143715336,33.066984531,10.4058287471,4.62687189163,0.0,5.77895685545
 12/17  21:00:00,97.4877443887,6.70869068581,7.99344248281,0.0,36.43363367,38.8072253906,22.2272921242,10.6890638864,0.0,11.5382282378
 12/17  22:00:00,93.5502156826,6.5597875825,6.56152942604,0.0,36.0963922311,36.7877557581,23.6969918409,17.9173402368,0.0,5.7796516041
 12/17  23:00:00,69.0283429189,6.15767081108,3.76199195408,0.0,30.9507766546,20.6087787026,32.1010483114,20.5223993482,0.0,11.5786489632
 12/17  24:00:00,44.3455613004,5.88912726521,1.78208796913,0.0,17.4250845679,11.7056064465,29.3679164471,23.5929413637,0.0,5.77497508335
 12/18  01:00:00,36.1868725086,5.80764450503,1.13258912179,0.0,11.6412384099,10.0650221343,31.4213732808,25.6610910923,0.0,5.76028218848
 12/18  02:00:00,34.1729776246,5.75098933514,0.736028066744,0.0,10.0992000411,10.047477231,26.3059028882,26.2859028882,0.0,0.02
 12/18  03:00:00,32.000380655,5.70871408808,0.415191108278,0.0500699527611,8.25718729233,10.0299323277,33.7081552006,27.9526758701,0.0,5.75547933053
 12/18  04:00:00,31.9597408354,5.693037,0.225551167086,0.214750689096,8.25718729233,10.0299323277,29.216822245,29.196822245,0.0,0.02
 12/18  05:00:00,33.6841060205,5.6915656653,0.091962476529,0.467581810563,8.25718729233,11.6354268332,36.9620821081,31.2017576562,0.0,5.76032445191
 12/18  06:00:00,41.4748423989,5.70344870076,0.0594444568495,0.699344588148,12.1011305571,15.3678112995,37.3712500539,31.5962916948,0.0,5.77495835919
 12/18  07:00:00,72.2640981345,5.86583635708,1.45093774603,0.406530244868,19.7275818095,37.2640762949,43.6286100675,32.050458099,0.0,11.5781519685
 12/18  08:00:00,86.884487176,6.07139247471,3.08809004914,0.232162943127,24.3117294858,51.2795993405,39.492893652,27.8745067417,0.0,11.6183869103
 12/18  09:00:00,73.3494561943,5.91825577121,2.85409579313,0.243222613302,23.6694662846,40.6342015617,36.662001465,13.2173649285,0.0,23.4446365365
 12/18  10:00:00,72.2822195761,6.06069470426,6.87531382261,0.0196005352489,23.6694662846,35.6302164847,43.9817913406,2.57355981269,18.025,23.3832315279
 12/18  11:00:00,55.5857976985,6.09672528938,7.7591134237,0.0,18.7433767983,22.9618409725,41.5057326223,0.139410108654,18.025,23.3413225136
 12/18  12:00:00,57.7438354733,6.28627076176,9.72979682973,0.0,18.7433767983,22.9618409725,35.506496154,0.0,18.025,17.481496154
 12/18  13:00:00,60.0601303972,6.43661594984,11.8522989564,0.0,18.5889407304,23.1597249699,35.5068031842,0.0,18.025,17.4818031842
 12/18  14:00:00,61.4421741111,6.5399011879,12.884553835,0.0,18.7433767983,23.2517909448,35.5044066627,0.0,18.025,17.4794066627
 12/18  15:00:00,62.6490432489,6.60171405119,14.0296111037,0.0,18.7433767983,23.2517909448,35.5010107621,0.0,18.025,17.4760107621
 12/18  16:00:00,62.6282457906,6.63041303655,14.2700654688,0.0,18.7433767983,22.9618409725,41.3208388182,0.0,18.025,23.2958388182
 12/18  17:00:00,65.1493244015,6.57061353911,12.3996372037,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 12/18  18:00:00,78.089708476,6.60563918273,9.34879994614,0.0,17.6635504202,40.6971502883,5.76973938931,0.0,0.0,5.76973938931
 12/18  19:00:00,87.1764897692,6.59313727979,8.17539991169,0.0,27.5259009287,37.3340067412,12.3522615197,0.78307620648,0.0,11.5691853132
 12/18  20:00:00,89.2431218641,6.59116971506,7.91861828455,0.0,33.8341110165,33.3544677425,8.58817759193,2.80950701683,0.0,5.7786705751
 12/18  21:00:00,98.1628735584,6.72185722546,8.5535185622,0.0,36.5179666069,38.8247702939,11.893860361,6.11455438894,0.0,5.77930597209
 12/18  22:00:00,92.4136352723,6.71889362375,8.32233214015,0.0,32.965339924,36.8579353714,19.7199067756,8.14088948154,0.0,11.5790172941
 12/18  23:00:00,65.4446543483,6.30204385536,5.31731625227,0.0,25.6355707503,20.6438685092,21.0404097945,9.4908483444,0.0,11.5495614501
 12/18  24:00:00,43.4399017637,6.01495187172,3.15258024034,0.0,15.0252895274,11.7056064465,15.4586575398,9.69343246895,0.0,5.76522507088
 12/19  01:00:00,37.6012231035,5.94110224777,2.41348126463,0.0,11.6412384099,10.0650221343,9.55781287211,9.53781287211,0.0,0.02
 12/19  02:00:00,35.280135881,5.87178136749,1.72238669264,0.0,10.0992000411,10.047477231,19.852668392,14.0971254877,0.0,5.75554290433
 12/19  03:00:00,32.7892091831,5.80507527955,1.1577303055,0.0,8.25718729233,10.0299323277,18.0018958589,17.9818958589,0.0,0.02
 12/19  04:00:00,32.7300960188,5.79609634153,1.10758977367,0.0,8.25718729233,10.0299323277,21.496034592,15.7406634221,0.0,5.7553711699
 12/19  05:00:00,34.432413936,5.80417840389,1.19523923827,0.0,8.25718729233,11.6354268332,18.8707401688,13.1110179133,0.0,5.75972225549
 12/19  06:00:00,42.3485740495,5.84089359526,1.49506700551,0.0,12.1011305571,15.3678112995,16.4318757202,10.6582357994,0.0,5.77363992076
 12/19  07:00:00,74.9778723301,6.18709689628,4.24997106812,0.0,19.7275818095,37.2640762949,19.8749939123,8.29745807916,0.0,11.5775358331
 12/19  08:00:00,91.0086463873,6.50559588147,7.01019125816,0.0,24.3117294858,51.2795993405,18.0489507339,6.42974497722,0.0,11.6192057567
 12/19  09:00:00,77.0083719685,6.14943407869,6.52504612104,0.0,23.6694662846,40.6342015617,24.2746559463,0.830242065777,0.0,23.4444138805
 12/19  10:00:00,75.7511868908,6.28330620611,10.1412634871,0.0,23.6694662846,35.6302164847,41.4070618906,0.0,18.025,23.3820618906
 12/19  11:00:00,58.1170435044,6.19114094338,10.1959367832,0.0,18.7433767983,22.9618409725,41.3688319321,0.0,18.025,23.3438319321
 12/19  12:00:00,58.9192876743,6.22810247629,10.9634133052,0.0,18.7433767983,22.9618409725,35.5053091476,0.0,18.025,17.4803091476
 12/19  13:00:00,61.8649429858,6.36844249318,13.7252799334,0.0,18.5889407304,23.1597249699,35.5061757402,0.0,18.025,17.4811757402
 12/19  14:00:00,65.4474427458,6.59569256607,16.8340292266,0.0,18.7433767983,23.2517909448,35.5042673627,0.0,18.025,17.4792673627
 12/19  15:00:00,67.114936104,6.66852684695,18.428686359,0.0,18.7433767983,23.2517909448,35.502909308,0.0,18.025,17.477909308
 12/19  16:00:00,68.0389454437,6.78017542767,19.5309978171,0.0,18.7433767983,22.9618409725,35.5015193857,0.0,18.025,17.4765193857
 12/19  17:00:00,71.6216755549,6.80434438627,18.6382526911,0.0,18.7433767983,27.431320555,23.7851494263,0.0,18.025,5.76014942627
 12/19  18:00:00,84.1441409752,6.92131508053,15.08755248,0.0,17.6635504202,40.6971502883,5.76989830939,0.0,0.0,5.76989830939
 12/19  19:00:00,93.5295571449,7.0293361451,14.0922590014,0.0,27.5259009287,37.3340067412,11.5686265168,0.0,0.0,11.5686265168
 12/19  20:00:00,97.3552077955,7.18964951513,15.4322158768,0.0,33.8341110165,33.3544677425,5.77965900679,0.0,0.0,5.77965900679
 12/19  21:00:00,107.07093598,7.4278718451,16.7555629379,0.0,36.5179666069,38.8247702939,5.79782234149,0.0183598173439,0.0,5.77946252414
 12/19  22:00:00,101.531985299,7.47427551685,16.6852854273,0.0,32.965339924,36.8579353714,11.5792715068,0.0,0.0,11.5792715068
 12/19  23:00:00,73.8805801461,7.02866218638,13.0266134368,0.0,25.6355707503,20.6438685092,11.5485803755,0.0,0.0,11.5485803755
 12/19  24:00:00,50.1104792316,6.58101347968,9.25709288253,0.0,15.0252895274,11.7056064465,5.7651826041,0.0,0.0,5.7651826041
 12/20  01:00:00,43.5369606781,6.44072886628,7.84958637431,0.0,11.6412384099,10.0650221343,0.0469872277006,0.0269872277006,0.0,0.02
 12/20  02:00:00,41.6411584161,6.40951946477,7.54566784281,0.0,10.0992000411,10.047477231,5.75560346157,0.0,0.0,5.75560346157
 12/20  03:00:00,38.9611497818,6.33363492348,6.80110876931,0.0,8.25718729233,10.0299323277,0.0742777694717,0.0542777694717,0.0,0.02
 12/20  04:00:00,38.3936724724,6.28507526138,6.28218392758,0.0,8.25718729233,10.0299323277,6.02915182128,0.273719653073,0.0,5.75543216821
 12/20  05:00:00,39.7361043292,6.25818559865,6.04492081971,0.0,8.25718729233,11.6354268332,0.361513200313,0.341513200313,0.0,0.02
 12/20  06:00:00,47.7959941446,6.30086844272,6.48250488891,0.0,12.1011305571,15.3678112995,11.8439192014,0.314058284228,0.0,11.5298609172
 12/20  07:00:00,82.7808545209,6.90395556894,11.3360810394,0.0,19.7275818095,37.2640762949,6.08884165681,0.288894330443,0.0,5.79994732637
 12/20  08:00:00,98.8598139786,7.22373557392,14.143201749,0.0,24.3117294858,51.2795993405,17.4272917383,0.00835125304989,0.0,17.4189404853
 12/20  09:00:00,83.3910213026,6.65852386658,12.3985953866,0.0,23.6694662846,40.6342015617,23.4473523642,0.0,0.0,23.4473523642
 12/20  10:00:00,80.7570858429,6.66973400653,14.7607273985,0.0,23.6694662846,35.6302164847,41.4065932598,0.0,18.025,23.3815932598
 12/20  11:00:00,61.3767726218,6.41581722401,13.2309839236,0.0,18.7433767983,22.9618409725,35.5387352383,0.0,18.025,17.5137352383
 12/20  12:00:00,60.335463595,6.32792965401,12.2797581249,0.0,18.7433767983,22.9618409725,41.3270882019,0.0,18.025,23.3020882019
 12/20  13:00:00,61.7122691412,6.33468760999,13.606359629,0.0,18.5889407304,23.1597249699,35.5049870071,0.0,18.025,17.4799870071
 12/20  14:00:00,62.6985751192,6.39344940764,14.2873993036,0.0,18.7433767983,23.2517909448,35.5065686434,0.0,18.025,17.4815686434
 12/20  15:00:00,64.8529784616,6.49604200955,16.3392094155,0.0,18.7433767983,23.2517909448,35.5023502514,0.0,18.025,17.4773502514
 12/20  16:00:00,65.1025516403,6.57555566357,16.7992190366,0.0,18.7433767983,22.9618409725,35.5010345764,0.0,18.025,17.4760345764
 12/20  17:00:00,69.9473146737,6.68183711836,17.0863953898,0.0,18.7433767983,27.431320555,23.7852246231,0.0,18.025,5.76022462313
 12/20  18:00:00,85.5041033697,6.96041829687,16.4084066031,0.0,17.6635504202,40.6971502883,5.77006767426,0.0,0.0,5.77006767426
