Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/20  19:00:00,95.9602382966,7.15484569073,16.3974202689,0.0,27.5259009287,37.3340067412,11.5693488364,0.0,0.0,11.5693488364
 12/20  20:00:00,97.4720144342,7.17858195534,15.5600827351,0.0,33.8341110165,33.3544677425,5.83710124668,0.0576094909212,0.0,5.77949175576
 12/20  21:00:00,104.284123266,7.22087068852,14.1757437874,0.0,36.5179666069,38.8247702939,6.78459740167,1.00449964248,0.0,5.78009775918
 12/20  22:00:00,96.7728409696,7.09586108055,12.3045434328,0.0,32.965339924,36.8579353714,15.7699021093,4.18996185495,0.0,11.5799402543
 12/20  23:00:00,68.5289639307,6.59846960476,8.10518107731,0.0,25.6355707503,20.6438685092,19.475995671,7.9263544576,0.0,11.5496412134
 12/20  24:00:00,44.967625703,6.1669692835,4.52827934087,0.0,15.0252895274,11.7056064465,10.2137205484,10.1937205484,0.0,0.02
 12/21  01:00:00,38.1828031111,6.00099320153,2.93515959285,0.0,11.6412384099,10.0650221343,17.4248724412,11.6643704556,0.0,5.7605019856
 12/21  02:00:00,35.7447825639,5.92103486619,2.13777412782,0.0,10.0992000411,10.047477231,19.5636498753,13.8081980766,0.0,5.75545179868
 12/21  03:00:00,33.2121551915,5.85300562662,1.53274032593,0.0,8.25718729233,10.0299323277,15.9425707455,15.9225707455,0.0,0.02
 12/21  04:00:00,32.7862902219,5.80471796476,1.15515634081,0.0,8.25718729233,10.0299323277,23.7337239573,17.9784343851,0.0,5.75528957227
 12/21  05:00:00,34.1468907318,5.77577954585,0.938109707548,0.0,8.25718729233,11.6354268332,18.3710509997,18.3510509997,0.0,0.02
 12/21  06:00:00,41.8107159559,5.78571244513,1.01237589154,0.0,12.1011305571,15.3678112995,22.6846480192,16.9094001796,0.0,5.77524783955
 12/21  07:00:00,73.8122544154,6.08221782505,3.18920709643,0.0,19.7275818095,37.2640762949,27.4577737701,15.8777235077,0.0,11.5800502624
 12/21  08:00:00,89.0941202691,6.33914512394,5.26208241789,0.0,24.3117294858,51.2795993405,30.1314039681,12.7127250095,0.0,17.4186789586
 12/21  09:00:00,75.7148660024,6.12382272871,5.25713114609,0.0,23.6694662846,40.6342015617,28.5751034911,5.12678744125,0.0,23.4483160498
 12/21  10:00:00,74.560797474,6.28448786197,8.94967317063,0.0,23.6694662846,35.6302164847,42.9079169635,1.49845942836,18.025,23.3844575351
 12/21  11:00:00,57.6193429065,6.32531869763,9.56405043445,0.0,18.7433767983,22.9618409725,36.3858639307,0.846791800802,18.025,17.5140721299
 12/21  12:00:00,59.2505348326,6.50469976782,11.0180556778,0.0,18.7433767983,22.9618409725,41.3280678232,0.0,18.025,23.3030678232
 12/21  13:00:00,61.8110897499,6.65936056608,13.3805018511,0.0,18.5889407304,23.1597249699,35.5074024407,0.0,18.025,17.4824024407
 12/21  14:00:00,63.4064304953,6.77413035422,14.6145716346,0.0,18.7433767983,23.2517909448,35.5072723133,0.0,18.025,17.4822723133
 12/21  15:00:00,63.7799777779,6.81225161741,14.9499955381,0.0,18.7433767983,23.2517909448,35.502933245,0.0,18.025,17.477933245
 12/21  16:00:00,64.7537093905,6.88424576822,16.1416834864,0.0,18.7433767983,22.9618409725,35.5036356879,0.0,18.025,17.4786356879
 12/21  17:00:00,68.2834384101,6.85557118723,15.2487804399,0.0,18.7433767983,27.431320555,23.7846102949,0.0,18.025,5.75961029491
 12/21  18:00:00,81.6645443189,6.91167560123,12.617583754,0.0,17.6635504202,40.6971502883,5.77022117137,0.0,0.0,5.77022117137
 12/21  19:00:00,90.4755668612,6.90944138859,11.1581419578,0.0,27.5259009287,37.3340067412,11.5949020717,0.0261272281648,0.0,11.5687748436
 12/21  20:00:00,92.6203927804,6.93312917486,10.9539056368,0.0,33.8341110165,33.3544677425,6.365191141,0.585497872578,0.0,5.77969326842
 12/21  21:00:00,101.918269465,7.09979592777,11.9309574268,0.0,36.5179666069,38.8247702939,7.4033772262,1.62386269494,0.0,5.77951453125
 12/21  22:00:00,96.1137542721,7.09354968903,11.6477564812,0.0,32.965339924,36.8579353714,14.605147436,3.02551268217,0.0,11.5796347538
 12/21  23:00:00,68.8574339883,6.65002882247,8.38208321055,0.0,25.6355707503,20.6438685092,16.1633714302,4.61320799027,0.0,11.5501634399
 12/21  24:00:00,45.4435686389,6.22651930932,4.94466672698,0.0,15.0252895274,11.7056064465,14.0113316978,8.24605843841,0.0,5.76527325938
 12/22  01:00:00,38.4454931106,6.03787414574,3.1609657903,0.0,11.6412384099,10.0650221343,11.5153745998,11.4953745998,0.0,0.02
 12/22  02:00:00,35.8415695739,5.93701641346,2.21857637733,0.0,10.0992000411,10.047477231,20.5648918969,14.8092242105,0.0,5.75566768641
 12/22  03:00:00,33.3460784887,5.87010192287,1.6495647417,0.0,8.25718729233,10.0299323277,16.4893895748,16.4693895748,0.0,0.02
 12/22  04:00:00,33.0404292273,5.83422303846,1.37978724375,0.0,8.25718729233,10.0299323277,22.6230609863,16.8675464762,0.0,5.75551451014
 12/22  05:00:00,34.3173145318,5.79568801938,1.08862085545,0.0,8.25718729233,11.6354268332,18.2911180831,18.2711180831,0.0,0.02
 12/22  06:00:00,41.8136620925,5.78710176737,1.01392618669,0.0,12.1011305571,15.3678112995,30.7817299953,19.2514708345,0.0,11.5302591608
 12/22  07:00:00,73.7358382953,6.07594848027,3.11904871838,0.0,19.7275818095,37.2640762949,23.91906491,18.1196015282,0.0,5.79946338182
 12/22  08:00:00,88.799050821,6.31186434334,4.99427996952,0.0,24.3117294858,51.2795993405,32.889599172,15.4699646649,0.0,17.4196345071
 12/22  09:00:00,75.534234493,6.11331786318,5.08699380476,0.0,23.6694662846,40.6342015617,29.8648278518,6.41650107784,0.0,23.4483267739
 12/22  10:00:00,74.5932076346,6.25981352666,9.00675131607,0.0,23.6694662846,35.6302164847,42.4249762099,1.01703587504,18.025,23.3829403348
 12/22  11:00:00,56.763330923,6.18069591235,8.85265482911,0.0,18.7433767983,22.9618409725,41.6490193614,0.278580391342,18.025,23.34543897
 12/22  12:00:00,56.5043439832,6.13612213563,8.64043897029,0.0,18.7433767983,22.9618409725,35.5060890959,0.0,18.025,17.4810890959
 12/22  13:00:00,57.4321207801,6.17003992479,9.49084928198,0.0,18.5889407304,23.1597249699,35.5305947522,0.0221141793833,18.025,17.4834805728
 12/22  14:00:00,58.9887899866,6.31148695307,10.6595707587,0.0,18.7433767983,23.2517909448,35.5082467801,0.0,18.025,17.4832467801
 12/22  15:00:00,59.2822412666,6.33507473841,10.9294325122,0.0,18.7433767983,23.2517909448,35.5047193244,0.0,18.025,17.4797193244
 12/22  16:00:00,59.1440546622,6.37072676563,11.0455450025,0.0,18.7433767983,22.9618409725,35.5044966143,0.0,18.025,17.4794966143
 12/22  17:00:00,62.1892747241,6.34727849583,9.6629068789,0.0,18.7433767983,27.431320555,23.7852917003,0.0,18.025,5.76029170034
 12/22  18:00:00,77.1663169505,6.50759305742,8.52343281519,0.0,17.6635504202,40.6971502883,5.76997828055,0.0,0.0,5.76997828055
 12/22  19:00:00,87.7019485621,6.60581699251,8.68813778906,0.0,27.5259009287,37.3340067412,12.646496578,1.07701308004,0.0,11.5694834979
 12/22  20:00:00,90.6352793199,6.69733086588,9.20458249019,0.0,33.8341110165,33.3544677425,7.79798872783,2.01770374877,0.0,5.78028497906
 12/22  21:00:00,100.375471974,6.91478231446,10.5731628782,0.0,36.5179666069,38.8247702939,8.93595635233,3.15583314662,0.0,5.78012320571
 12/22  22:00:00,95.2206754564,6.97422747561,10.8739903276,0.0,32.965339924,36.8579353714,15.2371026605,3.65806523629,0.0,11.5790374242
 12/22  23:00:00,68.5015433318,6.58418171691,8.09203195325,0.0,25.6355707503,20.6438685092,14.7699152201,3.22076905849,0.0,11.5491461616
 12/22  24:00:00,46.0372678886,6.24890003957,5.51597879816,0.0,15.0252895274,11.7056064465,8.76864983913,3.00323958954,0.0,5.76541024959
 12/23  01:00:00,40.9511690295,6.13489503238,4.36972154928,0.0,12.8411359301,10.0650221343,4.30557400174,4.28557400174,0.0,0.02
 12/23  02:00:00,40.2779739827,6.07867735263,3.75383664896,0.0,12.8411359301,10.0650221343,10.8922237643,5.13654905736,0.0,5.75567470689
 12/23  03:00:00,34.8585354434,5.99587247179,3.03624784851,0.0,8.25718729233,10.0299323277,5.39105513342,5.37105513342,0.0,0.02
 12/23  04:00:00,34.3157974236,5.95136857425,2.53800787241,0.0,8.25718729233,10.0299323277,12.281892326,6.52636179589,0.0,5.75553053012
 12/23  05:00:00,35.5761964706,5.92267486883,2.22050984626,0.0,8.25718729233,11.6354268332,14.0002118451,8.2402440621,0.0,5.75996778298
 12/23  06:00:00,39.712368479,5.91161700023,2.20945511643,0.0,8.71707943955,15.3327214929,7.56802142825,7.54802142825,0.0,0.02
 12/23  07:00:00,60.9842731191,6.01614454482,3.2808463736,0.0,18.5082010057,25.6353820695,12.866369491,6.30029718576,0.0,6.5660723052
 12/23  08:00:00,74.7352149488,6.33875348424,6.02592983202,0.0,19.4083231844,41.0650158608,16.5372137811,5.75116574917,0.0,10.7860480319
 12/23  09:00:00,102.434497474,6.80757817255,11.263663323,0.0,26.3286599382,57.9988325916,31.2336475797,1.80037549921,0.0,29.4332720805
 12/23  10:00:00,87.2453634868,6.53329630114,11.5026953323,0.0,26.3286599382,42.8504436482,48.284281069,0.956556041584,18.025,29.3027250274
 12/23  11:00:00,59.9598694922,6.1353651647,8.60911271952,0.0,21.7447113004,23.4437158914,37.3380159453,1.76733041218,18.025,17.5456855331
 12/23  12:00:00,57.3021685332,6.12115728446,8.42732234059,0.0,19.3027497915,23.426170988,43.0115644527,1.64255853855,18.025,23.3440059142
 12/23  13:00:00,58.1215545759,6.21601611179,9.00964357327,0.0,19.1483137236,23.7250123474,37.8759796187,2.37027844019,18.025,17.4807011785
 12/23  14:00:00,58.4705417146,6.27393031251,9.15517085491,0.0,19.3027497915,23.7161209604,35.9178183638,0.414288034688,18.025,17.4785303291
 12/23  15:00:00,56.948815804,6.12136275066,7.78601460188,0.0,19.3027497915,23.7161209604,42.0136497215,0.690287070721,18.025,23.2983626507
 12/23  16:00:00,56.5588866683,6.10374049286,7.70365756507,0.0,19.3027497915,23.426170988,36.677776109,1.17274638435,18.025,17.4800297247
 12/23  17:00:00,60.3285395918,6.11438022122,7.0113632114,0.0,19.3027497915,27.8956505705,19.2005682298,1.15556822981,18.025,0.02
 12/23  18:00:00,71.9241804758,6.24769590999,6.08322840688,0.0,18.2229234133,37.5968344597,7.21830997193,1.4529166351,0.0,5.76539333683
 12/23  19:00:00,91.3453220021,6.489637642,7.54115810648,0.0,32.690315043,37.0816133363,9.57936154959,3.80916466545,0.0,5.77019688413
 12/23  20:00:00,92.0265585777,6.58779241409,8.01261044479,0.0,36.8143715336,33.066984531,12.5446128271,6.76435847939,0.0,5.78025434775
 12/23  21:00:00,98.2219797694,6.74231383962,8.81343180925,0.0,36.3493007332,38.7721355839,21.1706359636,9.63016354605,0.0,11.5404724175
 12/23  22:00:00,95.7989461911,6.72972215334,8.52086000543,0.0,36.1807251679,36.8228455648,16.1180886098,10.3379498152,0.0,5.78013879457
 12/23  23:00:00,70.7394577355,6.29955402676,5.21173011598,0.0,31.0351095914,20.6438685092,24.5213031811,12.9408425684,0.0,11.5804606127
 12/23  24:00:00,45.2659595178,5.97464505829,2.61692837534,0.0,17.4250845679,11.7056064465,20.9864797502,15.2111788909,0.0,5.77530085921
 12/24  01:00:00,38.403390487,5.90363931353,1.93376580047,0.0,12.925468867,10.100111941,22.3752832391,16.6147081953,0.0,5.76057504378
 12/24  02:00:00,37.9401257266,5.85468078764,1.5205661524,0.0,12.925468867,10.100111941,17.5887787982,17.5687787982,0.0,0.02
 12/24  03:00:00,32.7260110986,5.78478474081,0.99537997387,0.0,8.34152022915,10.0650221343,24.6567474325,18.9011826633,0.0,5.75556476914
 12/24  04:00:00,32.4160723804,5.74800960388,0.722221768483,0.0,8.34152022915,10.0650221343,19.8032593574,19.7832593574,0.0,0.02
 12/24  05:00:00,33.799101108,5.71910582086,0.506901955625,0.0206538427081,8.34152022915,11.6705166398,26.9295587291,21.1689125278,0.0,5.76064620128
 12/24  06:00:00,37.8937794226,5.70656990318,0.386844193434,0.0896378097049,8.80141237637,15.3678112995,26.0463799086,20.2818246076,0.0,5.76455530096
 12/24  07:00:00,58.4968858342,5.78046339626,0.952060239426,0.0770773155143,18.5082010057,25.6353820695,24.734323683,18.9587781566,0.0,5.77554552644
 12/24  08:00:00,71.2185818343,5.99925968833,2.72704152363,0.00231279288586,19.4926561212,41.1001056674,28.8163757103,17.2366505299,0.0,11.5797251804
 12/24  09:00:00,97.486757338,6.37622379652,6.74726350434,0.0,26.3286599382,57.9988325916,39.1262831394,9.69213486507,0.0,29.4341482743
 12/24  10:00:00,85.0821992104,6.40064809574,9.5915966045,0.0,26.2443270014,42.8153538416,44.1985817598,2.72709918977,18.025,23.4464825701
 12/24  11:00:00,61.1572700872,6.34176874701,9.60009990529,0.0,21.7447113004,23.4437158914,41.8000816543,0.387148429414,18.025,23.3879332249
 12/24  12:00:00,60.2456781504,6.51193261391,10.9203399695,0.0,19.3449162599,23.4437158914,41.370242783,0.0,18.025,23.345242783
 12/24  13:00:00,61.882792297,6.64133845173,12.2858460988,0.0,19.190480192,23.7425572507,35.5055384667,0.0,18.025,17.4805384667
 12/24  14:00:00,63.6936233372,6.77099203432,13.9408997808,0.0,19.260583323,23.698576057,35.5071135651,0.0,18.025,17.4821135651
 12/24  15:00:00,64.9869245199,6.85359045695,15.1516010445,0.0,19.260583323,23.698576057,35.5046615695,0.0,18.025,17.4796615695
 12/24  16:00:00,63.9354347803,6.83523913189,14.4084127176,0.0,19.260583323,23.4086260847,35.5061069955,0.0,18.025,17.4811069955
 12/24  17:00:00,66.7661884729,6.75015310797,12.8729466611,0.0,19.260583323,27.8781056672,23.7852612646,0.0,18.025,5.76026126459
 12/24  18:00:00,76.5139927518,6.73013897335,10.2503063091,0.0,18.1807569449,37.5792895564,5.76548198443,0.0,0.0,5.76548198443
 12/24  19:00:00,93.6910982268,6.79756860206,9.69842292314,0.0,32.6059821062,37.0465235296,6.06230910069,0.292031711172,0.0,5.77027738952
 12/24  20:00:00,93.3486610513,6.78358644071,9.13891845955,0.0,36.8143715336,33.066984531,9.11713365747,3.33699948272,0.0,5.78013417475
 12/24  21:00:00,98.6605800952,6.83285794409,9.04205974736,0.0,36.43363367,38.8072253906,14.691991246,8.91194742201,0.0,5.78004382404
 12/24  22:00:00,95.0728575776,6.72131563971,7.92258739924,0.0,36.0963922311,36.7877557581,24.9977147904,13.4574611702,0.0,11.5402536202
 12/24  23:00:00,70.0509665256,6.27419520418,4.66801199073,0.0,30.9507766546,20.6087787026,28.886956375,17.3062826952,0.0,11.5806736798
 12/24  24:00:00,45.0291498956,5.95875897279,2.39599644202,0.0,17.4250845679,11.7056064465,24.9787587625,19.2033676466,0.0,5.77539111585
 12/25  01:00:00,38.3360908164,5.9000499423,1.87005780365,0.0,12.925468867,10.100111941,18.7230244799,18.7030244799,0.0,0.02
 12/25  02:00:00,37.9088321368,5.85231749697,1.49162844126,0.0,12.925468867,10.100111941,25.3239306679,19.5683283937,0.0,5.75560227426
 12/25  03:00:00,32.6536694186,5.7777060914,0.930117817823,0.0,8.34152022915,10.0650221343,21.8931230809,21.8731230809,0.0,0.02
 12/25  04:00:00,32.4579174091,5.75269265554,0.759377961671,0.0,8.34152022915,10.0650221343,26.5039718348,20.7483914378,0.0,5.75558039693
 12/25  05:00:00,33.9416192351,5.73642700344,0.64536973196,0.00737838683775,8.34152022915,11.6705166398,25.5304729761,19.7698277241,0.0,5.76064525199
 12/25  06:00:00,38.0060372137,5.72084737996,0.509819390336,0.0646420705881,8.80141237637,15.3678112995,19.3100477799,19.2900477799,0.0,0.02
 12/25  07:00:00,58.5504046666,5.78770931761,1.01279052901,0.062610562261,18.5082010057,25.6353820695,31.2851338619,19.7539165734,0.0,11.5312172884
 12/25  08:00:00,70.9644121727,5.97442695442,2.49996898745,4.01366457225e-05,19.4926561212,41.1001056674,30.4741883826,18.893206537,0.0,11.5809818456
 12/25  09:00:00,96.4069488747,6.27483714081,5.76882930814,0.0,26.3286599382,57.9988325916,41.1652392256,11.7319049171,0.0,29.4333343086
 12/25  10:00:00,82.7678304259,6.19109716905,7.48676997659,0.0,26.2443270014,42.8153538416,49.0512417051,7.58413656134,18.025,23.4421051438
 12/25  11:00:00,57.8757417151,6.02239354937,6.63793861303,0.0,21.7447113004,23.4437158914,45.6775048128,4.26338518256,18.025,23.3891196302
 12/25  12:00:00,55.4513198916,6.014756225,6.62315467921,0.0,19.3449162599,23.4437158914,38.3950796935,2.85514346785,18.025,17.5149362256
 12/25  13:00:00,55.1037922824,5.9748423604,6.17333521417,0.0,19.190480192,23.7425572507,39.5308799983,4.02693785231,18.025,17.478942146
 12/25  14:00:00,54.7055455756,5.94339810001,5.78041404057,0.0,19.260583323,23.698576057,43.3655087841,2.04030153819,18.025,23.3002072459
 12/25  15:00:00,54.3526323477,5.91274612385,5.45815293759,0.0,19.260583323,23.698576057,38.5200507662,3.01353155371,18.025,17.4815192125
 12/25  16:00:00,53.6733409676,5.8800187222,5.10153710009,0.0,19.260583323,23.4086260847,41.2533103367,5.74778227848,18.025,17.4805280582
 12/25  17:00:00,57.0581265587,5.85279198186,4.06223689885,0.0,19.260583323,27.8781056672,30.2605163382,6.47514878316,18.025,5.76036755504
 12/25  18:00:00,68.3510846414,5.93391419703,2.8836185982,0.0,18.1807569449,37.5792895564,6.68583589423,6.66583589423,0.0,0.02
 12/25  19:00:00,87.3261664035,6.09548732263,4.03556505086,0.0,32.6059821062,37.0465235296,14.9697897855,9.19944393606,0.0,5.77034584939
 12/25  20:00:00,88.5051102169,6.21890051679,4.8600412924,0.0,36.8143715336,33.066984531,22.0488246923,10.5081412295,0.0,11.5406834628
 12/25  21:00:00,95.5053027031,6.42714330166,6.29249219931,0.0,36.43363367,38.8072253906,16.8285027199,11.0484373278,0.0,5.78006539213
 12/25  22:00:00,93.3857653986,6.46572148642,6.49108621965,0.0,36.0963922311,36.7877557581,16.5224041618,10.7423829116,0.0,5.78002125019
 12/25  23:00:00,69.0739592911,6.11868672278,3.8465014716,0.0,30.9507766546,20.6087787026,24.0878987786,12.5070324181,0.0,11.5808663606
 12/25  24:00:00,44.6176981769,5.89788547475,2.04541177861,0.0,17.4250845679,11.7056064465,19.8061806606,14.0305962023,0.0,5.77558445822
 12/26  01:00:00,36.5742166644,5.84122704788,1.4863206055,0.0,11.6412384099,10.0650221343,20.0564583884,14.2962392473,0.0,5.76021914104
 12/26  02:00:00,34.6438567954,5.80216955338,1.15570067893,0.0,10.0992000411,10.047477231,20.2654306142,14.5096591014,0.0,5.75577151281
 12/26  03:00:00,32.450519613,5.76421163394,0.859885109092,0.0,8.25718729233,10.0299323277,15.7616228682,15.7416228682,0.0,0.02
 12/26  04:00:00,31.8164967851,5.68712476018,0.275634932473,0.0273079852081,8.25718729233,10.0299323277,23.970239028,18.2148876869,0.0,5.75535134114
 12/26  05:00:00,33.2725142786,5.66430229171,0.0746936870229,0.10049908122,8.25718729233,11.6354268332,19.4082678426,19.3882678426,0.0,0.02
 12/26  06:00:00,40.8800516147,5.6655050262,0.0688625136257,0.133025321888,12.1011305571,15.3678112995,24.5136385514,18.7380717862,0.0,5.77556676513
 12/26  07:00:00,72.4367913589,5.90494818025,1.97693755503,0.014022567811,19.7275818095,37.2640762949,30.6290956492,19.0477405663,0.0,11.5813550829
 12/26  08:00:00,89.456273185,6.15925574721,3.9200541569,0.0,24.3117294858,51.2795993405,35.690252001,18.2682505011,0.0,17.4220014999
 12/26  09:00:00,72.7160994299,5.83564873658,2.50700563813,0.0394844701405,23.6694662846,40.6342015617,36.8349613283,13.3844245235,0.0,23.4505368048
 12/26  10:00:00,69.745706611,5.81771003934,4.5245639539,0.0767657190227,23.6694662846,35.6302164847,53.6284805478,12.2164492413,18.025,23.3870313065
 12/26  11:00:00,51.1848602615,5.69706776146,3.60626554672,0.151523907877,18.7433767983,22.9618409725,54.4994728631,13.1254606513,18.025,23.3490122118
 12/26  12:00:00,50.9705480101,5.6879846335,3.33965828631,0.21510888558,18.7433767983,22.9618409725,49.8750759136,14.3658587277,18.025,17.4842171859
 12/26  13:00:00,50.8602745309,5.69001914784,3.15069125921,0.24832112727,18.5889407304,23.1597249699,49.159208103,13.651073662,18.025,17.483134441
 12/26  14:00:00,51.2831336288,5.72203683965,3.33834836515,0.205000202676,18.7433767983,23.2517909448,47.0206959574,11.513526086,18.025,17.4821698713
 12/26  15:00:00,51.4710259422,5.74583502976,3.55974487208,0.147699124231,18.7433767983,23.2517909448,45.8870986057,10.3828448319,18.025,17.4792537739
 12/26  16:00:00,50.8448905512,5.71212510049,3.25980667969,0.145163734198,18.7433767983,22.9618409725,53.2598617548,11.9339079992,18.025,23.3009537557
 12/26  17:00:00,54.4175236983,5.70507004267,2.37446809946,0.158881841281,18.7433767983,27.431320555,30.1860963457,12.1410963457,18.025,0.02
 12/26  18:00:00,69.5247282606,5.81067941345,1.5065929608,0.0721414617133,17.6635504202,40.6971502883,18.3015174704,12.5310353885,0.0,5.77048208186
 12/26  19:00:00,80.311393156,5.86700998103,1.96465553516,0.0716937882675,27.5259009287,37.3340067412,28.9758271182,17.4050023007,0.0,11.5708248176
 12/26  20:00:00,83.0688036293,5.92307435569,2.34788913506,0.0644468595689,33.8341110165,33.3544677425,24.9971514871,19.2173474477,0.0,5.77980403941
 12/26  21:00:00,92.190531104,6.04770897179,3.2433360555,0.0119301238666,36.5179666069,38.8247702939,32.6458586545,21.1064988286,0.0,11.539359826
 12/26  22:00:00,86.7997523596,6.07472200594,3.34234292994,0.0101862900699,32.965339924,36.8579353714,33.3251358542,21.7453513102,0.0,11.5797845441
 12/26  23:00:00,61.3502943034,5.84782876335,1.4944526259,0.182654690422,25.6355707503,20.6438685092,28.6848762828,22.8991781283,0.0,5.78569815456
 12/26  24:00:00,40.7986151738,5.71658066533,0.219994857353,0.58963141116,15.0252895274,11.7056064465,31.0350373311,25.2693218384,0.0,5.76571549266
 12/27  01:00:00,36.0590035261,5.72656914939,0.11729057545,0.968472308077,11.6412384099,10.0650221343,32.354321329,26.5937009872,0.0,5.7606203418
 12/27  02:00:00,34.9137579384,5.74910968399,0.0804336471813,1.39822948504,10.0992000411,10.047477231,27.1380981742,27.1180981742,0.0,0.02
 12/27  03:00:00,34.4705828673,5.83683084832,0.0506230656262,2.75669865419,8.25718729233,10.0299323277,34.5029092144,28.7471058644,0.0,5.75580335
 12/27  04:00:00,35.7018208869,5.912864877,0.0426298005078,3.91989973443,8.25718729233,10.0299323277,29.8582065997,29.8382065997,0.0,0.02
 12/27  05:00:00,38.4435069089,5.9813278515,0.0350748623894,4.99407517176,8.25718729233,11.6354268332,37.496307506,31.735872435,0.0,5.76043507102
 12/27  06:00:00,46.8282742299,6.02832376193,0.0312015080651,5.75608707273,12.1011305571,15.3678112995,38.9884771382,33.2129082499,0.0,5.77556888833
 12/27  07:00:00,72.6499330161,5.80169367501,0.290192261843,2.01715399053,19.7275818095,37.2640762949,43.1489038541,31.567775242,0.0,11.5811286121
 12/27  08:00:00,88.4600607813,5.95863686018,2.08804230296,1.03640726717,24.3117294858,51.2795993405,38.9085404903,27.2865354302,0.0,11.6220050602
 12/27  09:00:00,72.9015986439,5.80311332978,1.233281296,1.53123392792,23.6694662846,40.6342015617,46.9951976758,17.684901986,0.0,29.3102956898
 12/27  10:00:00,70.4697557078,5.86124459392,4.1594309013,1.12239897452,23.6694662846,35.6302164847,50.7397167597,12.109236966,18.025,20.6054797937
 12/27  11:00:00,53.0508894119,5.8542990818,4.35339661879,1.11319259699,18.7433767983,22.9618409725,46.5508610277,8.23838356856,18.025,20.2874774592
 12/27  12:00:00,53.2048809885,5.89813687634,5.22294395649,0.356001107379,18.7433767983,22.9618409725,39.7452065981,4.23421508364,18.025,17.4859915145
 12/27  13:00:00,53.5466019937,5.94002929636,5.70007591546,0.135248037036,18.5889407304,23.1597249699,39.3411341736,3.83474630254,18.025,17.4813878711
 12/27  14:00:00,53.693603484,5.95105061339,5.70020150186,0.0246038136221,18.7433767983,23.2517909448,41.8696239846,0.542066462961,18.025,23.3025575217
 12/27  15:00:00,54.0285818596,5.9903763701,6.02045676038,0.0,18.7433767983,23.2517909448,35.5704693802,0.0620508522368,18.025,17.4834185279
 12/27  16:00:00,53.9155144958,6.00949712486,6.17821696656,0.0,18.7433767983,22.9618409725,36.7163051895,1.20877167903,18.025,17.4825335104
 12/27  17:00:00,57.4283181488,5.98198349427,5.26722244432,0.0,18.7433767983,27.431320555,25.2065517062,1.42092860032,18.025,5.76062310588
 12/27  18:00:00,71.6405642573,6.01116240372,3.49408309836,0.0,17.6635504202,40.6971502883,9.23998224362,3.4695221256,0.0,5.77046011802
 12/27  19:00:00,81.5561837828,5.99715630657,3.15098899548,0.0,27.5259009287,37.3340067412,16.2472812109,10.4517961612,0.0,5.79548504963
 12/27  20:00:00,83.806864369,6.00697479236,3.0664854065,0.0,33.8341110165,33.3544677425,26.1714441538,14.6302201139,0.0,11.5412240399
 12/27  21:00:00,92.6578042432,6.11441914263,3.65582712571,0.0,36.5179666069,38.8247702939,24.6150400538,18.834587059,0.0,5.78045299482
 12/27  22:00:00,87.4260635595,6.15553825828,3.89801376382,0.0,32.965339924,36.8579353714,29.7216252543,18.1403974012,0.0,11.5812278531
 12/27  23:00:00,61.7241813014,5.89854035293,2.00027481244,0.0,25.6355707503,20.6438685092,25.5117949761,19.1071502207,0.0,6.40464475541
 12/27  24:00:00,40.6866183577,5.73425846345,0.657842517401,0.0221085770945,15.0252895274,11.7056064465,27.209758311,22.0616924935,0.0,5.14806581754
 12/28  01:00:00,35.5535572148,5.7020046398,0.209369923529,0.395505678573,11.6412384099,10.0650221343,33.7917143971,28.0309610867,0.0,5.7607533104
 12/28  02:00:00,34.4700823843,5.71978694287,0.0537067330983,1.01059910789,10.0992000411,10.047477231,36.2310932131,30.4753641708,0.0,5.75572904228
 12/28  03:00:00,34.4621221194,5.82962362873,0.0402512315386,2.76581807197,8.25718729233,10.0299323277,35.9640701982,35.9440701982,0.0,0.02
 12/28  04:00:00,36.2385922222,5.93421473269,0.0297514580423,4.44819341426,8.25718729233,10.0299323277,44.7179784085,38.9623539713,0.0,5.75562443724
 12/28  05:00:00,38.1543774575,5.95537615741,0.0265060260337,4.73946939339,8.25718729233,11.6354268332,33.6250659885,33.6050659885,0.0,0.02
 12/28  06:00:00,45.2102100437,5.92434039703,0.0287272062928,4.24447347933,12.1011305571,15.3678112995,34.0380161567,28.2623037054,0.0,5.77571245133
 12/28  07:00:00,72.3782763869,5.81248923398,0.709157247305,1.31572691738,19.7275818095,37.2640762949,36.9254473465,25.3436747601,0.0,11.5817725864
 12/28  08:00:00,88.5608900128,6.00888596209,2.65603897125,0.518975314164,24.3117294858,51.2795993405,37.242923437,19.8197434867,0.0,17.4231799502
 12/28  09:00:00,73.1177916586,5.84547476218,2.2941300638,0.644209078187,23.6694662846,40.6342015617,33.7038882463,10.2493362295,0.0,23.4545520167
 12/28  10:00:00,69.6298526337,5.77771190274,3.87854451791,0.646916650961,23.6694662846,35.6302164847,47.7007518714,6.2874973102,18.025,23.3882545612
 12/28  11:00:00,52.5308150828,5.79116516655,4.0674047633,0.942232980906,18.7433767983,22.9618409725,45.6610381345,4.28638385839,18.025,23.3496542761
 12/28  12:00:00,53.2056860174,5.88266015565,5.32586694178,0.269356595892,18.7433767983,22.9618409725,37.2523144173,1.74261511276,18.025,17.4846993045
 12/28  13:00:00,53.9076891397,5.96755542046,6.02911583398,0.139768549593,18.5889407304,23.1597249699,37.3999401528,1.89024951659,18.025,17.4846906362
 12/28  14:00:00,54.3181259716,6.01303808142,6.24702082507,0.0403129740297,18.7433767983,23.2517909448,35.5202757356,0.0123850034442,18.025,17.4828907321
 12/28  15:00:00,54.4639547707,6.0332717539,6.41293007331,0.0,18.7433767983,23.2517909448,35.5050519244,0.0,18.025,17.4800519244
 12/28  16:00:00,54.0974172972,6.01070027658,6.35891610307,0.0,18.7433767983,22.9618409725,41.462447492,0.135242979146,18.025,23.3022045129
 12/28  17:00:00,57.4390003174,5.97178912335,5.28810079988,0.0,18.7433767983,27.431320555,18.9787350688,0.933735068762,18.025,0.02
 12/28  18:00:00,71.640257233,6.00332129016,3.50161154144,0.0,17.6635504202,40.6971502883,8.74638072773,2.9765903419,0.0,5.76979038583
 12/28  19:00:00,81.8901055376,6.02199050899,3.46006383464,0.0,27.5259009287,37.3340067412,18.8732616425,7.30202946367,0.0,11.5712321788
 12/28  20:00:00,84.5580407582,6.06699482162,3.75763934871,0.0,33.8341110165,33.3544677425,14.9689222373,9.18883756249,0.0,5.78008467482
 12/28  21:00:00,93.7917714815,6.21470389756,4.68949792386,0.0,36.5179666069,38.8247702939,22.4798321146,10.9400234693,0.0,11.5398086453
 12/28  22:00:00,88.3431894937,6.24352761057,4.72714256637,0.0,32.965339924,36.8579353714,24.1658562049,12.5852514139,0.0,11.580604791
 12/28  23:00:00,62.1739734353,5.94479735663,2.40380429417,0.0,25.6355707503,20.6438685092,21.0037439761,15.2179983055,0.0,5.78574567057
 12/28  24:00:00,41.0091582453,5.76833799212,0.968403894793,0.0,15.0252895274,11.7056064465,23.6731329595,17.9074132918,0.0,5.7657196677
 12/29  01:00:00,35.538954266,5.72231284061,0.521487072556,0.048475379858,11.6412384099,10.0650221343,25.9528536482,20.1921743135,0.0,5.76067933476
 12/29  02:00:00,33.9292786221,5.70452022736,0.295874965321,0.242894945204,10.0992000411,10.047477231,21.4086683486,21.3886683486,0.0,0.02
 12/29  03:00:00,32.1408686179,5.69554872731,0.082645818913,0.536238219886,8.25718729233,10.0299323277,30.0145751078,24.2587548322,0.0,5.75582027566
 12/29  04:00:00,33.4085998817,5.76965294721,0.0400986561987,1.77241818553,8.25718729233,10.0299323277,31.423699606,31.403699606,0.0,0.02
 12/29  05:00:00,35.7772924129,5.81531128379,0.0326962766827,2.49624969545,8.25718729233,11.6354268332,37.2204463826,31.4596609934,0.0,5.76078538924
 12/29  06:00:00,43.8840066756,5.84453434925,0.0298306198594,2.99696921736,12.1011305571,15.3678112995,37.1137927419,31.3380688448,0.0,5.77572389705
 12/29  07:00:00,72.2027330755,5.80467229583,0.729630741017,1.1275173778,19.7275818095,37.2640762949,40.917102092,29.3354455765,0.0,11.5816565155
 12/29  08:00:00,88.4115216784,5.98945538,2.43313930709,0.611926568603,24.3117294858,51.2795993405,37.1008543277,25.4784292633,0.0,11.6224250644
 12/29  09:00:00,73.174486575,5.86129102579,2.27732004342,0.701889181188,23.6694662846,40.6342015617,42.3923400152,13.0791417842,0.0,29.313198231
 12/29  10:00:00,71.174827516,5.95878910876,5.56168656775,0.327663925884,23.6694662846,35.6302164847,45.836788037,4.42219374706,18.025,23.38959429
 12/29  11:00:00,54.1357968808,5.98455712541,6.19814929581,0.22307658122,18.7433767983,22.9618409725,37.1435633866,1.59971596439,18.025,17.5188474222
 12/29  12:00:00,55.0447260894,6.09307967904,7.15409513927,0.0697456216888,18.7433767983,22.9618409725,35.5866117558,0.0760777563043,18.025,17.4855339995
 12/29  13:00:00,56.8743899836,6.23087871523,8.87225791702,0.0,18.5889407304,23.1597249699,41.3269957521,0.0,18.025,23.3019957521
 12/29  14:00:00,58.000535787,6.32521367849,9.65756864638,0.0,18.7433767983,23.2517909448,35.5081153982,0.0,18.025,17.4831153982
 12/29  15:00:00,59.2023145138,6.40089720935,10.7836613193,0.0,18.7433767983,23.2517909448,35.5073182929,0.0,18.025,17.4823182929
 12/29  16:00:00,59.1986004941,6.42705220364,11.043741415,0.0,18.7433767983,22.9618409725,35.5065305011,0.0,18.025,17.4815305011
 12/29  17:00:00,62.1315446839,6.35905919011,9.59336949915,0.0,18.7433767983,27.431320555,23.7855425491,0.0,18.025,5.76054254912
 12/29  18:00:00,75.9298145099,6.40833768494,7.38615056805,0.0,17.6635504202,40.6971502883,5.77061548317,0.0,0.0,5.77061548317
 12/29  19:00:00,85.5535879427,6.41152071572,6.73401103609,0.0,27.5259009287,37.3340067412,12.0293048455,0.458007967145,0.0,11.5712968784
 12/29  20:00:00,87.9882069576,6.43865563056,6.81613722534,0.0,33.8341110165,33.3544677425,7.49261902088,1.71190549676,0.0,5.78071352412
 12/29  21:00:00,97.024446715,6.57995527184,7.55692126696,0.0,36.5179666069,38.8247702939,10.0304054543,4.25056419433,0.0,5.77984125994
 12/29  22:00:00,91.3449926456,6.58723875364,7.38522407119,0.0,32.965339924,36.8579353714,18.3851561247,6.80310935296,0.0,11.5820467717
 12/29  23:00:00,64.0022958416,6.14883863356,4.02807421548,0.0,25.6355707503,20.6438685092,23.4290771491,11.8775736552,0.0,11.5515034939
 12/29  24:00:00,41.8668804502,5.86648497038,1.72797862599,0.0,15.0252895274,11.7056064465,23.4715038304,17.7057781882,0.0,5.76572564219
 12/30  01:00:00,37.178747029,5.77824856657,0.953921684884,0.0,12.8411359301,10.0650221343,21.9165699768,21.8965699768,0.0,0.02
 12/30  02:00:00,36.8773469084,5.74304432079,0.688825336596,0.0,12.8411359301,10.0650221343,28.5552722892,22.799547402,0.0,5.75572488714
 12/30  03:00:00,31.9383717819,5.70258293638,0.391130934189,0.0182262292462,8.25718729233,10.0299323277,23.878699372,23.858699372,0.0,0.02
 12/30  04:00:00,31.9916276864,5.70297820042,0.354730308218,0.107480295174,8.25718729233,10.0299323277,26.2192924821,20.4636486804,0.0,5.75564380173
 12/30  05:00:00,33.666677102,5.6992946092,0.233256992833,0.301092587681,8.25718729233,11.6354268332,21.5118782054,21.4918782054,0.0,0.02
 12/30  06:00:00,37.8854984207,5.6952555641,0.111750932702,0.487166305857,8.71707943955,15.3327214929,28.8243813563,23.0585304177,0.0,5.76585093865
 12/30  07:00:00,58.2774189147,5.7299667506,0.368364220666,0.491766755183,18.5082010057,25.6353820695,30.7258583981,24.9508343824,0.0,5.77502401576
 12/30  08:00:00,71.9902491593,5.87102631406,1.54956385648,0.31505838487,19.4083231844,41.0650158608,36.5604847052,24.9795906794,0.0,11.5808940258
 12/30  09:00:00,95.6567299156,6.1835562174,5.09827302432,0.0115546565526,26.3286599382,57.9988325916,41.0800098114,11.637626334,0.0,29.4423834774
 12/30  10:00:00,82.3892700579,6.11244096769,7.06739802448,0.0,26.3286599382,42.8504436482,50.7012384189,3.37079119871,18.025,29.3054472202
 12/30  11:00:00,57.6901245794,5.98183609241,6.49285073541,0.0,21.7447113004,23.4437158914,42.6541999846,1.23645361766,18.025,23.392746367
 12/30  12:00:00,56.2688351103,6.0823575419,7.43275699525,0.0,19.3027497915,23.426170988,35.5600841573,0.0180122274577,18.025,17.5170719298
 12/30  13:00:00,57.7199863182,6.22165823917,8.60240928524,0.0,19.1483137236,23.7250123474,35.5054889016,0.0,18.025,17.4804889016
 12/30  14:00:00,58.294455169,6.24630940922,9.00668597401,0.0,19.3027497915,23.7161209604,41.3278331389,0.0,18.025,23.3028331389
 12/30  15:00:00,58.6284266086,6.25812362409,9.32884385959,0.0,19.3027497915,23.7161209604,35.508217361,0.0,18.025,17.483217361
 12/30  16:00:00,57.8680187662,6.2134442503,8.90306316987,0.0,19.3027497915,23.426170988,35.5101176191,0.0,18.025,17.4851176191
 12/30  17:00:00,60.6784646573,6.1438546827,7.33178493027,0.0,19.3027497915,27.8956505705,23.7856199722,0.0,18.025,5.76061997224
 12/30  18:00:00,71.3303923633,6.19959803244,5.53751098695,0.0,18.2229234133,37.5968344597,0.0851810512434,0.0651810512434,0.0,0.02
 12/30  19:00:00,90.0762016552,6.37947136252,6.38216978281,0.0,32.690315043,37.0816133363,7.50555477079,1.73482287396,0.0,5.77073189683
 12/30  20:00:00,90.7148817412,6.47297629553,6.81570544926,0.0,36.8143715336,33.066984531,16.5560031617,5.01444944848,0.0,11.5415537132
 12/30  21:00:00,96.9966184025,6.62844056356,7.70190207034,0.0,36.3493007332,38.7721355839,13.5946942904,7.81402442366,0.0,5.78066986675
 12/30  22:00:00,94.4817569799,6.60290327856,7.33044151985,0.0,36.1807251679,36.8228455648,15.6633949037,9.88273689312,0.0,5.78065801059
 12/30  23:00:00,70.4155586955,6.26134577888,4.92597261056,0.0,31.0351095914,20.6438685092,21.4400535307,9.85768821927,0.0,11.5823653114
 12/30  24:00:00,44.9168381871,5.93339979864,2.30900870178,0.0,17.4250845679,11.7056064465,26.2940389643,14.7623729976,0.0,11.5316659667
 12/31  01:00:00,37.8982895623,5.8488986084,1.48338855359,0.0,12.925468867,10.100111941,18.3557725315,18.3357725315,0.0,0.02
 12/31  02:00:00,37.5235572987,5.8072781574,1.15137698204,0.0,12.925468867,10.100111941,24.5233210528,18.7675504564,0.0,5.7557705964
 12/31  03:00:00,32.5794500203,5.76785900194,0.865734418443,0.0,8.34152022915,10.0650221343,17.0795183366,17.0595183366,0.0,0.02
 12/31  04:00:00,32.5635731557,5.7642695977,0.853439897141,0.0,8.34152022915,10.0650221343,19.7655741195,14.0101893796,0.0,5.75538473986
 12/31  05:00:00,34.0733356779,5.75255183085,0.768325150498,0.0,8.34152022915,11.6705166398,13.9869137934,13.9669137934,0.0,0.02
 12/31  06:00:00,38.0489920308,5.73029716381,0.607943033366,0.0,8.80141237637,15.3678112995,20.8149539077,15.0490263342,0.0,5.76592757346
 12/31  07:00:00,58.6342729119,5.80106799316,1.14587862163,0.0,18.5082010057,25.6353820695,20.7157951799,14.9399017473,0.0,5.77589343259
 12/31  08:00:00,72.9793277913,5.98293805284,2.6223579762,0.0,19.4926561212,41.1001056674,26.1591248479,14.5769126829,0.0,11.582212165
 12/31  09:00:00,96.6915071067,6.28741490104,6.04073493947,0.0,26.3286599382,57.9988325916,37.9299130078,8.48579699957,0.0,29.4441160082
 12/31  10:00:00,82.4543918317,6.15466517053,7.20971148757,0.0,26.2443270014,42.8153538416,53.1353536766,5.80347057256,18.025,29.306883104
 12/31  11:00:00,57.7726816266,6.01366442763,6.54357328412,0.0,21.7447113004,23.4437158914,44.6203101733,3.20307332465,18.025,23.3922368486
 12/31  12:00:00,56.7424613309,6.16704565093,7.76197975793,0.0,19.3449162599,23.4437158914,36.6956147086,1.15266773222,18.025,17.5179469764
 12/31  13:00:00,57.6971582736,6.27559477313,8.46593092396,0.0,19.190480192,23.7425572507,36.6107773213,1.10490772245,18.025,17.4808695989
 12/31  14:00:00,58.2066579542,6.34910942993,8.8757977266,0.0,19.260583323,23.698576057,41.3283121885,0.0,18.025,23.3033121885
 12/31  15:00:00,58.1159360553,6.33459218758,8.79959290552,0.0,19.260583323,23.698576057,35.5092104946,0.0,18.025,17.4842104946
 12/31  16:00:00,57.5758616236,6.29752722524,8.58653126386,0.0,19.260583323,23.4086260847,35.5111550887,0.0,18.025,17.4861550887
 12/31  17:00:00,60.3778785725,6.19852935533,7.0362329494,0.0,19.260583323,27.8781056672,24.127557198,0.341787108699,18.025,5.76077008935
 12/31  18:00:00,70.9737532832,6.21588771692,5.22428989361,0.0,18.1807569449,37.5792895564,7.62826959334,1.86250389448,0.0,5.76576569886
 12/31  19:00:00,89.6140779489,6.36867062764,6.05026586826,0.0,32.6059821062,37.0465235296,10.4024697164,4.63198941367,0.0,5.77048030269
 12/31  20:00:00,90.3805049205,6.45294532602,6.50135429745,0.0,36.8143715336,33.066984531,13.150590757,7.37026233899,0.0,5.78032841799
 12/31  21:00:00,96.5793880311,6.58498501419,7.20869829474,0.0,36.43363367,38.8072253906,16.1816465232,10.4022771263,0.0,5.77936939692
 12/31  22:00:00,93.8665215646,6.56098399489,6.87654172813,0.0,36.0963922311,36.7877557581,17.8534292475,12.072425886,0.0,5.78100336149
 12/31  23:00:00,69.5871457438,6.20142965586,4.2768912203,0.0,30.9507766546,20.6087787026,25.385878303,13.8035067912,0.0,11.5823715118
 12/31  24:00:00,44.8182048474,5.9298140157,2.2139559151,0.0,17.4250845679,11.7056064465,27.5408229925,16.0091408273,0.0,11.5316821652
